Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,7,15,93.5,9.5,1.05,5.5,13.5,19.26,0.0
2018,1,22,7,30,187.0,19.0,1.2,6.0,27.0,47.86,0.0
2018,1,22,7,45,332.5,28.5,1.35,6.5,64.0,109.07,68.93
2018,1,22,8,0,478.0,38.0,1.5,7.0,101.0,174.89,126.72
2018,1,22,8,15,510.0,41.0,1.65,7.35,131.5,212.81,163.71
2018,1,22,8,30,542.0,44.0,1.8,7.7,162.0,252.84,201.93
2018,1,22,8,45,279.5,49.0,1.95,8.05,110.5,174.09,142.44
2018,1,22,9,0,17.0,54.0,2.1,8.4,59.0,61.08,47.57
2018,1,22,9,15,12.0,71.0,2.15,8.7,75.0,74.79,59.44
2018,1,22,9,30,7.0,88.0,2.2,9.0,91.0,89.68,71.98
2018,1,22,9,45,11.5,104.0,2.25,9.25,109.0,108.65,87.98
2018,1,22,10,0,16.0,120.0,2.3,9.5,127.0,127.98,104.13
2018,1,22,10,15,15.0,133.0,2.3,9.65,140.0,141.01,114.75
2018,1,22,10,30,14.0,146.0,2.3,9.8,153.0,153.99,125.26
2018,1,22,10,45,32.0,163.5,2.35,10.0,180.0,190.37,155.6
2018,1,22,11,0,50.0,181.0,2.4,10.2,207.0,222.7,182.27
2018,1,22,11,15,66.0,192.5,2.4,10.3,228.0,247.57,202.67
2018,1,22,11,30,82.0,204.0,2.4,10.4,249.0,272.81,223.26
2018,1,22,11,45,76.5,210.0,2.4,10.5,252.5,275.98,225.34
2018,1,22,12,0,71.0,216.0,2.4,10.6,256.0,278.87,227.28
2018,1,22,12,15,58.0,210.5,2.35,10.7,243.0,263.01,213.95
2018,1,22,12,30,45.0,205.0,2.3,10.8,230.0,247.01,200.58
2018,1,22,12,45,26.5,180.0,2.3,10.9,194.5,205.41,166.32
2018,1,22,13,0,8.0,155.0,2.3,11.0,159.0,159.11,127.93
2018,1,22,13,15,21.5,171.5,2.25,11.05,182.5,186.23,150.83
2018,1,22,13,30,35.0,188.0,2.2,11.1,206.0,219.91,178.74
2018,1,22,13,45,87.0,197.5,2.2,11.15,240.5,266.37,217.96
2018,1,22,14,0,139.0,207.0,2.2,11.2,275.0,317.96,260.58
2018,1,22,14,15,210.0,176.5,2.1,11.05,272.0,333.2,274.49
2018,1,22,14,30,281.0,146.0,2.0,10.9,269.0,336.26,278.46
2018,1,22,14,45,478.0,110.5,1.95,10.8,299.5,409.33,339.24
2018,1,22,15,0,675.0,75.0,1.9,10.7,330.0,463.02,381.91
2018,1,22,15,15,716.0,66.5,1.9,10.7,311.0,446.06,366.27
2018,1,22,15,30,757.0,58.0,1.9,10.7,292.0,425.58,347.03
2018,1,22,15,45,712.0,54.5,1.45,9.7,248.5,368.97,297.92
2018,1,22,16,0,667.0,51.0,1.0,8.7,205.0,314.68,249.55
2018,1,22,16,15,596.0,45.5,1.0,8.1,161.0,252.52,194.85
2018,1,22,16,30,525.0,40.0,1.0,7.5,117.0,198.19,145.82
2018,1,22,16,45,395.0,31.5,1.05,6.85,77.5,132.11,88.68
2018,1,22,17,0,265.0,23.0,1.1,6.2,38.0,74.49,22.44
2018,1,22,17,15,132.5,11.5,1.1,6.0,19.0,27.44,0.0
2018,1,22,17,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,23,7,15,76.0,8.5,1.35,3.25,12.0,16.47,0.0
2018,1,23,7,30,152.0,17.0,1.3,3.5,24.0,44.88,0.0
2018,1,23,7,45,338.5,27.5,1.3,3.8,66.0,109.58,70.41
2018,1,23,8,0,525.0,38.0,1.3,4.1,108.0,187.62,137.36
2018,1,23,8,15,605.0,43.0,1.25,4.6,153.5,243.49,188.56
2018,1,23,8,30,685.0,48.0,1.2,5.1,199.0,308.23,246.68
2018,1,23,8,45,736.0,51.5,1.2,5.6,244.5,365.71,298.06
2018,1,23,9,0,787.0,55.0,1.2,6.1,290.0,426.15,350.19
2018,1,23,9,15,817.0,58.0,1.2,6.75,332.0,478.12,393.69
2018,1,23,9,30,847.0,61.0,1.2,7.4,374.0,530.4,435.83
2018,1,23,9,45,867.0,63.0,1.2,8.0,411.0,572.68,468.99
2018,1,23,10,0,887.0,65.0,1.2,8.6,448.0,616.59,502.27
2018,1,23,10,15,897.0,67.5,1.2,9.1,477.5,653.27,529.24
2018,1,23,10,30,907.0,70.0,1.2,9.6,507.0,687.64,553.5
2018,1,23,10,45,917.0,71.0,1.15,10.1,531.0,717.76,572.65
2018,1,23,11,0,927.0,72.0,1.1,10.6,555.0,745.17,589.61
2018,1,23,11,15,938.0,71.5,1.05,10.85,573.0,768.67,604.14
2018,1,23,11,30,949.0,71.0,1.0,11.1,591.0,789.11,616.47
2018,1,23,11,45,952.0,71.5,1.0,11.4,600.0,801.47,623.76
2018,1,23,12,0,955.0,72.0,1.0,11.7,609.0,810.33,628.82
2018,1,23,12,15,954.5,72.5,0.9,11.9,609.5,812.97,628.45
2018,1,23,12,30,954.0,73.0,0.8,12.1,610.0,812.02,625.74
2018,1,23,12,45,950.0,73.0,0.75,12.25,602.5,804.27,619.45
2018,1,23,13,0,946.0,73.0,0.7,12.4,595.0,793.02,610.99
2018,1,23,13,15,940.0,72.5,0.6,12.45,579.5,776.32,598.33
2018,1,23,13,30,934.0,72.0,0.5,12.5,564.0,756.36,583.61
2018,1,23,13,45,924.5,71.0,0.4,12.55,541.0,730.26,564.76
2018,1,23,14,0,915.0,70.0,0.3,12.6,518.0,701.34,544.11
2018,1,23,14,15,900.5,68.5,0.4,12.5,488.0,665.97,521.54
2018,1,23,14,30,886.0,67.0,0.5,12.4,458.0,628.47,495.89
2018,1,23,14,45,866.0,65.0,0.65,12.25,422.0,588.44,467.94
2018,1,23,15,0,846.0,63.0,0.8,12.1,386.0,543.77,435.23
2018,1,23,15,15,817.0,60.5,0.8,12.1,345.0,493.0,394.99
2018,1,23,15,30,788.0,58.0,0.8,12.1,304.0,442.32,353.52
2018,1,23,15,45,614.5,62.5,0.75,11.0,237.5,340.03,271.93
2018,1,23,16,0,441.0,67.0,0.7,9.9,171.0,250.03,198.79
2018,1,23,16,15,246.0,60.0,0.8,9.3,116.0,154.75,120.92
2018,1,23,16,30,51.0,53.0,0.9,8.7,61.0,72.93,55.02
2018,1,23,16,45,92.5,35.5,0.95,8.1,43.5,64.04,44.22
2018,1,23,17,0,134.0,18.0,1.0,7.5,26.0,46.72,16.11
2018,1,23,17,15,67.0,9.0,1.0,7.35,13.0,17.16,0.0
2018,1,23,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,7.5,1.2,4.1,8.0,8.07,0.0
2018,1,24,7,30,13.0,15.0,1.2,4.8,16.0,16.94,0.0
2018,1,24,7,45,26.5,31.5,1.25,5.45,34.5,38.87,25.03
2018,1,24,8,0,40.0,48.0,1.3,6.1,53.0,60.96,45.4
2018,1,24,8,15,54.5,66.5,1.5,6.7,76.5,86.94,68.46
2018,1,24,8,30,69.0,85.0,1.7,7.3,100.0,114.21,92.5
2018,1,24,8,45,149.5,102.0,1.85,7.85,144.0,172.32,142.06
2018,1,24,9,0,230.0,119.0,2.0,8.4,188.0,238.83,198.43
2018,1,24,9,15,288.0,130.0,2.1,8.85,229.0,289.33,240.99
2018,1,24,9,30,346.0,141.0,2.2,9.3,270.0,343.99,286.4
2018,1,24,9,45,355.0,155.0,2.3,9.75,298.5,377.51,313.52
2018,1,24,10,0,364.0,169.0,2.4,10.2,327.0,410.7,339.91
2018,1,24,10,15,335.0,185.5,2.5,10.4,338.5,421.93,348.14
2018,1,24,10,30,306.0,202.0,2.6,10.6,350.0,430.42,354.02
2018,1,24,10,45,242.5,222.0,2.65,10.8,343.0,416.51,341.17
2018,1,24,11,0,179.0,242.0,2.7,11.0,336.0,391.01,319.14
2018,1,24,11,15,170.5,250.5,2.85,11.15,342.0,397.29,323.78
2018,1,24,11,30,162.0,259.0,3.0,11.3,348.0,402.76,327.63
2018,1,24,11,45,132.0,259.0,3.1,11.45,332.5,381.58,309.91
2018,1,24,12,0,102.0,259.0,3.2,11.6,317.0,351.03,284.86
2018,1,24,12,15,122.0,261.5,3.25,11.5,330.5,377.83,306.84
2018,1,24,12,30,142.0,264.0,3.3,11.4,344.0,395.8,321.69
2018,1,24,12,45,219.5,255.0,3.35,11.35,377.5,443.59,361.67
2018,1,24,13,0,297.0,246.0,3.4,11.3,411.0,498.08,406.17
2018,1,24,13,15,308.0,233.0,3.3,11.1,400.0,487.8,398.59
2018,1,24,13,30,319.0,220.0,3.2,10.9,389.0,476.11,390.19
2018,1,24,13,45,341.5,208.5,3.15,10.7,383.0,472.65,388.48
2018,1,24,14,0,364.0,197.0,3.1,10.5,377.0,467.06,384.94
2018,1,24,14,15,306.0,194.5,2.9,10.25,339.5,416.94,344.23
2018,1,24,14,30,248.0,192.0,2.7,10.0,302.0,369.16,305.23
2018,1,24,14,45,201.0,179.0,2.5,9.75,263.5,312.47,259.01
2018,1,24,15,0,154.0,166.0,2.3,9.5,225.0,265.37,220.05
2018,1,24,15,15,192.5,145.0,2.3,9.5,211.0,256.14,212.82
2018,1,24,15,30,231.0,124.0,2.3,9.5,197.0,248.6,206.1
2018,1,24,15,45,226.0,107.0,1.85,8.6,170.0,217.61,179.42
2018,1,24,16,0,221.0,90.0,1.4,7.7,143.0,186.64,152.06
2018,1,24,16,15,188.0,73.0,1.4,7.35,111.5,146.44,116.62
2018,1,24,16,30,155.0,56.0,1.4,7.0,80.0,109.23,83.49
2018,1,24,16,45,117.0,40.0,1.4,6.7,54.5,75.29,53.15
2018,1,24,17,0,79.0,24.0,1.4,6.4,29.0,42.34,17.82
2018,1,24,17,15,47.5,13.5,1.45,6.45,15.5,19.27,0.0
2018,1,24,17,30,16.0,3.0,1.5,6.5,2.0,0.0,0.0
2018,1,24,17,45,8.0,1.5,1.55,6.55,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,7,15,96.5,11.5,1.2,3.35,16.0,21.72,0.0
2018,1,25,7,30,193.0,23.0,1.3,4.0,32.0,58.1,0.0
2018,1,25,7,45,324.0,33.0,1.4,4.6,69.0,112.43,74.06
2018,1,25,8,0,455.0,43.0,1.5,5.2,106.0,175.39,129.38
2018,1,25,8,15,532.5,50.0,1.65,5.45,150.0,231.38,180.4
2018,1,25,8,30,610.0,57.0,1.8,5.7,194.0,294.13,237.03
2018,1,25,8,45,554.0,73.5,1.95,5.9,217.5,318.47,262.43
2018,1,25,9,0,498.0,90.0,2.1,6.1,241.0,334.36,279.06
2018,1,25,9,15,565.5,92.0,2.2,6.25,286.5,394.48,330.76
2018,1,25,9,30,633.0,94.0,2.3,6.4,332.0,456.51,382.88
2018,1,25,9,45,379.0,136.5,2.4,6.55,283.0,378.13,317.78
2018,1,25,10,0,125.0,179.0,2.5,6.7,234.0,269.93,225.51
2018,1,25,10,15,166.0,194.5,2.6,6.7,272.5,317.09,265.42
2018,1,25,10,30,207.0,210.0,2.7,6.7,311.0,366.23,305.98
2018,1,25,10,45,147.0,212.5,2.75,6.75,286.0,332.05,276.46
2018,1,25,11,0,87.0,215.0,2.8,6.8,261.0,286.96,238.02
2018,1,25,11,15,105.0,215.0,2.9,6.85,272.0,309.21,256.72
2018,1,25,11,30,123.0,215.0,3.0,6.9,283.0,323.93,269.09
2018,1,25,11,45,124.0,177.0,3.05,6.9,246.5,283.46,236.43
2018,1,25,12,0,125.0,139.0,3.1,6.9,210.0,243.22,203.88
2018,1,25,12,15,141.5,184.5,3.15,7.0,265.0,306.26,255.75
2018,1,25,12,30,158.0,230.0,3.2,7.1,320.0,369.62,306.79
2018,1,25,12,45,448.0,176.5,3.3,7.15,427.5,547.39,456.0
2018,1,25,13,0,738.0,123.0,3.4,7.2,535.0,705.95,583.58
2018,1,25,13,15,612.5,147.5,3.4,7.25,483.5,630.82,522.7
2018,1,25,13,30,487.0,172.0,3.4,7.3,432.0,553.36,460.11
2018,1,25,13,45,373.5,184.5,3.45,7.35,379.0,477.36,398.13
2018,1,25,14,0,260.0,197.0,3.5,7.4,326.0,397.25,331.87
2018,1,25,14,15,469.0,152.0,3.45,7.35,368.5,484.59,406.8
2018,1,25,14,30,678.0,107.0,3.4,7.3,411.0,554.32,464.84
2018,1,25,14,45,748.0,87.0,3.35,7.2,398.5,550.45,461.49
2018,1,25,15,0,818.0,67.0,3.3,7.1,386.0,537.8,450.77
2018,1,25,15,15,730.5,69.5,3.3,7.1,332.0,463.2,388.31
2018,1,25,15,30,643.0,72.0,3.3,7.1,278.0,395.27,330.35
2018,1,25,15,45,650.5,64.0,2.6,6.4,246.5,360.73,298.44
2018,1,25,16,0,658.0,56.0,1.9,5.7,215.0,324.04,263.08
2018,1,25,16,15,603.5,49.0,1.7,5.05,171.5,265.61,209.94
2018,1,25,16,30,549.0,42.0,1.5,4.4,128.0,211.5,159.68
2018,1,25,16,45,433.0,34.5,1.35,3.75,88.0,147.24,102.76
2018,1,25,17,0,317.0,27.0,1.2,3.1,48.0,91.19,44.65
2018,1,25,17,15,168.5,15.0,1.2,3.05,25.0,36.44,0.0
2018,1,25,17,30,20.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,1,25,17,45,10.0,1.5,1.15,2.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,7,15,102.0,10.5,1.1,2.55,15.5,21.4,0.0
2018,1,26,7,30,204.0,21.0,1.1,2.9,31.0,57.97,2.22
2018,1,26,7,45,354.5,30.0,1.1,3.2,70.5,116.42,77.05
2018,1,26,8,0,505.0,39.0,1.1,3.5,110.0,185.09,136.83
2018,1,26,8,15,577.0,45.0,1.3,4.05,154.0,240.73,188.04
2018,1,26,8,30,649.0,51.0,1.5,4.6,198.0,301.06,242.96
2018,1,26,8,45,689.5,56.0,1.65,5.15,241.5,354.64,291.62
2018,1,26,9,0,730.0,61.0,1.8,5.7,285.0,410.37,340.65
2018,1,26,9,15,754.5,66.0,1.8,6.15,325.5,459.85,382.89
2018,1,26,9,30,779.0,71.0,1.8,6.6,366.0,509.36,423.72
2018,1,26,9,45,838.0,65.5,1.85,7.05,410.5,566.71,470.03
2018,1,26,10,0,897.0,60.0,1.9,7.5,455.0,622.17,513.79
2018,1,26,10,15,907.5,62.0,1.9,7.8,485.0,659.23,541.92
2018,1,26,10,30,918.0,64.0,1.9,8.1,515.0,693.98,566.76
2018,1,26,10,45,838.0,89.0,1.85,8.45,515.5,693.5,564.02
2018,1,26,11,0,758.0,114.0,1.8,8.8,516.0,684.57,555.36
2018,1,26,11,15,675.5,141.5,1.85,9.0,508.0,668.1,541.29
2018,1,26,11,30,593.0,169.0,1.9,9.2,500.0,642.51,520.36
2018,1,26,11,45,659.5,150.5,1.95,9.4,524.0,682.76,551.91
2018,1,26,12,0,726.0,132.0,2.0,9.6,548.0,717.83,578.3
2018,1,26,12,15,843.5,99.0,2.0,9.7,583.0,770.37,616.29
2018,1,26,12,30,961.0,66.0,2.0,9.8,618.0,817.19,649.54
2018,1,26,12,45,954.5,67.5,2.05,9.9,610.0,809.35,643.81
2018,1,26,13,0,948.0,69.0,2.1,10.0,602.0,798.02,636.25
2018,1,26,13,15,943.0,68.0,2.1,9.95,587.0,781.51,624.97
2018,1,26,13,30,938.0,67.0,2.1,9.9,572.0,761.68,611.4
2018,1,26,13,45,929.5,66.0,2.1,9.9,549.5,736.18,593.59
2018,1,26,14,0,921.0,65.0,2.1,9.9,527.0,707.79,573.63
2018,1,26,14,15,859.5,74.5,2.1,9.75,486.0,657.64,536.83
2018,1,26,14,30,798.0,84.0,2.1,9.6,445.0,603.86,495.26
2018,1,26,14,45,828.0,71.5,2.05,9.45,420.5,581.04,477.67
2018,1,26,15,0,858.0,59.0,2.0,9.3,396.0,550.5,453.15
2018,1,26,15,15,827.0,56.5,2.0,9.3,354.0,498.23,410.15
2018,1,26,15,30,796.0,54.0,2.0,9.3,312.0,448.59,368.05
2018,1,26,15,45,644.0,60.5,1.6,8.3,250.0,355.83,290.66
2018,1,26,16,0,492.0,67.0,1.2,7.3,188.0,273.6,221.22
2018,1,26,16,15,398.0,59.0,1.2,6.55,144.0,208.4,165.2
2018,1,26,16,30,304.0,51.0,1.2,5.8,100.0,150.91,115.29
2018,1,26,16,45,276.0,38.0,1.2,5.1,71.5,114.28,81.02
2018,1,26,17,0,248.0,25.0,1.2,4.4,43.0,78.12,40.77
2018,1,26,17,15,138.0,14.0,1.2,4.2,22.5,31.85,0.0
2018,1,26,17,30,28.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,1,26,17,45,14.0,1.5,1.2,3.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,7,15,42.0,10.0,1.45,1.2,12.0,14.43,0.0
2018,1,27,7,30,84.0,20.0,1.7,2.0,24.0,36.31,3.11
2018,1,27,7,45,150.0,35.0,1.95,2.75,52.5,78.05,53.76
2018,1,27,8,0,216.0,50.0,2.2,3.5,81.0,119.82,91.13
2018,1,27,8,15,337.0,59.0,2.3,4.2,127.0,179.1,142.28
2018,1,27,8,30,458.0,68.0,2.4,4.9,173.0,251.72,205.54
2018,1,27,8,45,622.5,59.0,2.5,5.55,233.5,332.77,275.45
2018,1,27,9,0,787.0,50.0,2.6,6.2,294.0,425.55,354.41
2018,1,27,9,15,816.0,53.0,2.75,6.85,336.0,474.93,397.03
2018,1,27,9,30,845.0,56.0,2.9,7.5,378.0,526.88,440.5
2018,1,27,9,45,860.0,58.5,3.0,8.1,413.5,570.03,475.66
2018,1,27,10,0,875.0,61.0,3.1,8.7,449.0,611.72,508.71
2018,1,27,10,15,878.5,65.5,3.2,9.15,477.5,646.57,535.78
2018,1,27,10,30,882.0,70.0,3.3,9.6,506.0,678.77,559.51
2018,1,27,10,45,791.0,98.0,3.4,10.0,503.0,672.65,553.21
2018,1,27,11,0,700.0,126.0,3.5,10.4,500.0,658.07,539.9
2018,1,27,11,15,707.0,129.0,3.6,10.7,516.5,679.32,555.95
2018,1,27,11,30,714.0,132.0,3.7,11.0,533.0,698.14,569.76
2018,1,27,11,45,807.5,106.0,3.85,11.25,566.0,745.06,604.84
2018,1,27,12,0,901.0,80.0,4.0,11.5,599.0,788.23,636.69
2018,1,27,12,15,809.5,108.0,4.0,11.65,575.0,756.53,612.19
2018,1,27,12,30,718.0,136.0,4.0,11.8,551.0,719.45,584.13
2018,1,27,12,45,760.0,121.5,4.05,11.95,556.0,731.82,593.77
2018,1,27,13,0,802.0,107.0,4.1,12.1,561.0,737.95,598.51
2018,1,27,13,15,846.5,92.0,4.1,12.15,560.5,744.36,603.69
2018,1,27,13,30,891.0,77.0,4.1,12.2,560.0,741.75,602.21
2018,1,27,13,45,867.5,79.0,4.05,12.2,533.5,709.96,578.72
2018,1,27,14,0,844.0,81.0,4.0,12.2,507.0,680.01,556.76
2018,1,27,14,15,802.0,83.0,3.9,12.1,469.5,631.93,519.69
2018,1,27,14,30,760.0,85.0,3.8,12.0,432.0,583.43,481.28
2018,1,27,14,45,785.0,72.5,3.7,11.85,407.0,558.98,461.99
2018,1,27,15,0,810.0,60.0,3.6,11.7,382.0,530.21,438.43
2018,1,27,15,15,802.0,55.5,3.6,11.7,346.5,489.13,403.87
2018,1,27,15,30,794.0,51.0,3.6,11.7,311.0,444.11,365.1
2018,1,27,15,45,702.0,55.0,2.75,10.6,261.0,375.53,306.34
2018,1,27,16,0,610.0,59.0,1.9,9.5,211.0,312.37,251.16
2018,1,27,16,15,528.5,53.0,1.8,8.65,165.5,247.72,194.84
2018,1,27,16,30,447.0,47.0,1.7,7.8,120.0,190.1,143.78
2018,1,27,16,45,297.5,36.5,1.55,7.0,78.5,119.19,84.15
2018,1,27,17,0,148.0,26.0,1.4,6.2,37.0,61.36,33.93
2018,1,27,17,15,84.0,14.5,1.4,5.95,19.5,25.46,0.0
2018,1,27,17,30,20.0,3.0,1.4,5.7,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.4,5.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,7,15,122.0,11.0,1.3,5.3,17.5,24.26,0.0
2018,1,28,7,30,244.0,22.0,1.3,6.3,35.0,66.34,13.65
2018,1,28,7,45,413.5,29.0,1.35,7.25,78.0,128.86,84.74
2018,1,28,8,0,583.0,36.0,1.4,8.2,121.0,202.43,147.12
2018,1,28,8,15,654.5,41.0,1.5,8.95,168.0,261.31,200.59
2018,1,28,8,30,726.0,46.0,1.6,9.7,215.0,326.14,258.32
2018,1,28,8,45,770.5,49.0,1.7,10.4,261.0,382.97,308.63
2018,1,28,9,0,815.0,52.0,1.8,11.1,307.0,442.16,359.21
2018,1,28,9,15,846.0,54.0,1.8,11.85,350.0,492.78,401.08
2018,1,28,9,30,877.0,56.0,1.8,12.6,393.0,546.0,443.37
2018,1,28,9,45,899.5,57.0,1.75,13.3,431.5,593.09,479.31
2018,1,28,10,0,922.0,58.0,1.7,14.0,470.0,639.14,513.2
2018,1,28,10,15,935.5,60.0,1.7,14.6,502.0,679.15,542.01
2018,1,28,10,30,949.0,62.0,1.7,15.2,534.0,716.93,566.99
2018,1,28,10,45,959.5,62.5,1.65,15.85,559.0,748.38,586.44
2018,1,28,11,0,970.0,63.0,1.6,16.5,584.0,776.98,603.64
2018,1,28,11,15,976.0,63.0,1.55,16.9,601.0,798.62,616.35
2018,1,28,11,30,982.0,63.0,1.5,17.3,618.0,816.89,626.74
2018,1,28,11,45,985.0,63.5,1.45,17.65,627.5,829.96,633.7
2018,1,28,12,0,988.0,64.0,1.4,18.0,637.0,839.39,638.28
2018,1,28,12,15,988.0,64.5,1.35,18.15,638.0,842.79,639.37
2018,1,28,12,30,988.0,65.0,1.3,18.3,639.0,842.44,638.13
2018,1,28,12,45,984.5,65.0,1.25,18.4,631.5,835.08,632.44
2018,1,28,13,0,981.0,65.0,1.2,18.5,624.0,824.06,624.49
2018,1,28,13,15,976.0,64.0,1.2,18.45,608.5,807.17,613.72
2018,1,28,13,30,971.0,63.0,1.2,18.4,593.0,786.82,600.73
2018,1,28,13,45,962.5,62.0,1.2,18.3,570.0,760.66,583.87
2018,1,28,14,0,954.0,61.0,1.2,18.2,547.0,731.47,564.89
2018,1,28,14,15,941.5,60.5,1.2,18.0,517.5,697.36,542.53
2018,1,28,14,30,929.0,60.0,1.2,17.8,488.0,660.85,517.24
2018,1,28,14,45,911.0,58.5,1.2,17.55,451.5,617.7,485.81
2018,1,28,15,0,893.0,57.0,1.2,17.3,415.0,573.04,452.35
2018,1,28,15,15,867.5,55.0,1.2,17.3,373.5,522.64,413.11
2018,1,28,15,30,842.0,53.0,1.2,17.3,332.0,471.97,372.37
2018,1,28,15,45,802.5,50.5,1.1,15.6,286.5,416.7,328.35
2018,1,28,16,0,763.0,48.0,1.0,13.9,241.0,360.69,281.87
2018,1,28,16,15,700.5,43.5,1.05,13.1,193.5,296.63,227.03
2018,1,28,16,30,638.0,39.0,1.1,12.3,146.0,237.36,174.58
2018,1,28,16,45,527.0,33.0,1.2,11.55,102.5,170.01,116.48
2018,1,28,17,0,416.0,27.0,1.3,10.8,59.0,114.16,63.68
2018,1,28,17,15,223.5,15.5,1.25,10.5,31.0,45.56,0.0
2018,1,28,17,30,31.0,4.0,1.2,10.2,3.0,0.0,0.0
2018,1,28,17,45,15.5,2.0,1.2,9.95,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.0,1.4,7.7,6.0,5.9,0.0
2018,1,29,7,30,0.0,12.0,1.3,8.3,12.0,11.58,0.0
2018,1,29,7,45,0.0,22.0,1.25,8.9,22.0,21.24,11.92
2018,1,29,8,0,0.0,32.0,1.2,9.5,32.0,30.9,20.79
2018,1,29,8,15,0.0,43.0,1.15,10.15,43.0,41.54,30.22
2018,1,29,8,30,0.0,54.0,1.1,10.8,54.0,52.38,39.66
2018,1,29,8,45,0.5,68.5,1.1,11.5,68.5,67.06,52.17
2018,1,29,9,0,1.0,83.0,1.1,12.2,83.0,81.81,64.51
2018,1,29,9,15,79.5,120.5,1.2,12.75,151.0,169.36,138.09
2018,1,29,9,30,158.0,158.0,1.3,13.3,219.0,257.02,209.84
2018,1,29,9,45,204.0,175.0,1.4,13.85,261.5,308.3,250.74
2018,1,29,10,0,250.0,192.0,1.5,14.4,304.0,369.13,298.53
2018,1,29,10,15,201.0,210.5,1.3,14.8,304.5,358.72,288.06
2018,1,29,10,30,152.0,229.0,1.1,15.2,305.0,351.57,280.19
2018,1,29,10,45,151.5,239.5,0.95,15.65,318.5,366.45,290.34
2018,1,29,11,0,151.0,250.0,0.8,16.1,332.0,380.86,299.74
2018,1,29,11,15,208.5,254.5,0.85,16.75,371.0,431.09,337.95
2018,1,29,11,30,266.0,259.0,0.9,17.4,410.0,490.93,382.11
2018,1,29,11,45,308.0,255.5,1.0,18.05,433.0,522.05,404.84
2018,1,29,12,0,350.0,252.0,1.1,18.7,456.0,552.72,427.3
2018,1,29,12,15,368.0,246.0,1.2,18.85,461.0,560.99,433.9
2018,1,29,12,30,386.0,240.0,1.3,19.0,466.0,567.89,439.72
2018,1,29,12,45,265.0,251.5,1.4,19.15,406.0,485.59,377.26
2018,1,29,13,0,144.0,263.0,1.5,19.3,346.0,395.36,307.95
2018,1,29,13,15,96.5,242.0,1.35,19.1,297.0,326.09,255.02
2018,1,29,13,30,49.0,221.0,1.2,18.9,248.0,266.45,208.39
2018,1,29,13,45,29.5,193.0,1.0,18.65,209.0,220.83,172.84
2018,1,29,14,0,10.0,165.0,0.8,18.4,170.0,170.82,133.31
2018,1,29,14,15,11.0,160.5,0.75,18.0,166.0,166.89,130.8
2018,1,29,14,30,12.0,156.0,0.7,17.6,162.0,162.93,128.1
2018,1,29,14,45,22.5,144.5,0.6,17.15,154.0,157.29,124.23
2018,1,29,15,0,33.0,133.0,0.5,16.7,146.0,155.19,123.1
2018,1,29,15,15,73.0,136.5,0.5,16.7,162.0,179.83,143.59
2018,1,29,15,30,113.0,140.0,0.5,16.7,178.0,206.61,165.02
2018,1,29,15,45,80.0,120.0,0.65,15.8,145.0,160.91,128.32
2018,1,29,16,0,47.0,100.0,0.8,14.9,112.0,123.06,97.58
2018,1,29,16,15,32.0,80.5,0.85,14.3,88.0,95.13,74.26
2018,1,29,16,30,17.0,61.0,0.9,13.7,64.0,68.62,51.84
2018,1,29,16,45,10.0,44.0,0.95,13.15,45.5,46.79,32.98
2018,1,29,17,0,3.0,27.0,1.0,12.6,27.0,27.53,15.15
2018,1,29,17,15,11.0,15.0,1.05,12.25,15.0,16.26,0.0
2018,1,29,17,30,19.0,3.0,1.1,11.9,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,1.1,11.55,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,30,7,15,37.5,11.0,0.45,9.8,13.0,15.02,0.0
2018,1,30,7,30,75.0,22.0,0.5,10.0,26.0,37.62,11.26
2018,1,30,7,45,150.5,37.5,0.55,10.25,56.5,77.75,52.79
2018,1,30,8,0,226.0,53.0,0.6,10.5,87.0,126.44,94.21
2018,1,30,8,15,338.5,62.0,0.8,10.85,132.5,184.22,142.86
2018,1,30,8,30,451.0,71.0,1.0,11.2,178.0,254.5,202.41
2018,1,30,8,45,462.0,84.0,1.15,11.6,213.0,293.77,237.3
2018,1,30,9,0,473.0,97.0,1.3,12.0,248.0,334.63,272.49
2018,1,30,9,15,550.0,98.5,1.35,12.35,296.5,398.81,325.11
2018,1,30,9,30,627.0,100.0,1.4,12.7,345.0,465.96,378.79
2018,1,30,9,45,763.0,80.0,1.45,13.1,406.0,546.09,441.91
2018,1,30,10,0,899.0,60.0,1.5,13.5,467.0,631.42,507.38
2018,1,30,10,15,913.0,61.0,1.5,14.1,498.5,670.08,534.67
2018,1,30,10,30,927.0,62.0,1.5,14.7,530.0,706.63,558.66
2018,1,30,10,45,937.5,62.5,1.55,15.3,554.5,737.73,578.89
2018,1,30,11,0,948.0,63.0,1.6,15.9,579.0,766.06,597.04
2018,1,30,11,15,849.5,94.5,1.55,16.35,567.5,749.99,583.17
2018,1,30,11,30,751.0,126.0,1.5,16.8,556.0,725.33,563.86
2018,1,30,11,45,671.0,154.0,1.5,17.3,542.5,702.66,545.91
2018,1,30,12,0,591.0,182.0,1.5,17.8,529.0,672.11,521.52
2018,1,30,12,15,705.5,146.0,1.5,18.05,561.0,727.63,562.91
2018,1,30,12,30,820.0,110.0,1.5,18.3,593.0,773.23,593.8
2018,1,30,12,45,894.5,86.0,1.45,18.5,607.5,795.37,607.86
2018,1,30,13,0,969.0,62.0,1.4,18.7,622.0,817.3,622.01
2018,1,30,13,15,898.0,81.0,1.3,18.8,590.0,773.85,590.95
2018,1,30,13,30,827.0,100.0,1.2,18.9,558.0,732.95,562.31
2018,1,30,13,45,886.5,79.5,1.15,19.0,553.0,732.08,562.15
2018,1,30,14,0,946.0,59.0,1.1,19.1,548.0,729.43,560.41
2018,1,30,14,15,935.0,57.5,0.95,18.9,518.5,695.29,536.19
2018,1,30,14,30,924.0,56.0,0.8,18.7,489.0,658.66,509.97
2018,1,30,14,45,907.5,55.0,0.65,18.55,453.5,617.03,478.36
2018,1,30,15,0,891.0,54.0,0.5,18.4,418.0,573.77,444.96
2018,1,30,15,15,867.0,52.0,0.5,18.4,377.0,524.03,407.35
2018,1,30,15,30,843.0,50.0,0.5,18.4,336.0,473.89,368.18
2018,1,30,15,45,806.5,47.5,0.65,16.95,291.0,417.54,325.67
2018,1,30,16,0,770.0,45.0,0.8,15.5,246.0,364.48,283.07
2018,1,30,16,15,712.5,41.0,0.9,14.6,199.0,302.02,230.31
2018,1,30,16,30,655.0,37.0,1.0,13.7,152.0,243.88,179.27
2018,1,30,16,45,549.0,32.0,1.1,12.85,108.0,177.4,122.08
2018,1,30,17,0,443.0,27.0,1.2,12.0,64.0,120.61,70.59
2018,1,30,17,15,261.0,17.0,1.2,11.55,35.0,53.36,0.0
2018,1,30,17,30,79.0,7.0,1.2,11.1,6.0,0.0,0.0
2018,1,30,17,45,39.5,3.5,1.2,10.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,7,15,172.0,11.5,1.05,7.05,22.0,30.81,0.0
2018,1,31,7,30,344.0,23.0,1.1,7.8,44.0,85.79,32.6
2018,1,31,7,45,480.5,29.5,1.15,8.55,87.5,144.01,95.45
2018,1,31,8,0,617.0,36.0,1.2,9.3,131.0,214.5,156.21
2018,1,31,8,15,685.0,40.5,1.25,9.85,178.5,273.94,210.12
2018,1,31,8,30,753.0,45.0,1.3,10.4,226.0,338.99,267.79
2018,1,31,8,45,795.5,48.0,1.35,10.9,273.0,396.7,318.44
2018,1,31,9,0,838.0,51.0,1.4,11.4,320.0,454.31,367.37
2018,1,31,9,15,865.5,53.0,1.35,12.1,363.5,506.79,409.87
2018,1,31,9,30,893.0,55.0,1.3,12.8,407.0,559.33,450.66
2018,1,31,9,45,900.5,59.0,1.2,13.5,442.0,602.06,482.01
2018,1,31,10,0,908.0,63.0,1.1,14.2,477.0,642.66,510.46
2018,1,31,10,15,875.0,74.5,1.15,14.7,495.5,666.54,526.97
2018,1,31,10,30,842.0,86.0,1.2,15.2,514.0,682.12,537.01
2018,1,31,10,45,905.0,75.0,1.25,15.7,554.5,731.56,570.77
2018,1,31,11,0,968.0,64.0,1.3,16.2,595.0,784.41,606.0
2018,1,31,11,15,978.0,64.0,1.45,16.5,614.0,809.25,622.97
2018,1,31,11,30,988.0,64.0,1.6,16.8,633.0,830.84,638.02
2018,1,31,11,45,990.5,64.5,1.75,17.05,642.5,843.78,647.3
2018,1,31,12,0,993.0,65.0,1.9,17.3,652.0,853.03,654.19
2018,1,31,12,15,990.0,66.5,2.0,17.35,652.5,855.39,656.46
2018,1,31,12,30,987.0,68.0,2.1,17.4,653.0,853.97,656.3
2018,1,31,12,45,980.0,69.5,2.2,17.5,645.0,845.69,651.4
2018,1,31,13,0,973.0,71.0,2.3,17.6,637.0,833.78,644.12
2018,1,31,13,15,967.0,70.5,2.3,17.45,621.5,816.83,633.18
2018,1,31,13,30,961.0,70.0,2.3,17.3,606.0,796.46,619.95
2018,1,31,13,45,952.5,68.5,2.3,17.2,582.5,769.86,602.2
2018,1,31,14,0,944.0,67.0,2.3,17.1,559.0,740.24,582.28
2018,1,31,14,15,931.0,65.5,2.25,16.8,528.5,704.77,558.1
2018,1,31,14,30,918.0,64.0,2.2,16.5,498.0,666.93,531.36
2018,1,31,14,45,900.0,62.5,2.15,16.25,461.5,623.93,499.0
2018,1,31,15,0,882.0,61.0,2.1,16.0,425.0,579.42,464.69
2018,1,31,15,15,839.0,60.0,2.1,16.0,378.5,523.59,420.44
2018,1,31,15,30,796.0,59.0,2.1,16.0,332.0,465.94,373.67
2018,1,31,15,45,729.5,57.5,1.6,14.5,282.0,398.77,318.73
2018,1,31,16,0,663.0,56.0,1.1,13.0,232.0,335.77,265.63
2018,1,31,16,15,583.5,50.5,1.15,12.2,183.5,270.16,210.06
2018,1,31,16,30,504.0,45.0,1.2,11.4,135.0,210.01,157.83
2018,1,31,16,45,430.0,37.0,1.25,10.6,97.5,155.91,110.11
2018,1,31,17,0,356.0,29.0,1.3,9.8,60.0,109.21,66.93
2018,1,31,17,15,208.0,17.5,1.25,9.5,33.0,46.92,0.0
2018,1,31,17,30,60.0,6.0,1.2,9.2,6.0,5.9,0.0
2018,1,31,17,45,30.0,3.0,1.2,8.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,6,45,13.0,1.5,0.75,8.35,1.0,0.0,0.0
2018,2,1,7,0,26.0,3.0,0.7,8.5,2.0,0.0,0.0
2018,2,1,7,15,84.0,13.5,0.7,8.95,17.5,22.89,0.0
2018,2,1,7,30,142.0,24.0,0.7,9.4,33.0,53.59,22.53
2018,2,1,7,45,202.0,39.0,0.7,9.85,64.0,94.36,65.07
2018,2,1,8,0,262.0,54.0,0.7,10.3,95.0,137.93,103.09
2018,2,1,8,15,314.5,66.5,0.85,10.7,132.0,182.39,142.26
2018,2,1,8,30,367.0,79.0,1.0,11.1,169.0,231.8,185.33
2018,2,1,8,45,440.5,86.0,1.15,11.55,214.5,288.53,233.64
