Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,514.0,93.0,1.3,12.0,260.0,353.49,287.77
2018,2,1,9,15,640.5,83.5,1.35,12.45,319.5,431.42,351.05
2018,2,1,9,30,767.0,74.0,1.4,12.9,379.0,515.91,417.97
2018,2,1,9,45,825.0,68.0,1.5,13.4,423.5,572.93,462.28
2018,2,1,10,0,883.0,62.0,1.6,13.9,468.0,628.07,504.49
2018,2,1,10,15,800.5,89.0,1.7,14.5,476.0,636.0,508.6
2018,2,1,10,30,718.0,116.0,1.8,15.1,484.0,634.83,505.9
2018,2,1,10,45,673.5,135.5,1.85,15.7,493.0,643.15,510.25
2018,2,1,11,0,629.0,155.0,1.9,16.3,502.0,646.63,510.77
2018,2,1,11,15,620.5,163.5,1.95,16.6,514.5,661.19,520.64
2018,2,1,11,30,612.0,172.0,2.0,16.9,527.0,673.06,528.39
2018,2,1,11,45,586.0,183.5,2.05,17.25,527.5,669.06,524.29
2018,2,1,12,0,560.0,195.0,2.1,17.6,528.0,665.55,520.6
2018,2,1,12,15,571.0,191.5,2.2,17.75,532.0,672.1,525.89
2018,2,1,12,30,582.0,188.0,2.3,17.9,536.0,676.4,529.48
2018,2,1,12,45,557.5,194.0,2.35,18.1,524.0,661.11,517.73
2018,2,1,13,0,533.0,200.0,2.4,18.3,512.0,643.9,504.7
2018,2,1,13,15,552.0,188.0,2.4,18.25,504.5,638.4,501.64
2018,2,1,13,30,571.0,176.0,2.4,18.2,497.0,630.22,496.5
2018,2,1,13,45,614.0,155.5,2.4,18.15,488.5,630.64,498.1
2018,2,1,14,0,657.0,135.0,2.4,18.1,480.0,624.04,494.42
2018,2,1,14,15,688.5,118.0,2.3,17.85,462.0,608.71,483.81
2018,2,1,14,30,720.0,101.0,2.2,17.6,444.0,589.04,469.69
2018,2,1,14,45,663.0,105.0,2.1,17.35,403.0,534.2,427.46
2018,2,1,15,0,606.0,109.0,2.0,17.1,362.0,480.96,385.94
2018,2,1,15,15,668.0,86.0,2.0,17.1,339.0,464.78,373.19
2018,2,1,15,30,730.0,63.0,2.0,17.1,316.0,440.02,352.39
2018,2,1,15,45,705.0,57.5,1.55,15.55,275.5,389.82,310.89
2018,2,1,16,0,680.0,52.0,1.1,14.0,235.0,340.22,268.41
2018,2,1,16,15,603.0,48.5,1.15,13.25,188.0,275.18,213.32
2018,2,1,16,30,526.0,45.0,1.2,12.5,141.0,218.04,163.55
2018,2,1,16,45,429.0,38.0,1.25,11.75,101.0,157.81,111.59
2018,2,1,17,0,332.0,31.0,1.3,11.0,61.0,107.26,66.96
2018,2,1,17,15,192.0,18.5,1.3,10.75,33.5,49.91,0.0
2018,2,1,17,30,52.0,6.0,1.3,10.5,6.0,10.77,0.0
2018,2,1,17,45,26.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.0,1.0,7.95,0.5,0.0,0.0
2018,2,2,7,0,27.0,2.0,1.0,8.1,1.0,0.0,0.0
2018,2,2,7,15,61.5,13.0,1.0,8.85,15.5,19.91,0.0
2018,2,2,7,30,96.0,24.0,1.0,9.6,30.0,44.08,19.79
2018,2,2,7,45,129.5,41.5,1.05,10.3,57.5,77.96,54.39
2018,2,2,8,0,163.0,59.0,1.1,11.0,85.0,112.93,85.2
2018,2,2,8,15,205.5,75.5,1.2,11.6,119.0,153.05,120.07
2018,2,2,8,30,248.0,92.0,1.3,12.2,153.0,197.26,158.14
2018,2,2,8,45,307.0,104.5,1.4,12.8,195.0,247.76,200.77
2018,2,2,9,0,366.0,117.0,1.5,13.4,237.0,308.78,251.15
2018,2,2,9,15,395.0,129.0,1.55,14.1,274.0,353.23,287.08
2018,2,2,9,30,424.0,141.0,1.6,14.8,311.0,399.12,323.3
2018,2,2,9,45,433.5,154.5,1.65,15.45,342.0,436.17,351.64
2018,2,2,10,0,443.0,168.0,1.7,16.1,373.0,472.62,378.87
2018,2,2,10,15,473.5,172.5,1.7,16.65,405.0,512.42,408.45
2018,2,2,10,30,504.0,177.0,1.7,17.2,437.0,552.48,437.6
2018,2,2,10,45,524.5,179.5,1.75,17.75,461.0,583.07,459.43
2018,2,2,11,0,545.0,182.0,1.8,18.3,485.0,612.72,480.35
2018,2,2,11,15,496.5,204.0,1.8,18.5,486.5,610.47,476.66
2018,2,2,11,30,448.0,226.0,1.8,18.7,488.0,604.57,470.54
2018,2,2,11,45,450.5,230.0,1.75,18.9,496.5,615.94,478.0
2018,2,2,12,0,453.0,234.0,1.7,19.1,505.0,625.54,484.02
2018,2,2,12,15,456.5,232.5,1.7,19.15,506.5,628.16,485.8
2018,2,2,12,30,460.0,231.0,1.7,19.2,508.0,628.93,486.34
2018,2,2,12,45,387.0,247.0,1.65,19.2,478.0,578.75,448.36
2018,2,2,13,0,314.0,263.0,1.6,19.2,448.0,536.74,416.18
2018,2,2,13,15,345.5,249.5,1.6,19.15,448.5,541.8,421.35
2018,2,2,13,30,377.0,236.0,1.6,19.1,449.0,544.7,424.56
2018,2,2,13,45,426.5,213.5,1.55,19.05,446.0,556.01,433.99
2018,2,2,14,0,476.0,191.0,1.5,19.0,443.0,556.15,435.2
2018,2,2,14,15,499.5,173.5,1.45,18.7,425.0,539.83,424.16
2018,2,2,14,30,523.0,156.0,1.4,18.4,407.0,520.45,410.69
2018,2,2,14,45,525.5,142.0,1.3,18.15,378.5,488.77,387.05
2018,2,2,15,0,528.0,128.0,1.2,17.9,350.0,455.29,361.61
2018,2,2,15,15,506.0,117.0,1.2,17.9,313.0,410.18,326.55
2018,2,2,15,30,484.0,106.0,1.2,17.9,276.0,365.48,291.0
2018,2,2,15,45,435.0,98.0,1.1,16.6,235.5,312.55,249.0
2018,2,2,16,0,386.0,90.0,1.0,15.3,195.0,263.11,208.67
2018,2,2,16,15,325.5,78.0,1.05,14.7,155.0,209.09,163.55
2018,2,2,16,30,265.0,66.0,1.1,14.1,115.0,160.6,122.32
2018,2,2,16,45,212.0,50.5,1.15,13.5,82.5,116.14,84.12
2018,2,2,17,0,159.0,35.0,1.2,12.9,50.0,77.28,50.08
2018,2,2,17,15,97.5,21.0,1.2,12.65,28.5,39.13,0.0
2018,2,2,17,30,36.0,7.0,1.2,12.4,7.0,10.32,0.0
2018,2,2,17,45,18.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,6,45,6.5,0.5,1.1,7.15,0.5,0.0,0.0
2018,2,3,7,0,13.0,1.0,1.1,7.4,1.0,0.0,0.0
2018,2,3,7,15,161.0,13.5,1.2,8.35,24.5,32.16,0.0
2018,2,3,7,30,309.0,26.0,1.3,9.3,48.0,85.38,41.86
2018,2,3,7,45,438.5,34.0,1.4,10.25,91.0,143.31,97.09
2018,2,3,8,0,568.0,42.0,1.5,11.2,134.0,211.98,155.68
2018,2,3,8,15,637.0,47.0,1.5,11.8,181.5,268.9,206.79
2018,2,3,8,30,706.0,52.0,1.5,12.4,229.0,333.25,263.1
2018,2,3,8,45,749.0,56.0,1.55,13.0,275.5,390.64,312.76
2018,2,3,9,0,792.0,60.0,1.6,13.6,322.0,450.35,362.6
2018,2,3,9,15,826.5,61.0,1.5,14.4,366.0,504.17,405.33
2018,2,3,9,30,861.0,62.0,1.4,15.2,410.0,555.84,444.71
2018,2,3,9,45,887.5,62.0,1.35,15.95,449.5,604.36,480.52
2018,2,3,10,0,914.0,62.0,1.3,16.7,489.0,652.18,514.5
2018,2,3,10,15,927.5,63.5,1.2,17.25,521.5,692.0,540.75
2018,2,3,10,30,941.0,65.0,1.1,17.8,554.0,729.61,563.65
2018,2,3,10,45,949.5,66.0,0.95,18.3,578.5,760.59,580.84
2018,2,3,11,0,958.0,67.0,0.8,18.8,603.0,788.64,595.51
2018,2,3,11,15,964.0,67.5,0.7,19.1,620.5,811.11,607.25
2018,2,3,11,30,970.0,68.0,0.6,19.4,638.0,830.23,616.64
2018,2,3,11,45,973.0,68.0,0.45,19.65,647.5,842.95,620.92
2018,2,3,12,0,976.0,68.0,0.3,19.9,657.0,852.05,622.93
2018,2,3,12,15,975.5,68.5,0.35,20.1,658.0,855.25,625.19
2018,2,3,12,30,975.0,69.0,0.4,20.3,659.0,854.71,625.31
2018,2,3,12,45,973.0,68.5,0.45,20.5,652.0,848.11,621.71
2018,2,3,13,0,971.0,68.0,0.5,20.7,645.0,837.84,615.93
2018,2,3,13,15,966.0,67.5,0.6,20.65,630.0,821.65,607.88
2018,2,3,13,30,961.0,67.0,0.7,20.6,615.0,802.0,597.54
2018,2,3,13,45,953.5,65.5,0.75,20.6,592.0,776.05,581.97
2018,2,3,14,0,946.0,64.0,0.8,20.6,569.0,747.01,564.26
2018,2,3,14,15,934.0,63.5,0.85,20.4,539.5,713.15,543.45
2018,2,3,14,30,922.0,63.0,0.9,20.2,510.0,676.85,520.6
2018,2,3,14,45,905.0,61.5,0.95,20.0,473.5,634.08,490.86
2018,2,3,15,0,888.0,60.0,1.0,19.8,437.0,589.71,458.99
2018,2,3,15,15,864.5,57.5,1.0,19.8,395.5,539.35,420.88
2018,2,3,15,30,841.0,55.0,1.0,19.8,354.0,488.53,381.2
2018,2,3,15,45,804.5,52.5,0.9,18.3,308.0,433.77,338.53
2018,2,3,16,0,768.0,50.0,0.8,16.8,262.0,377.96,293.27
2018,2,3,16,15,711.5,45.5,0.9,16.0,214.0,314.5,240.42
2018,2,3,16,30,655.0,41.0,1.0,15.2,166.0,255.26,189.08
2018,2,3,16,45,559.0,35.0,1.1,14.45,120.5,188.9,132.09
2018,2,3,17,0,463.0,29.0,1.2,13.7,75.0,131.8,82.14
2018,2,3,17,15,287.5,19.5,1.2,13.35,43.0,66.82,8.45
2018,2,3,17,30,112.0,10.0,1.2,13.0,11.0,20.75,0.0
2018,2,3,17,45,56.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,7.5,1.0,1.1,8.6,1.0,0.0,0.0
2018,2,4,7,0,15.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,2,4,7,15,66.5,14.0,1.05,9.4,18.5,21.67,0.0
2018,2,4,7,30,118.0,26.0,1.0,10.1,35.0,53.14,27.85
2018,2,4,7,45,159.5,43.0,1.0,10.8,64.0,86.56,60.69
2018,2,4,8,0,201.0,60.0,1.0,11.5,93.0,124.95,94.25
2018,2,4,8,15,246.0,75.5,0.95,12.05,129.0,166.97,130.76
2018,2,4,8,30,291.0,91.0,0.9,12.6,165.0,217.83,174.1
2018,2,4,8,45,345.5,102.5,0.85,13.15,206.5,268.3,216.21
2018,2,4,9,0,400.0,114.0,0.8,13.7,248.0,323.22,260.85
2018,2,4,9,15,349.0,138.0,0.75,14.4,266.0,334.91,269.81
2018,2,4,9,30,298.0,162.0,0.7,15.1,284.0,347.15,278.4
2018,2,4,9,45,378.0,163.5,0.65,15.85,332.5,407.98,325.18
2018,2,4,10,0,458.0,165.0,0.6,16.6,381.0,481.02,379.15
2018,2,4,10,15,574.0,147.0,0.8,17.05,435.5,553.8,434.77
2018,2,4,10,30,690.0,129.0,1.0,17.5,490.0,635.46,495.77
2018,2,4,10,45,711.0,129.5,1.2,18.0,516.5,669.17,520.12
2018,2,4,11,0,732.0,130.0,1.4,18.5,543.0,701.28,543.53
2018,2,4,11,15,837.0,103.0,1.5,18.65,588.5,762.09,585.97
2018,2,4,11,30,942.0,76.0,1.6,18.8,634.0,820.63,625.99
2018,2,4,11,45,956.5,73.0,1.65,18.95,647.0,838.7,637.48
2018,2,4,12,0,971.0,70.0,1.7,19.1,660.0,853.39,647.2
2018,2,4,12,15,880.0,99.0,1.75,19.15,634.5,821.83,625.7
2018,2,4,12,30,789.0,128.0,1.8,19.2,609.0,784.04,600.27
2018,2,4,12,45,757.0,135.0,1.85,19.25,592.5,762.92,586.38
2018,2,4,13,0,725.0,142.0,1.9,19.3,576.0,739.13,570.45
2018,2,4,13,15,728.5,136.5,1.9,19.25,563.5,726.67,562.39
2018,2,4,13,30,732.0,131.0,1.9,19.2,551.0,711.31,552.25
2018,2,4,13,45,621.5,156.0,1.9,19.15,503.5,642.45,501.45
2018,2,4,14,0,511.0,181.0,1.9,19.1,456.0,572.98,449.44
2018,2,4,14,15,560.5,158.0,1.75,18.8,444.5,567.56,446.97
2018,2,4,14,30,610.0,135.0,1.6,18.5,433.0,560.69,442.51
2018,2,4,14,45,608.0,124.0,1.45,18.2,403.0,526.58,416.77
2018,2,4,15,0,606.0,113.0,1.3,17.9,373.0,490.69,389.34
2018,2,4,15,15,675.0,89.5,1.3,17.9,353.0,478.35,379.87
2018,2,4,15,30,744.0,66.0,1.3,17.9,333.0,456.8,362.08
2018,2,4,15,45,673.5,65.0,1.1,16.55,283.0,390.9,309.62
2018,2,4,16,0,603.0,64.0,0.9,15.2,233.0,328.59,258.83
2018,2,4,16,15,453.0,65.0,0.95,14.65,179.0,244.64,190.51
2018,2,4,16,30,303.0,66.0,1.0,14.1,125.0,173.67,132.43
2018,2,4,16,45,261.0,50.5,1.05,13.5,91.0,129.7,94.16
2018,2,4,17,0,219.0,35.0,1.1,12.9,57.0,90.05,58.97
2018,2,4,17,15,161.5,23.0,1.1,12.6,34.5,52.04,11.93
2018,2,4,17,30,104.0,11.0,1.1,12.3,12.0,21.16,0.0
2018,2,4,17,45,52.0,5.5,1.1,12.05,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,6,45,17.5,2.0,0.55,9.5,1.5,0.0,0.0
2018,2,5,7,0,35.0,4.0,0.5,9.8,3.0,0.0,0.0
2018,2,5,7,15,220.5,14.5,0.5,10.55,29.5,40.81,0.0
2018,2,5,7,30,406.0,25.0,0.5,11.3,56.0,101.7,53.41
2018,2,5,7,45,517.0,31.5,0.5,12.05,100.0,158.75,106.55
2018,2,5,8,0,628.0,38.0,0.5,12.8,144.0,225.54,163.69
2018,2,5,8,15,690.5,42.5,0.65,13.3,192.0,284.7,216.4
2018,2,5,8,30,753.0,47.0,0.8,13.8,240.0,348.97,272.31
2018,2,5,8,45,792.5,49.5,0.9,14.35,287.0,405.65,320.84
2018,2,5,9,0,832.0,52.0,1.0,14.9,334.0,461.97,367.56
2018,2,5,9,15,860.0,54.0,1.2,15.55,377.5,515.17,410.8
2018,2,5,9,30,888.0,56.0,1.4,16.2,421.0,568.49,452.82
2018,2,5,9,45,908.5,56.5,1.6,16.8,459.5,615.27,488.96
2018,2,5,10,0,929.0,57.0,1.8,17.4,498.0,660.84,523.34
2018,2,5,10,15,940.5,58.5,1.95,17.8,530.0,700.01,551.12
2018,2,5,10,30,952.0,60.0,2.1,18.2,562.0,736.8,576.38
2018,2,5,10,45,960.5,61.0,2.25,18.6,587.0,768.22,597.67
2018,2,5,11,0,969.0,62.0,2.4,19.0,612.0,796.67,616.81
2018,2,5,11,15,972.5,63.0,2.55,19.15,629.0,818.14,631.65
2018,2,5,11,30,976.0,64.0,2.7,19.3,646.0,836.14,644.18
2018,2,5,11,45,977.0,65.0,2.85,19.45,655.0,848.6,652.96
2018,2,5,12,0,978.0,66.0,3.0,19.6,664.0,857.36,659.31
2018,2,5,12,15,976.0,67.0,3.05,19.6,665.0,860.0,661.27
2018,2,5,12,30,974.0,68.0,3.1,19.6,666.0,858.88,660.82
2018,2,5,12,45,969.0,69.0,3.1,19.65,658.5,851.65,655.82
2018,2,5,13,0,964.0,70.0,3.1,19.7,651.0,840.79,648.47
2018,2,5,13,15,959.5,69.5,3.05,19.6,636.0,825.04,637.89
2018,2,5,13,30,955.0,69.0,3.0,19.5,621.0,805.83,625.01
2018,2,5,13,45,947.0,68.0,3.0,19.45,598.5,780.14,607.74
2018,2,5,14,0,939.0,67.0,3.0,19.4,576.0,751.39,588.3
2018,2,5,14,15,927.5,66.0,2.85,19.15,546.0,717.37,564.66
2018,2,5,14,30,916.0,65.0,2.7,18.9,516.0,680.88,539.11
2018,2,5,14,45,899.5,63.0,2.6,18.65,479.5,637.88,507.1
2018,2,5,15,0,883.0,61.0,2.5,18.4,443.0,593.25,472.93
2018,2,5,15,15,859.5,59.0,2.5,18.4,401.5,543.44,433.83
2018,2,5,15,30,836.0,57.0,2.5,18.4,360.0,493.17,393.23
2018,2,5,15,45,762.5,58.5,1.85,16.95,308.0,425.62,338.26
2018,2,5,16,0,689.0,60.0,1.2,15.5,256.0,360.26,283.68
2018,2,5,16,15,675.0,51.0,1.25,14.6,214.5,310.93,241.1
2018,2,5,16,30,661.0,42.0,1.3,13.7,173.0,261.72,196.55
2018,2,5,16,45,565.5,36.0,1.3,12.8,126.5,194.58,138.33
2018,2,5,17,0,470.0,30.0,1.3,11.9,80.0,136.69,87.73
2018,2,5,17,15,296.5,20.5,1.3,11.7,46.5,71.32,22.41
2018,2,5,17,30,123.0,11.0,1.3,11.5,13.0,23.3,0.0
2018,2,5,17,45,61.5,5.5,1.3,11.3,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,6,6,45,21.0,2.0,1.1,7.1,1.5,0.0,0.0
2018,2,6,7,0,42.0,4.0,1.0,7.4,3.0,0.0,0.0
2018,2,6,7,15,247.5,14.0,1.05,8.35,31.5,44.0,0.0
2018,2,6,7,30,453.0,24.0,1.1,9.3,60.0,110.4,60.24
2018,2,6,7,45,559.5,29.5,1.1,10.25,105.0,167.63,113.72
2018,2,6,8,0,666.0,35.0,1.1,11.2,150.0,234.5,172.07
2018,2,6,8,15,727.5,39.0,1.15,11.8,199.5,293.46,225.35
2018,2,6,8,30,789.0,43.0,1.2,12.4,249.0,358.44,282.32
2018,2,6,8,45,826.5,46.0,1.25,13.05,297.0,416.33,332.16
2018,2,6,9,0,864.0,49.0,1.3,13.7,345.0,475.96,381.51
2018,2,6,9,15,891.0,51.0,1.45,14.35,389.5,530.18,425.49
2018,2,6,9,30,918.0,53.0,1.6,15.0,434.0,584.34,468.03
2018,2,6,9,45,938.0,53.5,1.8,15.65,473.5,632.09,504.89
2018,2,6,10,0,958.0,54.0,2.0,16.3,513.0,678.5,539.85
2018,2,6,10,15,970.5,55.5,2.1,16.65,546.0,719.37,568.27
2018,2,6,10,30,983.0,57.0,2.2,17.0,579.0,757.82,594.46
2018,2,6,10,45,991.5,57.5,2.3,17.35,604.5,789.52,615.67
2018,2,6,11,0,1000.0,58.0,2.4,17.7,630.0,818.14,634.67
2018,2,6,11,15,1006.0,58.0,2.4,17.85,648.0,840.99,649.33
2018,2,6,11,30,1012.0,58.0,2.4,18.0,666.0,860.33,661.62
2018,2,6,11,45,1015.0,58.5,2.4,18.15,676.0,874.22,670.24
2018,2,6,12,0,1018.0,59.0,2.4,18.3,686.0,884.3,676.39
2018,2,6,12,15,1017.0,60.0,2.4,18.35,687.5,887.89,678.5
2018,2,6,12,30,1016.0,61.0,2.4,18.4,689.0,887.56,678.14
2018,2,6,12,45,1012.5,62.0,2.35,18.45,682.0,881.34,673.48
2018,2,6,13,0,1009.0,63.0,2.3,18.5,675.0,871.29,666.4
2018,2,6,13,15,1003.5,62.5,2.3,18.45,659.5,854.2,655.31
2018,2,6,13,30,998.0,62.0,2.3,18.4,644.0,833.51,641.87
2018,2,6,13,45,990.0,62.0,2.3,18.3,621.0,808.09,625.28
2018,2,6,14,0,982.0,62.0,2.3,18.2,598.0,779.46,606.44
2018,2,6,14,15,970.5,61.0,2.2,18.0,567.5,744.24,582.33
2018,2,6,14,30,959.0,60.0,2.1,17.8,537.0,706.39,556.24
2018,2,6,14,45,942.5,59.0,2.05,17.55,500.0,663.03,525.08
2018,2,6,15,0,926.0,58.0,2.0,17.3,463.0,617.9,491.06
2018,2,6,15,15,904.0,55.5,2.0,17.3,420.0,566.54,451.21
2018,2,6,15,30,882.0,53.0,2.0,17.3,377.0,514.47,409.6
2018,2,6,15,45,848.0,51.0,1.55,15.9,330.0,457.03,362.8
2018,2,6,16,0,814.0,49.0,1.1,14.5,283.0,400.71,315.15
2018,2,6,16,15,761.5,45.0,1.15,13.7,233.5,338.24,262.26
2018,2,6,16,30,709.0,41.0,1.2,12.9,184.0,277.7,209.07
2018,2,6,16,45,620.5,36.0,1.25,12.15,136.5,210.68,150.42
2018,2,6,17,0,532.0,31.0,1.3,11.4,89.0,152.0,98.44
2018,2,6,17,15,339.5,21.5,1.3,11.15,51.5,80.16,30.43
2018,2,6,17,30,147.0,12.0,1.3,10.9,14.0,27.02,0.0
2018,2,6,17,45,73.5,6.0,1.3,10.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,6,45,31.5,3.0,1.25,6.9,2.5,0.0,0.0
2018,2,7,7,0,63.0,6.0,1.2,7.2,5.0,0.0,0.0
2018,2,7,7,15,237.5,16.5,1.4,8.2,33.0,45.66,0.0
2018,2,7,7,30,412.0,27.0,1.6,9.2,61.0,108.91,62.19
2018,2,7,7,45,519.5,33.5,1.75,10.2,105.5,163.48,112.38
2018,2,7,8,0,627.0,40.0,1.9,11.2,150.0,230.05,170.52
2018,2,7,8,15,688.5,44.0,1.95,11.85,198.0,288.73,223.66
2018,2,7,8,30,750.0,48.0,2.0,12.5,246.0,352.4,279.81
2018,2,7,8,45,788.5,51.5,2.0,13.1,293.5,409.95,329.66
2018,2,7,9,0,827.0,55.0,2.0,13.7,341.0,467.12,377.47
2018,2,7,9,15,853.5,57.0,2.2,14.4,384.5,519.6,420.52
2018,2,7,9,30,880.0,59.0,2.4,15.1,428.0,572.08,462.24
2018,2,7,9,45,899.0,60.0,2.55,15.85,466.0,618.47,497.9
2018,2,7,10,0,918.0,61.0,2.7,16.6,504.0,663.57,531.63
2018,2,7,10,15,930.0,62.5,2.7,16.95,536.0,702.9,559.01
2018,2,7,10,30,942.0,64.0,2.7,17.3,568.0,739.92,583.93
2018,2,7,10,45,950.0,65.0,2.75,17.7,593.0,770.87,604.41
2018,2,7,11,0,958.0,66.0,2.8,18.1,618.0,798.85,622.7
2018,2,7,11,15,963.0,67.0,2.75,18.25,635.5,821.38,637.04
2018,2,7,11,30,968.0,68.0,2.7,18.4,653.0,840.51,649.03
2018,2,7,11,45,970.0,68.5,2.7,18.55,662.5,853.17,656.9
2018,2,7,12,0,972.0,69.0,2.7,18.7,672.0,862.17,662.4
2018,2,7,12,15,969.5,70.5,2.6,18.75,673.0,864.98,663.27
2018,2,7,12,30,967.0,72.0,2.5,18.8,674.0,864.04,661.71
2018,2,7,12,45,961.0,73.5,2.45,18.85,666.5,856.59,656.22
2018,2,7,13,0,955.0,75.0,2.4,18.9,659.0,845.54,648.43
2018,2,7,13,15,949.5,74.5,2.3,18.85,643.5,829.08,636.9
2018,2,7,13,30,944.0,74.0,2.2,18.8,628.0,809.22,623.14
2018,2,7,13,45,935.0,73.5,2.1,18.75,605.0,783.48,605.36
2018,2,7,14,0,926.0,73.0,2.0,18.7,582.0,754.77,585.55
2018,2,7,14,15,914.0,71.5,1.85,18.5,552.0,720.05,561.39
2018,2,7,14,30,902.0,70.0,1.7,18.3,522.0,682.93,535.43
2018,2,7,14,45,884.5,68.0,1.55,18.1,485.5,639.59,503.27
2018,2,7,15,0,867.0,66.0,1.4,17.9,449.0,594.72,469.04
2018,2,7,15,15,843.0,63.5,1.4,17.9,407.0,547.15,432.51
2018,2,7,15,30,819.0,61.0,1.4,17.9,365.0,496.2,392.37
2018,2,7,15,45,782.5,58.0,1.1,16.7,319.0,438.75,346.25
2018,2,7,16,0,746.0,55.0,0.8,15.5,273.0,382.73,299.69
2018,2,7,16,15,690.5,51.0,0.85,14.75,225.0,320.37,247.71
2018,2,7,16,30,635.0,47.0,0.9,14.0,177.0,262.11,197.28
2018,2,7,16,45,543.5,40.5,0.95,13.25,131.0,197.6,141.71
2018,2,7,17,0,452.0,34.0,1.0,12.5,85.0,140.89,92.52
2018,2,7,17,15,293.0,23.5,1.05,12.1,50.5,75.9,32.68
2018,2,7,17,30,134.0,13.0,1.1,11.7,16.0,26.93,0.0
2018,2,7,17,45,67.0,6.5,1.1,11.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,6,45,31.5,3.5,0.95,8.8,3.0,0.0,0.0
2018,2,8,7,0,63.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,236.5,17.5,0.9,9.9,34.5,46.96,0.0
2018,2,8,7,30,410.0,28.0,0.9,10.7,63.0,110.88,64.62
2018,2,8,7,45,517.5,34.5,0.9,11.55,108.0,165.14,113.33
2018,2,8,8,0,625.0,41.0,0.9,12.4,153.0,231.93,170.88
2018,2,8,8,15,686.0,45.5,0.95,12.95,201.5,291.1,223.57
2018,2,8,8,30,747.0,50.0,1.0,13.5,250.0,355.23,279.1
2018,2,8,8,45,786.0,53.5,1.0,14.1,297.5,413.05,327.96
2018,2,8,9,0,825.0,57.0,1.0,14.7,345.0,472.77,376.41
2018,2,8,9,15,853.0,58.5,1.0,15.45,389.0,523.31,415.99
2018,2,8,9,30,881.0,60.0,1.0,16.2,433.0,576.19,455.75
2018,2,8,9,45,901.5,61.0,0.95,16.95,472.0,623.65,489.6
2018,2,8,10,0,922.0,62.0,0.9,17.7,511.0,669.92,521.31
2018,2,8,10,15,934.5,63.5,1.0,18.1,543.5,709.82,548.45
2018,2,8,10,30,947.0,65.0,1.1,18.5,576.0,747.4,573.48
2018,2,8,10,45,956.0,65.5,1.15,18.9,601.0,778.71,593.4
2018,2,8,11,0,965.0,66.0,1.2,19.3,626.0,807.07,611.27
2018,2,8,11,15,970.5,67.0,1.3,19.5,644.0,830.17,626.67
2018,2,8,11,30,976.0,68.0,1.4,19.7,662.0,849.85,639.87
2018,2,8,11,45,979.0,68.0,1.45,19.85,671.5,862.85,648.2
2018,2,8,12,0,982.0,68.0,1.5,20.0,681.0,872.17,654.27
2018,2,8,12,15,983.0,67.5,1.55,20.05,682.5,875.55,656.78
2018,2,8,12,30,984.0,67.0,1.6,20.1,684.0,875.14,656.97
2018,2,8,12,45,983.0,66.5,1.65,20.15,677.0,869.32,653.71
2018,2,8,13,0,982.0,66.0,1.7,20.2,670.0,859.75,648.09
2018,2,8,13,15,977.5,65.5,1.75,20.1,655.0,843.72,638.59
2018,2,8,13,30,973.0,65.0,1.8,20.0,640.0,824.16,626.76
2018,2,8,13,45,965.5,64.0,1.85,19.95,617.0,798.35,610.53
2018,2,8,14,0,958.0,63.0,1.9,19.9,594.0,769.4,592.05
2018,2,8,14,15,947.0,62.0,1.85,19.65,564.0,735.03,569.28
2018,2,8,14,30,936.0,61.0,1.8,19.4,534.0,698.08,544.53
2018,2,8,14,45,921.0,59.0,1.8,19.2,497.5,655.1,514.52
2018,2,8,15,0,906.0,57.0,1.8,19.0,461.0,610.31,481.4
2018,2,8,15,15,884.0,55.5,1.8,19.0,419.0,560.65,443.26
2018,2,8,15,30,862.0,54.0,1.8,19.0,377.0,510.34,403.46
2018,2,8,15,45,829.5,51.0,1.4,17.65,330.5,453.04,357.37
2018,2,8,16,0,797.0,48.0,1.0,16.3,284.0,396.76,310.39
2018,2,8,16,15,747.0,44.5,1.05,15.45,235.5,336.3,259.73
2018,2,8,16,30,697.0,41.0,1.1,14.6,187.0,277.5,208.54
2018,2,8,16,45,614.0,36.0,1.15,13.7,140.0,212.07,151.66
2018,2,8,17,0,531.0,31.0,1.2,12.8,93.0,154.52,101.05
2018,2,8,17,15,359.0,23.0,1.25,12.45,56.0,87.23,40.57
2018,2,8,17,30,187.0,15.0,1.3,12.1,19.0,34.86,0.0
2018,2,8,17,45,93.5,7.5,1.3,11.75,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,6,45,43.5,3.5,0.95,8.6,3.5,0.0,0.0
2018,2,9,7,0,87.0,7.0,0.9,8.9,7.0,6.88,0.0
2018,2,9,7,15,284.5,16.0,0.95,9.7,37.5,52.08,0.0
2018,2,9,7,30,482.0,25.0,1.0,10.5,68.0,120.66,70.58
2018,2,9,7,45,581.0,30.5,1.1,11.35,114.0,177.38,121.7
2018,2,9,8,0,680.0,36.0,1.2,12.2,160.0,244.13,180.17
2018,2,9,8,15,736.0,40.0,1.3,12.75,209.5,302.53,233.02
2018,2,9,8,30,792.0,44.0,1.4,13.3,259.0,366.44,289.1
2018,2,9,8,45,828.0,46.5,1.5,13.9,306.5,423.74,338.45
2018,2,9,9,0,864.0,49.0,1.6,14.5,354.0,482.63,387.31
2018,2,9,9,15,888.0,51.0,1.7,15.2,398.0,535.67,429.9
2018,2,9,9,30,912.0,53.0,1.8,15.9,442.0,588.41,470.82
2018,2,9,9,45,929.0,54.0,1.9,16.55,480.5,635.03,506.02
2018,2,9,10,0,946.0,55.0,2.0,17.2,519.0,680.11,538.91
2018,2,9,10,15,958.0,56.0,2.2,17.7,551.5,719.96,566.55
2018,2,9,10,30,970.0,57.0,2.4,18.2,584.0,757.37,592.23
2018,2,9,10,45,978.5,57.5,2.55,18.75,609.5,788.97,613.17
2018,2,9,11,0,987.0,58.0,2.7,19.3,635.0,817.51,631.89
2018,2,9,11,15,992.5,58.5,2.8,19.55,653.0,840.49,647.1
2018,2,9,11,30,998.0,59.0,2.9,19.8,671.0,859.96,659.95
2018,2,9,11,45,1001.0,59.5,3.05,20.1,681.0,873.81,669.21
2018,2,9,12,0,1004.0,60.0,3.2,20.4,691.0,883.89,676.01
2018,2,9,12,15,1003.5,61.0,3.25,20.45,693.0,887.87,678.75
2018,2,9,12,30,1003.0,62.0,3.3,20.5,695.0,887.97,679.0
2018,2,9,12,45,999.5,63.5,3.35,20.6,688.5,882.36,675.33
2018,2,9,13,0,996.0,65.0,3.4,20.7,682.0,872.94,669.21
2018,2,9,13,15,991.5,64.0,3.4,20.6,666.5,856.14,658.29
2018,2,9,13,30,987.0,63.0,3.4,20.5,651.0,835.75,644.97
2018,2,9,13,45,979.5,62.5,3.45,20.4,628.0,810.2,628.32
2018,2,9,14,0,972.0,62.0,3.5,20.3,605.0,781.45,609.36
2018,2,9,14,15,931.0,66.0,3.35,20.0,564.5,731.34,574.36
2018,2,9,14,30,890.0,70.0,3.2,19.7,524.0,680.38,538.48
2018,2,9,14,45,867.5,69.0,3.1,19.4,486.0,635.2,505.43
2018,2,9,15,0,845.0,68.0,3.0,19.1,448.0,591.89,472.29
2018,2,9,15,15,854.0,62.0,3.0,19.1,415.5,553.82,442.44
2018,2,9,15,30,863.0,56.0,3.0,19.1,383.0,515.61,411.27
2018,2,9,15,45,831.5,52.5,2.25,17.55,336.0,458.01,364.3
2018,2,9,16,0,800.0,49.0,1.5,16.0,289.0,401.34,316.31
2018,2,9,16,15,675.5,52.0,1.45,15.05,230.5,319.44,248.99
2018,2,9,16,30,551.0,55.0,1.4,14.1,172.0,247.81,188.95
2018,2,9,16,45,399.0,48.0,1.35,13.1,121.5,168.6,123.46
2018,2,9,17,0,247.0,41.0,1.3,12.1,71.0,104.72,71.8
2018,2,9,17,15,188.0,27.5,1.3,11.9,44.0,64.75,33.41
2018,2,9,17,30,129.0,14.0,1.3,11.7,17.0,27.9,0.0
2018,2,9,17,45,64.5,7.0,1.3,11.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,6,45,21.0,2.5,1.0,5.9,2.5,0.0,0.0
2018,2,10,7,0,42.0,5.0,0.9,6.3,5.0,8.16,0.0
2018,2,10,7,15,141.0,18.5,1.05,6.95,29.5,39.34,0.0
2018,2,10,7,30,240.0,32.0,1.2,7.6,54.0,85.16,53.61
2018,2,10,7,45,315.0,45.0,1.35,8.2,92.5,130.39,93.86
2018,2,10,8,0,390.0,58.0,1.5,8.8,131.0,183.77,140.76
2018,2,10,8,15,571.5,54.5,1.6,9.45,194.5,265.6,209.58
2018,2,10,8,30,753.0,51.0,1.7,10.1,258.0,362.48,290.88
2018,2,10,8,45,791.0,53.5,1.85,10.75,305.0,419.35,340.27
2018,2,10,9,0,829.0,56.0,2.0,11.4,352.0,475.76,387.94
2018,2,10,9,15,859.0,57.5,2.3,12.1,397.0,530.04,432.89
2018,2,10,9,30,889.0,59.0,2.6,12.8,442.0,584.61,476.77
2018,2,10,9,45,905.0,60.5,2.9,13.5,480.0,630.41,512.79
2018,2,10,10,0,921.0,62.0,3.2,14.2,518.0,674.68,546.75
2018,2,10,10,15,933.0,63.5,3.35,14.55,550.5,714.37,574.95
2018,2,10,10,30,945.0,65.0,3.5,14.9,583.0,751.72,601.19
2018,2,10,10,45,953.5,66.0,3.6,15.2,608.5,783.33,622.94
2018,2,10,11,0,962.0,67.0,3.7,15.5,634.0,811.96,642.48
2018,2,10,11,15,967.0,68.0,3.75,15.65,651.5,834.71,657.89
2018,2,10,11,30,972.0,69.0,3.8,15.8,669.0,854.03,670.91
2018,2,10,11,45,975.0,69.5,3.85,15.95,679.0,867.62,679.94
2018,2,10,12,0,978.0,70.0,3.9,16.1,689.0,877.53,686.51
2018,2,10,12,15,978.5,70.0,3.95,16.2,690.5,881.1,688.85
2018,2,10,12,30,979.0,70.0,4.0,16.3,692.0,880.87,688.69
2018,2,10,12,45,954.0,77.5,4.0,16.35,678.5,864.76,677.22
2018,2,10,13,0,929.0,85.0,4.0,16.4,665.0,845.23,663.51
2018,2,10,13,15,887.5,95.0,4.1,16.35,639.0,812.36,640.92
2018,2,10,13,30,846.0,105.0,4.2,16.3,613.0,781.78,619.95
2018,2,10,13,45,821.5,107.5,4.25,16.25,586.0,749.17,597.15
2018,2,10,14,0,797.0,110.0,4.3,16.2,559.0,714.52,572.82
2018,2,10,14,15,796.5,103.0,4.3,15.95,532.0,684.8,552.21
2018,2,10,14,30,796.0,96.0,4.3,15.7,505.0,652.37,528.53
2018,2,10,14,45,788.5,92.0,4.3,15.5,473.5,616.12,500.94
2018,2,10,15,0,781.0,88.0,4.3,15.3,442.0,577.9,471.17
2018,2,10,15,15,692.5,92.0,4.3,15.3,384.5,502.65,410.72
2018,2,10,15,30,604.0,96.0,4.3,15.3,327.0,430.74,351.97
2018,2,10,15,45,683.5,74.5,3.7,14.25,306.0,417.42,339.96
2018,2,10,16,0,763.0,53.0,3.1,13.2,285.0,393.91,317.69
2018,2,10,16,15,709.5,48.0,2.75,12.25,235.0,329.82,261.87
2018,2,10,16,30,656.0,43.0,2.4,11.3,185.0,269.72,208.1
2018,2,10,16,45,541.5,38.5,2.1,10.3,136.0,197.71,145.43
2018,2,10,17,0,427.0,34.0,1.8,9.3,87.0,138.48,94.22
2018,2,10,17,15,315.5,25.0,1.75,8.9,54.5,84.55,45.09
2018,2,10,17,30,204.0,16.0,1.7,8.5,22.0,38.52,0.0
2018,2,10,17,45,102.0,8.0,1.65,8.1,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.15,5.15,3.5,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.1,5.5,7.0,11.86,0.0
2018,2,11,7,15,264.0,18.0,1.35,6.4,40.0,55.89,0.0
2018,2,11,7,30,465.0,29.0,1.6,7.3,73.0,123.39,76.21
2018,2,11,7,45,564.5,35.0,1.85,8.2,120.0,180.73,127.62
2018,2,11,8,0,664.0,41.0,2.1,9.1,167.0,248.03,187.45
2018,2,11,8,15,721.0,45.0,2.3,9.8,216.5,307.87,242.22
2018,2,11,8,30,778.0,49.0,2.5,10.5,266.0,372.23,299.54
2018,2,11,8,45,814.0,52.0,2.7,11.25,314.0,428.16,348.65
2018,2,11,9,0,850.0,55.0,2.9,12.0,362.0,487.3,398.67
2018,2,11,9,15,873.5,58.0,3.05,12.45,406.5,540.86,443.06
2018,2,11,9,30,897.0,61.0,3.2,12.9,451.0,594.11,485.88
2018,2,11,9,45,913.0,62.5,3.35,13.4,489.5,640.32,522.08
2018,2,11,10,0,929.0,64.0,3.5,13.9,528.0,684.97,556.05
2018,2,11,10,15,940.5,65.5,3.6,14.15,560.5,724.67,584.27
2018,2,11,10,30,952.0,67.0,3.7,14.4,593.0,761.96,610.49
2018,2,11,10,45,953.5,70.0,3.8,14.65,616.5,790.89,630.4
2018,2,11,11,0,955.0,73.0,3.9,14.9,640.0,816.51,647.91
2018,2,11,11,15,964.0,72.5,4.0,14.9,658.5,840.59,664.96
2018,2,11,11,30,973.0,72.0,4.1,14.9,677.0,861.38,679.71
2018,2,11,11,45,868.5,108.5,4.2,14.9,654.5,833.51,659.34
2018,2,11,12,0,764.0,145.0,4.3,14.9,632.0,797.98,633.83
2018,2,11,12,15,725.0,158.5,4.25,14.55,621.5,783.43,623.76
2018,2,11,12,30,686.0,172.0,4.2,14.2,611.0,765.64,611.25
2018,2,11,12,45,554.0,208.0,4.15,13.85,560.0,690.56,553.18
2018,2,11,13,0,422.0,244.0,4.1,13.5,509.0,618.4,496.45
2018,2,11,13,15,256.0,258.0,4.0,13.15,417.5,488.45,393.93
2018,2,11,13,30,90.0,272.0,3.9,12.8,326.0,354.13,285.13
2018,2,11,13,45,213.5,236.0,3.75,12.45,358.5,414.25,337.48
2018,2,11,14,0,337.0,200.0,3.6,12.1,391.0,468.14,383.39
2018,2,11,14,15,517.0,162.0,3.6,11.7,438.0,552.77,453.7
2018,2,11,14,30,697.0,124.0,3.6,11.3,485.0,620.69,509.48
2018,2,11,14,45,707.0,112.0,3.6,10.9,456.5,589.99,486.06
2018,2,11,15,0,717.0,100.0,3.6,10.5,428.0,556.34,460.23
2018,2,11,15,15,624.5,104.0,3.6,10.5,371.0,479.11,397.42
2018,2,11,15,30,532.0,108.0,3.6,10.5,314.0,407.31,338.03
2018,2,11,15,45,309.0,108.5,3.95,9.55,224.5,273.69,227.76
2018,2,11,16,0,86.0,109.0,4.3,8.6,135.0,153.07,126.21
2018,2,11,16,15,96.5,89.5,4.1,8.0,114.5,132.07,107.92
2018,2,11,16,30,107.0,70.0,3.9,7.4,94.0,109.87,87.76
2018,2,11,16,45,56.0,53.5,3.7,6.85,66.0,72.61,55.65
