Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,0,5.0,37.0,3.5,6.3,38.0,37.45,26.13
2018,2,11,17,15,7.0,23.0,3.5,6.0,23.5,24.26,12.81
2018,2,11,17,30,9.0,9.0,3.5,5.7,9.0,9.87,0.0
2018,2,11,17,45,4.5,4.5,3.5,5.4,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,4.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,4.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,4.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,12,6,45,51.0,5.0,2.5,3.1,5.5,0.0,0.0
2018,2,12,7,0,102.0,10.0,2.6,3.3,11.0,18.08,0.0
2018,2,12,7,15,184.5,15.5,2.7,3.65,29.5,43.52,2.6
2018,2,12,7,30,267.0,21.0,2.8,4.0,48.0,79.66,49.95
2018,2,12,7,45,211.5,29.5,2.9,4.35,58.0,88.34,63.6
2018,2,12,8,0,156.0,38.0,3.0,4.7,68.0,92.65,71.57
2018,2,12,8,15,90.0,42.5,3.0,5.05,61.0,78.55,62.12
2018,2,12,8,30,24.0,47.0,3.0,5.4,54.0,55.81,43.44
2018,2,12,8,45,15.5,47.5,2.95,5.75,52.5,53.55,41.54
2018,2,12,9,0,7.0,48.0,2.9,6.1,51.0,49.85,38.18
2018,2,12,9,15,23.5,86.5,2.85,6.35,97.0,99.05,80.92
2018,2,12,9,30,40.0,125.0,2.8,6.6,143.0,149.87,124.31
2018,2,12,9,45,24.0,127.5,2.75,6.85,138.5,143.77,118.36
2018,2,12,10,0,8.0,130.0,2.7,7.1,134.0,132.76,108.28
2018,2,12,10,15,17.0,141.0,2.7,7.3,150.0,150.25,122.97
2018,2,12,10,30,26.0,152.0,2.7,7.5,166.0,172.83,141.78
2018,2,12,10,45,33.0,184.0,2.7,7.7,203.0,212.66,174.53
2018,2,12,11,0,40.0,216.0,2.7,7.9,240.0,253.13,207.33
2018,2,12,11,15,112.0,250.0,2.7,8.0,319.5,355.71,291.85
2018,2,12,11,30,184.0,284.0,2.7,8.1,399.0,452.79,369.63
2018,2,12,11,45,287.0,269.0,2.65,8.2,451.5,530.57,432.12
2018,2,12,12,0,390.0,254.0,2.6,8.3,504.0,600.4,487.49
2018,2,12,12,15,593.0,195.0,2.65,8.4,576.5,716.21,579.48
2018,2,12,12,30,796.0,136.0,2.7,8.5,649.0,818.71,656.36
2018,2,12,12,45,826.5,123.5,2.7,8.55,651.5,823.05,658.66
2018,2,12,13,0,857.0,111.0,2.7,8.6,654.0,826.93,661.68
2018,2,12,13,15,834.0,117.0,2.7,8.65,635.5,804.55,645.64
2018,2,12,13,30,811.0,123.0,2.7,8.7,617.0,779.49,627.9
2018,2,12,13,45,645.5,157.0,2.7,8.7,541.0,677.33,551.1
2018,2,12,14,0,480.0,191.0,2.7,8.7,465.0,573.11,469.14
2018,2,12,14,15,376.0,201.5,2.7,8.65,409.5,489.24,402.91
2018,2,12,14,30,272.0,212.0,2.7,8.6,354.0,418.61,345.53
2018,2,12,14,45,463.5,161.5,2.7,8.5,384.0,485.01,402.62
2018,2,12,15,0,655.0,111.0,2.7,8.4,414.0,532.6,442.49
2018,2,12,15,15,468.5,129.5,2.7,8.4,336.0,416.44,346.98
2018,2,12,15,30,282.0,148.0,2.7,8.4,258.0,311.77,259.84
2018,2,12,15,45,432.0,114.0,2.45,8.05,259.5,339.87,283.01
2018,2,12,16,0,582.0,80.0,2.2,7.7,261.0,349.67,288.2
2018,2,12,16,15,523.0,73.5,1.95,7.0,216.0,290.07,235.94
2018,2,12,16,30,464.0,67.0,1.7,6.3,171.0,235.31,187.11
2018,2,12,16,45,424.5,52.5,1.45,5.65,130.0,183.28,139.56
2018,2,12,17,0,385.0,38.0,1.2,5.0,89.0,135.03,95.02
2018,2,12,17,15,285.0,27.5,1.2,4.75,56.5,84.23,49.39
2018,2,12,17,30,185.0,17.0,1.2,4.5,24.0,38.15,0.0
2018,2,12,17,45,92.5,8.5,1.2,4.3,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,3.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,3.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.65,1.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,13,6,45,49.0,5.0,0.9,1.75,5.5,0.0,0.0
2018,2,13,7,0,98.0,10.0,0.9,2.1,11.0,17.94,0.0
2018,2,13,7,15,264.5,21.5,1.05,2.9,44.0,61.18,12.9
2018,2,13,7,30,431.0,33.0,1.2,3.7,77.0,124.74,81.11
2018,2,13,7,45,528.5,40.0,1.4,4.45,124.0,181.06,131.56
2018,2,13,8,0,626.0,47.0,1.6,5.2,171.0,246.19,190.02
2018,2,13,8,15,683.5,52.0,1.8,6.0,220.5,305.86,244.69
2018,2,13,8,30,741.0,57.0,2.0,6.8,270.0,370.16,301.99
2018,2,13,8,45,777.0,61.0,2.2,7.6,317.5,427.76,352.44
2018,2,13,9,0,813.0,65.0,2.4,8.4,365.0,487.0,402.57
2018,2,13,9,15,843.0,66.5,2.45,8.85,410.0,541.41,447.43
2018,2,13,9,30,873.0,68.0,2.5,9.3,455.0,593.26,489.03
2018,2,13,9,45,896.0,68.0,2.55,9.75,495.0,641.43,526.58
2018,2,13,10,0,919.0,68.0,2.6,10.2,535.0,688.6,562.09
2018,2,13,10,15,931.5,70.0,2.6,10.45,568.0,729.39,590.59
2018,2,13,10,30,944.0,72.0,2.6,10.7,601.0,767.85,617.07
2018,2,13,10,45,952.0,73.0,2.6,10.95,626.5,799.24,638.13
2018,2,13,11,0,960.0,74.0,2.6,11.2,652.0,827.62,656.94
2018,2,13,11,15,953.5,79.0,2.55,11.35,666.5,845.9,668.32
2018,2,13,11,30,947.0,84.0,2.5,11.5,681.0,860.39,677.12
2018,2,13,11,45,960.5,80.5,2.4,11.65,694.0,877.82,687.68
2018,2,13,12,0,974.0,77.0,2.3,11.8,707.0,891.78,695.75
2018,2,13,12,15,973.0,77.5,2.25,11.9,707.5,894.67,696.77
2018,2,13,12,30,972.0,78.0,2.2,12.0,708.0,893.78,695.4
2018,2,13,12,45,660.5,145.0,2.15,12.05,571.5,716.38,568.17
2018,2,13,13,0,349.0,212.0,2.1,12.1,435.0,526.96,422.25
2018,2,13,13,15,264.0,232.0,2.05,12.1,398.5,467.27,375.77
2018,2,13,13,30,179.0,252.0,2.0,12.1,362.0,409.96,329.55
2018,2,13,13,45,188.0,232.5,1.95,12.05,344.0,391.84,316.51
2018,2,13,14,0,197.0,213.0,1.9,12.0,326.0,372.74,302.37
2018,2,13,14,15,115.5,197.5,1.85,11.85,263.0,292.36,237.29
2018,2,13,14,30,34.0,182.0,1.8,11.7,200.0,209.69,169.32
2018,2,13,14,45,107.0,174.5,1.75,11.55,225.5,254.62,208.2
2018,2,13,15,0,180.0,167.0,1.7,11.4,251.0,287.54,236.24
2018,2,13,15,15,377.5,138.5,1.7,11.4,294.0,375.26,308.79
2018,2,13,15,30,575.0,110.0,1.7,11.4,337.0,435.17,356.1
2018,2,13,15,45,549.0,99.0,1.25,10.7,295.0,383.89,312.69
2018,2,13,16,0,523.0,88.0,0.8,10.0,253.0,333.71,269.74
2018,2,13,16,15,497.5,75.5,0.8,9.55,212.0,283.55,226.92
2018,2,13,16,30,472.0,63.0,0.8,9.1,171.0,235.03,184.01
2018,2,13,16,45,407.0,53.5,0.75,8.65,130.5,180.32,135.8
2018,2,13,17,0,342.0,44.0,0.7,8.2,90.0,132.04,93.06
2018,2,13,17,15,237.5,31.0,0.7,7.95,56.5,80.37,48.49
2018,2,13,17,30,133.0,18.0,0.7,7.7,23.0,33.37,0.0
2018,2,13,17,45,66.5,9.0,0.75,7.5,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,14,6,45,58.5,6.0,0.85,3.4,6.5,0.0,0.0
2018,2,14,7,0,117.0,12.0,0.8,3.8,13.0,21.7,0.0
2018,2,14,7,15,296.0,22.0,0.85,4.6,48.0,67.02,20.13
2018,2,14,7,30,475.0,32.0,0.9,5.4,83.0,133.36,86.46
2018,2,14,7,45,571.0,38.5,0.95,6.25,131.0,190.19,137.05
2018,2,14,8,0,667.0,45.0,1.0,7.1,179.0,258.31,197.43
2018,2,14,8,15,722.0,49.0,0.95,7.85,229.0,318.3,251.33
2018,2,14,8,30,777.0,53.0,0.9,8.6,279.0,382.59,306.97
2018,2,14,8,45,812.0,56.0,0.85,9.35,327.5,440.48,355.53
2018,2,14,9,0,847.0,59.0,0.8,10.1,376.0,497.6,401.42
2018,2,14,9,15,737.0,88.5,0.75,10.75,387.5,511.37,411.64
2018,2,14,9,30,627.0,118.0,0.7,11.4,399.0,509.83,409.2
2018,2,14,9,45,535.5,154.0,0.7,12.0,408.0,513.25,410.08
2018,2,14,10,0,444.0,190.0,0.7,12.6,417.0,511.09,405.9
2018,2,14,10,15,442.0,203.0,0.85,12.85,441.0,538.88,427.07
2018,2,14,10,30,440.0,216.0,1.0,13.1,465.0,565.04,446.44
2018,2,14,10,45,655.0,159.0,1.15,13.35,547.5,680.48,535.42
2018,2,14,11,0,870.0,102.0,1.3,13.6,630.0,796.91,618.54
2018,2,14,11,15,924.5,87.0,1.5,13.65,662.0,835.02,645.21
2018,2,14,11,30,979.0,72.0,1.7,13.7,694.0,875.72,674.55
2018,2,14,11,45,980.5,73.0,1.9,13.8,703.5,888.82,684.67
2018,2,14,12,0,982.0,74.0,2.1,13.9,713.0,898.16,692.54
2018,2,14,12,15,954.0,84.0,2.3,13.9,706.0,889.45,688.2
2018,2,14,12,30,926.0,94.0,2.5,13.9,699.0,876.86,681.26
2018,2,14,12,45,731.5,158.5,2.65,13.9,633.5,791.83,622.23
2018,2,14,13,0,537.0,223.0,2.8,13.9,568.0,693.27,548.66
2018,2,14,13,15,583.0,202.5,2.9,13.85,569.0,700.96,557.15
2018,2,14,13,30,629.0,182.0,3.0,13.8,570.0,708.24,564.44
2018,2,14,13,45,462.0,207.5,3.1,13.7,487.0,591.77,474.91
2018,2,14,14,0,295.0,233.0,3.2,13.6,404.0,476.03,384.04
2018,2,14,14,15,263.0,217.0,3.25,13.4,364.0,427.29,346.85
2018,2,14,14,30,231.0,201.0,3.3,13.2,324.0,379.53,309.51
2018,2,14,14,45,517.5,142.5,3.3,13.05,393.0,502.02,411.89
2018,2,14,15,0,804.0,84.0,3.3,12.9,462.0,596.76,488.35
2018,2,14,15,15,836.0,72.5,3.3,12.9,435.0,570.12,466.26
2018,2,14,15,30,868.0,61.0,3.3,12.9,408.0,535.98,438.08
2018,2,14,15,45,838.0,58.0,2.9,11.95,360.5,480.84,392.3
2018,2,14,16,0,808.0,55.0,2.5,11.0,313.0,424.01,343.8
2018,2,14,16,15,762.5,51.5,2.25,10.0,263.5,361.65,289.68
2018,2,14,16,30,717.0,48.0,2.0,9.0,214.0,302.33,236.4
2018,2,14,16,45,640.0,42.5,1.8,7.95,164.5,235.3,176.41
2018,2,14,17,0,563.0,37.0,1.6,6.9,115.0,175.52,122.36
2018,2,14,17,15,405.5,28.0,1.6,6.5,72.5,107.58,64.51
2018,2,14,17,30,248.0,19.0,1.6,6.1,30.0,48.41,0.0
2018,2,14,17,45,124.0,9.5,1.6,5.65,15.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,15,6,45,70.0,6.0,1.75,2.0,7.0,0.0,0.0
2018,2,15,7,0,140.0,12.0,1.9,2.5,14.0,23.94,0.0
2018,2,15,7,15,334.0,22.0,2.15,3.15,52.0,73.51,27.29
2018,2,15,7,30,528.0,32.0,2.4,3.8,90.0,143.51,94.09
2018,2,15,7,45,621.5,37.5,2.7,4.4,140.0,203.51,148.71
2018,2,15,8,0,715.0,43.0,3.0,5.0,190.0,272.8,212.06
2018,2,15,8,15,768.5,46.5,3.1,5.65,241.5,334.36,269.39
2018,2,15,8,30,822.0,50.0,3.2,6.3,293.0,398.37,327.36
2018,2,15,8,45,856.0,53.0,3.3,6.95,342.5,457.79,379.94
2018,2,15,9,0,890.0,56.0,3.4,7.6,392.0,518.52,431.76
2018,2,15,9,15,913.0,58.0,3.5,8.15,437.5,572.94,477.03
2018,2,15,9,30,936.0,60.0,3.6,8.7,483.0,626.88,520.5
2018,2,15,9,45,952.0,61.5,3.65,9.3,523.0,674.99,557.92
2018,2,15,10,0,968.0,63.0,3.7,9.9,563.0,721.4,591.93
2018,2,15,10,15,980.0,64.0,3.75,10.35,596.5,762.44,620.63
2018,2,15,10,30,992.0,65.0,3.8,10.8,630.0,800.96,647.15
2018,2,15,10,45,1000.0,65.5,3.85,11.2,656.0,833.11,668.86
2018,2,15,11,0,1008.0,66.0,3.9,11.6,682.0,862.08,688.18
2018,2,15,11,15,1014.0,66.0,3.9,11.85,700.5,885.51,703.57
2018,2,15,11,30,1020.0,66.0,3.9,12.1,719.0,905.35,716.43
2018,2,15,11,45,1023.0,67.0,3.9,12.35,729.5,920.14,725.76
2018,2,15,12,0,1026.0,68.0,3.9,12.6,740.0,931.03,732.46
2018,2,15,12,15,1026.0,68.0,3.85,12.7,741.5,934.34,734.01
2018,2,15,12,30,1026.0,68.0,3.8,12.8,743.0,933.64,732.94
2018,2,15,12,45,1023.5,68.0,3.75,12.9,735.5,926.88,727.76
2018,2,15,13,0,1021.0,68.0,3.7,13.0,728.0,916.18,719.98
2018,2,15,13,15,1017.0,67.5,3.65,13.0,712.5,899.84,708.61
2018,2,15,13,30,1013.0,67.0,3.6,13.0,697.0,879.75,694.72
2018,2,15,13,45,1007.0,66.0,3.6,13.0,673.5,853.93,677.08
2018,2,15,14,0,1001.0,65.0,3.6,13.0,650.0,824.72,657.01
2018,2,15,14,15,991.0,64.0,3.55,12.85,619.0,789.38,632.5
2018,2,15,14,30,981.0,63.0,3.5,12.7,588.0,751.24,605.8
2018,2,15,14,45,967.0,61.5,3.45,12.5,550.0,707.32,574.63
2018,2,15,15,0,953.0,60.0,3.4,12.3,512.0,661.35,539.66
2018,2,15,15,15,933.0,58.5,3.4,12.3,468.5,610.14,499.05
2018,2,15,15,30,913.0,57.0,3.4,12.3,425.0,557.96,456.51
2018,2,15,15,45,884.0,54.0,2.8,11.4,376.5,499.01,407.27
2018,2,15,16,0,855.0,51.0,2.2,10.5,328.0,440.62,356.91
2018,2,15,16,15,811.0,47.5,1.95,9.45,276.5,376.71,301.58
2018,2,15,16,30,767.0,44.0,1.7,8.4,225.0,316.87,247.75
2018,2,15,16,45,694.5,39.0,1.5,7.35,174.0,248.87,186.62
2018,2,15,17,0,622.0,34.0,1.3,6.3,123.0,187.66,130.84
2018,2,15,17,15,459.0,27.0,1.3,5.95,78.5,115.54,69.62
2018,2,15,17,30,296.0,20.0,1.3,5.6,34.0,58.48,0.0
2018,2,15,17,45,148.0,10.0,1.3,5.25,17.0,19.99,0.0
2018,2,15,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,6,45,84.0,7.0,0.9,3.8,8.5,0.0,0.0
2018,2,16,7,0,168.0,14.0,0.9,4.1,17.0,28.68,0.0
2018,2,16,7,15,338.5,23.0,0.95,4.85,53.5,76.36,32.38
2018,2,16,7,30,509.0,32.0,1.0,5.6,90.0,141.16,92.62
2018,2,16,7,45,597.5,38.0,1.1,6.35,139.0,199.56,144.91
2018,2,16,8,0,686.0,44.0,1.2,7.1,188.0,266.83,205.13
2018,2,16,8,15,738.0,48.0,1.25,7.85,238.5,327.07,259.65
2018,2,16,8,30,790.0,52.0,1.3,8.6,289.0,391.32,315.81
2018,2,16,8,45,824.0,55.5,1.4,9.35,338.0,450.22,366.11
2018,2,16,9,0,858.0,59.0,1.5,10.1,387.0,508.24,413.98
2018,2,16,9,15,881.0,61.0,1.65,10.7,431.5,561.36,456.93
2018,2,16,9,30,904.0,63.0,1.8,11.3,476.0,614.09,498.29
2018,2,16,9,45,919.5,65.5,1.95,11.95,515.5,661.87,534.64
2018,2,16,10,0,935.0,68.0,2.1,12.6,555.0,708.01,567.96
2018,2,16,10,15,946.5,69.0,2.15,12.95,587.5,747.7,595.0
2018,2,16,10,30,958.0,70.0,2.2,13.3,620.0,784.94,620.04
2018,2,16,10,45,966.0,71.5,2.3,13.6,646.5,817.4,642.0
2018,2,16,11,0,974.0,73.0,2.4,13.9,673.0,846.8,661.75
2018,2,16,11,15,978.5,74.5,2.4,14.15,691.0,870.14,676.53
2018,2,16,11,30,983.0,76.0,2.4,14.4,709.0,889.97,688.93
2018,2,16,11,45,985.5,76.0,2.4,14.6,718.5,902.81,696.68
2018,2,16,12,0,988.0,76.0,2.4,14.8,728.0,911.89,702.03
2018,2,16,12,15,988.5,76.0,2.35,14.95,729.5,915.47,703.42
2018,2,16,12,30,989.0,76.0,2.3,15.1,731.0,915.2,702.35
2018,2,16,12,45,987.0,76.0,2.25,15.25,724.0,909.0,697.39
2018,2,16,13,0,985.0,76.0,2.2,15.4,717.0,898.98,690.04
2018,2,16,13,15,980.5,75.5,2.2,15.4,701.5,882.63,679.35
2018,2,16,13,30,976.0,75.0,2.2,15.4,686.0,862.68,666.33
2018,2,16,13,45,968.5,74.5,2.15,15.4,663.0,836.94,648.89
2018,2,16,14,0,961.0,74.0,2.1,15.4,640.0,808.0,629.28
2018,2,16,14,15,950.5,72.5,2.1,15.25,609.0,772.74,605.89
2018,2,16,14,30,940.0,71.0,2.1,15.1,578.0,734.83,580.44
2018,2,16,14,45,925.0,69.0,2.15,14.9,540.5,690.96,550.76
2018,2,16,15,0,910.0,67.0,2.2,14.7,503.0,645.24,517.22
2018,2,16,15,15,888.5,65.5,2.2,14.7,460.0,594.74,478.23
2018,2,16,15,30,867.0,64.0,2.2,14.7,417.0,543.51,437.56
2018,2,16,15,45,838.0,60.5,1.7,13.6,369.5,488.03,392.08
2018,2,16,16,0,809.0,57.0,1.2,12.5,322.0,430.79,343.7
2018,2,16,16,15,765.5,53.0,1.25,11.55,272.0,368.25,291.53
2018,2,16,16,30,722.0,49.0,1.3,10.6,222.0,308.56,239.52
2018,2,16,16,45,647.5,43.5,1.3,9.65,172.0,241.51,180.47
2018,2,16,17,0,573.0,38.0,1.3,8.7,122.0,181.47,126.73
2018,2,16,17,15,428.0,30.0,1.35,8.3,79.0,115.27,70.74
2018,2,16,17,30,283.0,22.0,1.4,7.9,36.0,59.59,0.94
2018,2,16,17,45,141.5,11.0,1.4,7.55,18.0,20.74,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,17,6,45,94.0,7.5,0.85,5.25,9.5,0.0,0.0
2018,2,17,7,0,188.0,15.0,0.8,5.6,19.0,31.86,0.0
2018,2,17,7,15,365.5,24.0,0.9,6.4,58.0,82.6,38.34
2018,2,17,7,30,543.0,33.0,1.0,7.2,97.0,150.43,98.86
2018,2,17,7,45,627.5,38.5,1.1,8.0,146.5,209.49,151.71
2018,2,17,8,0,712.0,44.0,1.2,8.8,196.0,276.91,211.91
2018,2,17,8,15,761.5,48.0,1.2,9.45,247.0,337.8,266.65
2018,2,17,8,30,811.0,52.0,1.2,10.1,298.0,402.41,322.61
2018,2,17,8,45,842.0,54.5,1.2,10.8,346.5,458.01,369.55
2018,2,17,9,0,873.0,57.0,1.2,11.5,395.0,516.29,416.62
2018,2,17,9,15,895.5,59.5,1.15,12.05,440.0,570.48,458.57
2018,2,17,9,30,918.0,62.0,1.1,12.6,485.0,624.19,498.46
2018,2,17,9,45,933.5,63.5,1.05,13.15,524.5,671.47,532.13
2018,2,17,10,0,949.0,65.0,1.0,13.7,564.0,717.05,562.15
2018,2,17,10,15,959.0,66.5,1.0,14.05,596.5,756.77,587.66
2018,2,17,10,30,969.0,68.0,1.0,14.4,629.0,793.9,611.09
2018,2,17,10,45,976.0,69.0,0.95,14.75,654.5,825.36,629.63
2018,2,17,11,0,983.0,70.0,0.9,15.1,680.0,853.66,645.85
2018,2,17,11,15,987.5,71.0,0.85,15.35,698.0,876.63,658.61
2018,2,17,11,30,992.0,72.0,0.8,15.6,716.0,896.04,669.0
2018,2,17,11,45,994.0,72.5,0.75,15.85,725.5,909.13,675.29
2018,2,17,12,0,996.0,73.0,0.7,16.1,735.0,918.42,679.24
2018,2,17,12,15,995.5,73.5,0.65,16.25,736.0,921.75,679.72
2018,2,17,12,30,995.0,74.0,0.6,16.4,737.0,921.19,677.92
2018,2,17,12,45,992.0,74.0,0.5,16.55,729.5,914.09,671.06
2018,2,17,13,0,989.0,74.0,0.4,16.7,722.0,903.17,662.01
2018,2,17,13,15,984.0,73.0,0.45,16.75,706.0,885.74,652.33
2018,2,17,13,30,979.0,72.0,0.5,16.8,690.0,864.72,640.43
2018,2,17,13,45,971.5,71.5,0.5,16.9,666.5,838.86,624.31
2018,2,17,14,0,964.0,71.0,0.5,17.0,643.0,809.78,606.09
2018,2,17,14,15,953.5,70.0,0.65,16.8,612.5,774.92,587.1
2018,2,17,14,30,943.0,69.0,0.8,16.6,582.0,737.4,565.67
2018,2,17,14,45,928.0,67.5,0.95,16.45,544.5,693.89,539.14
2018,2,17,15,0,913.0,66.0,1.1,16.3,507.0,648.53,508.64
2018,2,17,15,15,892.0,64.0,1.1,16.3,463.5,597.51,470.68
2018,2,17,15,30,871.0,62.0,1.1,16.3,420.0,545.72,430.97
2018,2,17,15,45,840.5,59.5,1.05,15.2,372.5,490.31,388.41
2018,2,17,16,0,810.0,57.0,1.0,14.1,325.0,433.26,342.84
2018,2,17,16,15,763.5,53.0,1.0,13.05,274.5,369.3,290.19
2018,2,17,16,30,717.0,49.0,1.0,12.0,224.0,308.53,237.99
2018,2,17,16,45,641.5,43.5,1.05,10.95,173.5,241.23,179.57
2018,2,17,17,0,566.0,38.0,1.1,9.9,123.0,181.09,126.35
2018,2,17,17,15,426.0,30.0,1.1,9.4,80.0,115.74,71.45
2018,2,17,17,30,286.0,22.0,1.1,8.9,37.0,60.83,8.4
2018,2,17,17,45,143.0,11.0,1.15,8.4,18.5,21.06,0.0
2018,2,17,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,18,6,45,75.0,7.5,3.1,5.15,9.5,0.0,0.0
2018,2,18,7,0,150.0,15.0,3.2,5.2,19.0,28.75,0.0
2018,2,18,7,15,312.5,26.0,3.4,5.5,57.0,78.07,39.57
2018,2,18,7,30,475.0,37.0,3.6,5.8,95.0,143.32,96.99
2018,2,18,7,45,550.0,44.0,3.75,6.1,141.0,197.79,146.89
2018,2,18,8,0,625.0,51.0,3.9,6.4,187.0,259.85,204.0
2018,2,18,8,15,603.0,63.0,4.05,6.75,220.5,298.63,242.81
2018,2,18,8,30,581.0,75.0,4.2,7.1,254.0,334.04,277.03
2018,2,18,8,45,579.0,90.0,4.35,7.45,292.5,378.66,317.11
2018,2,18,9,0,577.0,105.0,4.5,7.8,331.0,421.75,354.53
2018,2,18,9,15,650.5,105.0,4.6,7.95,386.5,489.7,411.94
2018,2,18,9,30,724.0,105.0,4.7,8.1,442.0,562.02,471.78
2018,2,18,9,45,820.0,89.5,4.75,8.3,501.0,633.75,530.49
2018,2,18,10,0,916.0,74.0,4.8,8.5,560.0,707.93,589.15
2018,2,18,10,15,889.5,87.0,4.9,8.55,581.5,737.29,610.63
2018,2,18,10,30,863.0,100.0,5.0,8.6,603.0,758.5,626.04
2018,2,18,10,45,651.5,154.0,5.05,8.7,543.0,680.86,563.7
2018,2,18,11,0,440.0,208.0,5.1,8.8,483.0,584.14,483.18
2018,2,18,11,15,458.5,207.0,5.15,8.75,500.5,606.59,501.69
2018,2,18,11,30,477.0,206.0,5.2,8.7,518.0,627.84,518.71
2018,2,18,11,45,517.5,203.0,5.3,8.7,545.5,663.75,547.69
2018,2,18,12,0,558.0,200.0,5.4,8.7,573.0,698.29,575.42
2018,2,18,12,15,721.0,158.5,5.5,8.7,641.5,796.34,653.35
2018,2,18,12,30,884.0,117.0,5.6,8.7,710.0,884.18,720.15
2018,2,18,12,45,910.0,107.0,5.7,8.7,712.5,885.56,721.47
2018,2,18,13,0,936.0,97.0,5.8,8.7,715.0,888.24,724.4
2018,2,18,13,15,957.0,88.5,5.85,8.6,708.0,884.29,722.47
2018,2,18,13,30,978.0,80.0,5.9,8.5,701.0,876.03,717.47
2018,2,18,13,45,971.0,79.0,5.95,8.4,677.5,849.94,698.99
2018,2,18,14,0,964.0,78.0,6.0,8.3,654.0,820.61,678.07
2018,2,18,14,15,953.5,77.0,5.95,8.1,623.5,785.66,652.55
2018,2,18,14,30,943.0,76.0,5.9,7.9,593.0,748.04,624.83
2018,2,18,14,45,928.5,74.0,5.9,7.65,555.0,704.2,592.27
2018,2,18,15,0,914.0,72.0,5.9,7.4,517.0,658.46,555.9
2018,2,18,15,15,877.5,72.0,5.9,7.4,469.5,603.1,509.83
2018,2,18,15,30,841.0,72.0,5.9,7.4,422.0,545.21,460.77
2018,2,18,15,45,723.0,79.5,5.75,6.65,356.0,456.86,386.11
2018,2,18,16,0,605.0,87.0,5.6,5.9,290.0,376.22,316.67
2018,2,18,16,15,498.5,82.5,5.35,5.45,232.5,297.23,247.46
2018,2,18,16,30,392.0,78.0,5.1,5.0,175.0,226.8,185.21
2018,2,18,16,45,369.0,63.0,4.85,4.55,138.0,182.33,143.52
2018,2,18,17,0,346.0,48.0,4.6,4.1,101.0,140.76,103.93
2018,2,18,17,15,230.0,35.0,4.45,3.8,64.5,84.97,56.26
2018,2,18,17,30,114.0,22.0,4.3,3.5,28.0,39.48,9.04
2018,2,18,17,45,57.0,11.0,4.2,3.25,14.0,14.99,0.0
2018,2,18,18,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.15,2.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,2.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,2.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.35,2.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.4,1.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.4,1.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.35,1.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,1.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,1.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.25,1.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.2,1.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.15,1.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.0,0.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.0,0.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.0,0.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.95,0.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.85,0.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,0.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,0.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.8,0.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.75,0.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.65,0.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.6,0.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.6,0.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.5,0.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.6,0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.65,0.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.75,0.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,0.4,0.0,0.0,0.0
2018,2,19,6,45,4.0,4.5,4.1,0.5,4.5,0.0,0.0
2018,2,19,7,0,8.0,9.0,4.2,0.6,9.0,9.61,0.0
2018,2,19,7,15,39.5,25.0,4.4,0.75,29.5,32.59,17.97
2018,2,19,7,30,71.0,41.0,4.6,0.9,50.0,58.53,42.36
2018,2,19,7,45,100.0,60.0,4.8,1.1,79.0,90.13,70.78
2018,2,19,8,0,129.0,79.0,5.0,1.3,108.0,124.8,102.26
2018,2,19,8,15,85.5,64.5,5.05,1.5,85.5,98.98,81.49
2018,2,19,8,30,42.0,50.0,5.1,1.7,63.0,69.36,56.1
2018,2,19,8,45,37.0,65.5,5.1,1.9,78.5,82.24,67.63
2018,2,19,9,0,32.0,81.0,5.1,2.1,94.0,97.14,80.65
2018,2,19,9,15,151.5,109.0,5.05,2.35,179.0,204.31,175.48
2018,2,19,9,30,271.0,137.0,5.0,2.6,264.0,313.84,270.63
2018,2,19,9,45,334.0,166.0,4.95,2.8,335.5,396.93,340.78
2018,2,19,10,0,397.0,195.0,4.9,3.0,407.0,491.01,418.38
2018,2,19,10,15,529.5,179.5,4.8,3.25,480.0,582.67,494.44
2018,2,19,10,30,662.0,164.0,4.7,3.5,553.0,683.87,576.17
2018,2,19,10,45,744.0,146.5,4.6,3.75,601.0,746.02,624.52
2018,2,19,11,0,826.0,129.0,4.5,4.0,649.0,805.78,668.4
2018,2,19,11,15,729.0,161.0,4.45,4.15,629.0,781.0,647.52
2018,2,19,11,30,632.0,193.0,4.4,4.3,609.0,746.34,618.5
2018,2,19,11,45,754.5,158.0,4.35,4.5,661.5,818.47,674.09
2018,2,19,12,0,877.0,123.0,4.3,4.7,714.0,885.57,723.03
2018,2,19,12,15,805.0,148.5,4.35,4.8,691.5,858.69,702.37
2018,2,19,12,30,733.0,174.0,4.4,4.9,669.0,825.08,677.32
2018,2,19,12,45,841.5,135.5,4.4,5.0,698.5,867.22,709.3
2018,2,19,13,0,950.0,97.0,4.4,5.1,728.0,902.85,735.77
2018,2,19,13,15,933.0,99.5,4.45,5.05,708.0,879.85,719.38
2018,2,19,13,30,916.0,102.0,4.5,5.0,688.0,853.77,701.09
2018,2,19,13,45,797.0,132.0,4.5,4.95,629.0,782.31,647.7
2018,2,19,14,0,678.0,162.0,4.5,4.9,570.0,705.11,588.07
2018,2,19,14,15,623.5,164.0,4.5,4.7,525.0,648.0,543.44
2018,2,19,14,30,569.0,166.0,4.5,4.5,480.0,588.91,496.46
2018,2,19,14,45,586.5,153.5,4.5,4.35,459.0,569.92,482.08
2018,2,19,15,0,604.0,141.0,4.5,4.2,438.0,545.02,462.38
2018,2,19,15,15,597.5,128.5,4.5,4.2,401.0,502.73,427.5
2018,2,19,15,30,591.0,116.0,4.5,4.2,364.0,459.28,390.87
2018,2,19,15,45,578.5,103.0,4.3,3.75,323.0,411.31,349.72
2018,2,19,16,0,566.0,90.0,4.1,3.3,282.0,363.1,307.2
2018,2,19,16,15,542.5,78.0,3.7,2.95,239.0,311.49,260.31
2018,2,19,16,30,519.0,66.0,3.3,2.6,196.0,261.24,213.56
2018,2,19,16,45,444.5,57.0,2.95,2.2,151.0,200.54,158.17
2018,2,19,17,0,370.0,48.0,2.6,1.8,106.0,147.32,109.59
2018,2,19,17,15,262.0,35.5,2.4,1.45,69.0,91.79,61.48
2018,2,19,17,30,154.0,23.0,2.2,1.1,32.0,46.17,14.81
2018,2,19,17,45,77.0,11.5,1.95,0.8,16.0,17.08,0.0
2018,2,19,18,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.15,-2.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,20,6,45,121.0,9.0,0.95,-1.0,13.0,0.0,0.0
2018,2,20,7,0,242.0,18.0,0.9,-0.5,26.0,41.51,0.0
2018,2,20,7,15,408.0,26.0,1.05,0.25,67.5,94.39,52.58
2018,2,20,7,30,574.0,34.0,1.2,1.0,109.0,162.7,111.89
2018,2,20,7,45,655.0,39.5,1.3,1.75,160.5,223.33,167.62
2018,2,20,8,0,736.0,45.0,1.4,2.5,212.0,291.98,230.49
2018,2,20,8,15,782.5,48.5,1.4,3.05,263.5,353.05,286.7
2018,2,20,8,30,829.0,52.0,1.4,3.6,315.0,415.83,342.53
2018,2,20,8,45,860.0,55.0,1.4,4.15,365.0,474.94,393.43
2018,2,20,9,0,891.0,58.0,1.4,4.7,415.0,535.05,443.11
2018,2,20,9,15,911.5,60.5,1.4,5.05,460.0,589.24,486.64
2018,2,20,9,30,932.0,63.0,1.4,5.4,505.0,642.72,528.14
2018,2,20,9,45,945.0,65.0,1.4,5.75,544.5,689.73,563.42
2018,2,20,10,0,958.0,67.0,1.4,6.1,584.0,734.81,594.49
2018,2,20,10,15,966.5,69.0,1.45,6.4,616.5,774.47,621.57
2018,2,20,10,30,975.0,71.0,1.5,6.7,649.0,811.41,646.49
2018,2,20,10,45,981.0,72.5,1.6,6.95,674.5,842.92,668.11
2018,2,20,11,0,987.0,74.0,1.7,7.2,700.0,871.19,687.45
2018,2,20,11,15,990.5,75.0,1.75,7.35,717.5,893.47,702.25
2018,2,20,11,30,994.0,76.0,1.8,7.5,735.0,912.12,714.67
2018,2,20,11,45,994.0,77.5,1.9,7.7,744.0,924.67,723.45
2018,2,20,12,0,994.0,79.0,2.0,7.9,753.0,933.37,729.73
2018,2,20,12,15,993.5,78.5,2.1,7.95,753.5,935.5,731.99
2018,2,20,12,30,993.0,78.0,2.2,8.0,754.0,933.72,731.73
2018,2,20,12,45,989.0,78.5,2.25,8.05,746.0,926.23,727.09
2018,2,20,13,0,985.0,79.0,2.3,8.1,738.0,914.93,719.95
2018,2,20,13,15,980.5,78.5,2.35,8.05,722.5,898.36,709.48
2018,2,20,13,30,976.0,78.0,2.4,8.0,707.0,878.19,696.54
2018,2,20,13,45,968.5,77.0,2.5,7.95,683.0,851.61,679.43
2018,2,20,14,0,961.0,76.0,2.6,7.9,659.0,821.81,659.89
2018,2,20,14,15,943.0,76.5,2.6,7.7,625.5,782.94,633.13
2018,2,20,14,30,925.0,77.0,2.6,7.5,592.0,741.86,604.52
2018,2,20,14,45,913.0,74.5,2.65,7.35,555.0,699.55,574.82
2018,2,20,15,0,901.0,72.0,2.7,7.2,518.0,655.2,541.53
2018,2,20,15,15,883.5,68.5,2.7,7.2,475.0,604.68,501.44
2018,2,20,15,30,866.0,65.0,2.7,7.2,432.0,553.13,459.4
2018,2,20,15,45,835.5,62.5,2.7,6.5,384.0,497.48,413.73
2018,2,20,16,0,805.0,60.0,2.7,5.8,336.0,440.22,365.08
2018,2,20,16,15,722.5,60.0,2.45,5.05,279.5,365.61,300.43
2018,2,20,16,30,640.0,60.0,2.2,4.3,223.0,298.89,241.1
2018,2,20,16,45,402.0,59.0,1.9,3.5,153.5,190.75,149.87
2018,2,20,17,0,164.0,58.0,1.6,2.7,84.0,104.47,79.61
2018,2,20,17,15,106.0,40.0,1.6,2.3,54.5,65.13,45.49
2018,2,20,17,30,48.0,22.0,1.6,1.9,25.0,29.22,10.55
2018,2,20,17,45,24.0,11.0,1.55,1.45,12.5,12.65,0.0
2018,2,20,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.55,-0.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,-0.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,-0.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,-0.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,45,71.0,9.0,0.2,0.2,11.5,0.0,0.0
2018,2,21,7,0,142.0,18.0,0.2,0.2,23.0,32.03,0.0
2018,2,21,7,15,215.5,30.5,0.3,0.45,52.5,71.18,43.2
2018,2,21,7,30,289.0,43.0,0.4,0.7,82.0,112.75,80.88
2018,2,21,7,45,357.0,55.5,0.55,0.95,124.0,161.06,124.25
2018,2,21,8,0,425.0,68.0,0.7,1.2,166.0,216.63,174.36
2018,2,21,8,15,561.0,68.5,0.8,1.7,229.5,293.97,241.31
2018,2,21,8,30,697.0,69.0,0.9,2.2,293.0,382.72,316.9
2018,2,21,8,45,767.0,66.5,1.0,2.65,348.0,447.68,372.27
2018,2,21,9,0,837.0,64.0,1.1,3.1,403.0,518.41,430.9
2018,2,21,9,15,864.5,65.5,1.0,3.6,449.0,570.95,471.98
2018,2,21,9,30,892.0,67.0,0.9,4.1,495.0,625.74,513.04
2018,2,21,9,45,895.0,72.5,0.8,4.55,530.5,668.66,543.33
2018,2,21,10,0,898.0,78.0,0.7,5.0,566.0,709.05,569.37
2018,2,21,10,15,804.5,112.5,0.65,5.45,569.0,712.77,568.6
2018,2,21,10,30,711.0,147.0,0.6,5.9,572.0,706.82,561.01
2018,2,21,10,45,712.5,153.5,0.6,6.35,594.0,734.03,579.27
2018,2,21,11,0,714.0,160.0,0.6,6.8,616.0,758.68,594.6
2018,2,21,11,15,703.5,169.0,0.7,7.05,628.5,773.56,605.12
2018,2,21,11,30,693.0,178.0,0.8,7.3,641.0,785.31,613.67
2018,2,21,11,45,713.0,170.0,0.9,7.6,652.0,801.45,625.32
2018,2,21,12,0,733.0,162.0,1.0,7.9,663.0,814.94,635.12
2018,2,21,12,15,694.0,168.5,1.2,8.05,643.5,791.13,620.54
2018,2,21,12,30,655.0,175.0,1.4,8.2,624.0,764.34,603.85
2018,2,21,12,45,598.0,201.5,1.55,8.35,608.0,740.95,587.26
2018,2,21,13,0,541.0,228.0,1.7,8.5,592.0,713.29,566.89
2018,2,21,13,15,416.0,249.0,1.85,8.5,525.5,625.49,500.81
2018,2,21,13,30,291.0,270.0,2.0,8.5,459.0,531.69,428.72
2018,2,21,13,45,395.5,223.5,2.15,8.5,470.5,565.63,459.4
2018,2,21,14,0,500.0,177.0,2.3,8.5,482.0,585.23,478.13
2018,2,21,14,15,606.5,148.0,2.35,8.35,500.5,621.95,508.91
2018,2,21,14,30,713.0,119.0,2.4,8.2,519.0,646.41,529.9
2018,2,21,14,45,661.0,128.5,2.45,8.1,480.5,596.79,491.04
2018,2,21,15,0,609.0,138.0,2.5,8.0,442.0,548.24,452.86
2018,2,21,15,15,667.0,115.0,2.5,8.0,422.0,532.95,441.44
2018,2,21,15,30,725.0,92.0,2.5,8.0,402.0,510.63,423.31
2018,2,21,15,45,719.0,83.0,2.3,7.45,361.5,463.94,384.38
2018,2,21,16,0,713.0,74.0,2.1,6.9,321.0,416.08,343.28
2018,2,21,16,15,660.5,68.5,1.85,6.2,270.5,352.05,287.83
2018,2,21,16,30,608.0,63.0,1.6,5.5,220.0,292.06,234.43
2018,2,21,16,45,562.5,55.0,1.35,4.8,176.0,236.03,183.12
2018,2,21,17,0,517.0,47.0,1.1,4.1,132.0,184.15,134.75
2018,2,21,17,15,396.0,37.5,1.1,3.8,89.0,120.83,80.21
2018,2,21,17,30,275.0,28.0,1.1,3.5,46.0,68.47,29.79
2018,2,21,17,45,145.5,15.5,1.1,3.2,24.0,26.59,0.0
2018,2,21,18,0,16.0,3.0,1.1,2.9,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.1,2.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
