Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,22,6,45,69.0,8.5,1.75,0.95,11.5,8.36,0.0
2018,2,22,7,0,138.0,17.0,1.9,1.5,23.0,31.01,0.0
2018,2,22,7,15,248.5,28.5,2.15,1.8,56.5,75.45,45.84
2018,2,22,7,30,359.0,40.0,2.4,2.1,90.0,126.49,90.1
2018,2,22,7,45,355.5,43.5,2.6,2.45,110.0,150.24,115.36
2018,2,22,8,0,352.0,47.0,2.8,2.8,130.0,172.95,139.21
2018,2,22,8,15,176.0,45.5,2.95,3.05,87.0,120.34,98.85
2018,2,22,8,30,0.0,44.0,3.1,3.3,44.0,42.49,32.08
2018,2,22,8,45,1.5,66.0,3.25,3.6,66.5,64.52,51.39
2018,2,22,9,0,3.0,88.0,3.4,3.9,89.0,87.05,70.84
2018,2,22,9,15,11.0,116.0,3.55,4.25,121.0,119.81,98.96
2018,2,22,9,30,19.0,144.0,3.7,4.6,153.0,153.45,127.48
2018,2,22,9,45,14.0,129.5,3.8,5.0,136.5,135.89,111.93
2018,2,22,10,0,9.0,115.0,3.9,5.4,120.0,118.2,96.39
2018,2,22,10,15,165.5,164.5,4.0,5.7,264.0,299.35,252.53
2018,2,22,10,30,322.0,214.0,4.1,6.0,408.0,476.57,398.93
2018,2,22,10,45,387.5,224.5,4.2,6.3,467.5,556.03,461.94
2018,2,22,11,0,453.0,235.0,4.3,6.6,527.0,629.1,519.44
2018,2,22,11,15,612.5,193.5,4.45,6.75,599.0,727.2,599.04
2018,2,22,11,30,772.0,152.0,4.6,6.9,671.0,825.33,674.87
2018,2,22,11,45,870.5,119.5,4.7,7.05,712.0,878.55,714.08
2018,2,22,12,0,969.0,87.0,4.8,7.2,753.0,927.55,750.19
2018,2,22,12,15,968.0,87.5,4.95,7.2,754.0,930.23,752.83
2018,2,22,12,30,967.0,88.0,5.1,7.2,755.0,929.11,753.09
2018,2,22,12,45,823.5,137.0,5.25,7.2,701.0,861.51,703.57
2018,2,22,13,0,680.0,186.0,5.4,7.2,647.0,789.95,650.49
2018,2,22,13,15,534.0,220.0,5.5,7.1,577.0,693.23,573.45
2018,2,22,13,30,388.0,254.0,5.6,7.0,507.0,593.63,492.6
2018,2,22,13,45,412.5,230.5,5.7,6.9,491.5,587.67,489.81
2018,2,22,14,0,437.0,207.0,5.8,6.8,476.0,570.75,478.05
2018,2,22,14,15,372.0,201.0,5.8,6.6,422.0,503.42,423.26
2018,2,22,14,30,307.0,195.0,5.8,6.4,368.0,430.86,363.69
2018,2,22,14,45,174.5,192.5,5.8,6.2,289.5,321.1,270.75
2018,2,22,15,0,42.0,190.0,5.8,6.0,211.0,221.36,184.63
2018,2,22,15,15,41.5,173.5,5.8,6.0,193.0,202.14,168.9
2018,2,22,15,30,41.0,157.0,5.8,6.0,175.0,182.93,152.92
2018,2,22,15,45,42.5,131.5,5.7,5.55,148.0,155.1,129.6
2018,2,22,16,0,44.0,106.0,5.6,5.1,121.0,127.18,105.79
2018,2,22,16,15,22.5,78.5,5.3,4.7,86.0,87.64,71.44
2018,2,22,16,30,1.0,51.0,5.0,4.3,51.0,49.63,38.27
2018,2,22,16,45,0.5,39.5,4.7,3.95,39.5,38.3,28.21
2018,2,22,17,0,0.0,28.0,4.4,3.6,28.0,27.02,18.07
2018,2,22,17,15,1.0,19.0,4.3,3.35,19.0,18.52,10.2
2018,2,22,17,30,2.0,10.0,4.2,3.1,10.0,9.91,1.21
2018,2,22,17,45,2.0,5.0,4.05,2.8,5.0,5.07,0.0
2018,2,22,18,0,2.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,18,15,1.0,0.0,3.9,2.4,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.95,2.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.05,2.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.15,2.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.05,1.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,1.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.0,0.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.75,0.45,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.45,0.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.15,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.85,-0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.65,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.65,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,-2.1,0.0,0.0,0.0
2018,2,23,6,45,123.0,10.5,2.15,-1.5,16.0,16.79,0.0
2018,2,23,7,0,246.0,21.0,2.3,-0.9,32.0,48.77,0.0
2018,2,23,7,15,410.0,29.5,2.6,-0.35,76.5,103.56,63.36
2018,2,23,7,30,574.0,38.0,2.9,0.2,121.0,171.86,121.9
2018,2,23,7,45,654.5,43.5,3.15,0.8,173.0,233.31,179.21
2018,2,23,8,0,735.0,49.0,3.4,1.4,225.0,302.71,243.79
2018,2,23,8,15,783.5,52.5,3.55,1.85,278.0,365.11,302.31
2018,2,23,8,30,832.0,56.0,3.7,2.3,331.0,431.06,362.27
2018,2,23,8,45,865.0,58.5,3.85,2.75,382.0,489.55,414.47
2018,2,23,9,0,898.0,61.0,4.0,3.2,433.0,550.82,467.41
2018,2,23,9,15,921.0,63.5,4.1,3.5,480.0,607.06,514.84
2018,2,23,9,30,944.0,66.0,4.2,3.8,527.0,662.77,560.58
2018,2,23,9,45,961.0,67.0,4.3,4.15,568.0,711.96,599.59
2018,2,23,10,0,978.0,68.0,4.4,4.5,609.0,759.45,634.73
2018,2,23,10,15,989.0,69.0,4.4,4.75,643.0,800.57,664.22
2018,2,23,10,30,1000.0,70.0,4.4,5.0,677.0,839.03,691.43
2018,2,23,10,45,1007.5,71.0,4.45,5.3,703.5,871.86,714.42
2018,2,23,11,0,1015.0,72.0,4.5,5.6,730.0,901.41,734.93
2018,2,23,11,15,1019.5,72.5,4.5,5.8,748.0,924.46,750.49
2018,2,23,11,30,1024.0,73.0,4.5,6.0,766.0,943.8,763.4
2018,2,23,11,45,1025.5,74.0,4.55,6.15,776.0,957.34,772.72
2018,2,23,12,0,1027.0,75.0,4.6,6.3,786.0,966.9,779.32
2018,2,23,12,15,1024.0,76.5,4.6,6.45,786.5,969.14,780.32
2018,2,23,12,30,1021.0,78.0,4.6,6.6,787.0,967.33,778.59
2018,2,23,12,45,1016.5,78.5,4.6,6.75,778.5,959.12,772.37
2018,2,23,13,0,1012.0,79.0,4.6,6.9,770.0,946.99,763.49
2018,2,23,13,15,1007.0,79.0,4.55,6.9,754.0,930.05,751.25
2018,2,23,13,30,1002.0,79.0,4.5,6.9,738.0,909.4,736.44
2018,2,23,13,45,995.0,77.5,4.5,6.95,713.0,881.9,716.9
2018,2,23,14,0,988.0,76.0,4.5,7.0,688.0,851.05,694.9
2018,2,23,14,15,978.0,75.0,4.45,6.95,656.5,815.37,669.12
2018,2,23,14,30,968.0,74.0,4.4,6.9,625.0,776.9,641.14
2018,2,23,14,45,953.5,72.0,4.3,6.8,586.0,731.69,607.62
2018,2,23,15,0,939.0,70.0,4.2,6.7,547.0,684.5,571.42
2018,2,23,15,15,919.5,68.0,4.2,6.7,502.5,632.59,529.61
2018,2,23,15,30,900.0,66.0,4.2,6.7,458.0,579.71,485.9
2018,2,23,15,45,870.5,63.5,3.85,6.25,408.5,522.58,437.14
2018,2,23,16,0,841.0,61.0,3.5,5.8,359.0,463.67,385.94
2018,2,23,16,15,797.5,57.0,3.05,4.9,306.0,398.32,328.4
2018,2,23,16,30,754.0,53.0,2.6,4.0,253.0,335.8,271.55
2018,2,23,16,45,686.0,47.5,2.1,3.15,200.5,267.42,208.85
2018,2,23,17,0,618.0,42.0,1.6,2.3,148.0,205.39,151.15
2018,2,23,17,15,495.0,35.0,1.55,1.85,101.5,139.08,92.9
2018,2,23,17,30,372.0,28.0,1.5,1.4,55.0,83.63,41.47
2018,2,23,17,45,199.5,16.0,1.5,0.9,29.0,31.93,0.0
2018,2,23,18,0,27.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,1.45,0.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,24,6,45,126.5,11.0,0.65,0.25,17.5,17.74,0.0
2018,2,24,7,0,253.0,22.0,0.6,0.7,35.0,51.48,0.98
2018,2,24,7,15,400.5,32.0,0.7,1.4,79.0,105.64,65.74
2018,2,24,7,30,548.0,42.0,0.8,2.1,123.0,172.96,122.82
2018,2,24,7,45,625.0,47.5,0.85,2.85,174.0,231.17,175.89
2018,2,24,8,0,702.0,53.0,0.9,3.6,225.0,298.17,236.26
2018,2,24,8,15,749.5,58.0,1.0,4.3,277.5,360.29,292.08
2018,2,24,8,30,797.0,63.0,1.1,5.0,330.0,425.96,349.0
2018,2,24,8,45,827.5,66.0,1.2,5.75,379.0,484.2,398.17
2018,2,24,9,0,858.0,69.0,1.3,6.5,428.0,543.42,446.35
2018,2,24,9,15,880.0,71.5,1.45,6.95,473.5,597.73,489.99
2018,2,24,9,30,902.0,74.0,1.6,7.4,519.0,648.67,529.98
2018,2,24,9,45,916.0,76.5,1.75,7.85,558.5,695.99,566.14
2018,2,24,10,0,930.0,79.0,1.9,8.3,598.0,741.52,598.36
2018,2,24,10,15,939.5,80.5,2.15,8.6,630.0,780.59,626.67
2018,2,24,10,30,949.0,82.0,2.4,8.9,662.0,817.07,652.98
2018,2,24,10,45,954.5,83.5,2.6,9.25,687.0,847.59,674.39
2018,2,24,11,0,960.0,85.0,2.8,9.6,712.0,874.92,693.52
2018,2,24,11,15,963.0,86.0,3.0,9.75,728.5,896.28,708.92
2018,2,24,11,30,966.0,87.0,3.2,9.9,745.0,914.09,721.9
2018,2,24,11,45,966.0,88.0,3.45,10.05,753.5,925.68,730.91
2018,2,24,12,0,966.0,89.0,3.7,10.2,762.0,933.5,737.34
2018,2,24,12,15,964.5,89.0,3.85,10.2,762.0,935.12,739.24
2018,2,24,12,30,963.0,89.0,4.0,10.2,762.0,932.92,738.58
2018,2,24,12,45,960.0,88.5,4.2,10.15,754.0,925.09,734.56
2018,2,24,13,0,957.0,88.0,4.4,10.1,746.0,913.54,728.45
2018,2,24,13,15,951.0,87.5,4.5,9.9,729.5,895.83,717.46
2018,2,24,13,30,945.0,87.0,4.6,9.7,713.0,874.65,703.96
2018,2,24,13,45,936.5,86.5,4.7,9.5,689.0,848.14,686.45
2018,2,24,14,0,928.0,86.0,4.8,9.3,665.0,818.56,666.54
2018,2,24,14,15,918.0,84.0,4.8,8.95,634.0,783.32,641.97
2018,2,24,14,30,908.0,82.0,4.8,8.6,603.0,745.48,615.23
2018,2,24,14,45,893.5,80.0,4.8,8.25,565.5,702.22,583.98
2018,2,24,15,0,879.0,78.0,4.8,7.9,528.0,657.15,549.72
2018,2,24,15,15,828.5,81.5,4.8,7.9,477.5,597.56,501.05
2018,2,24,15,30,778.0,85.0,4.8,7.9,427.0,536.62,450.43
2018,2,24,15,45,629.0,96.0,4.65,7.2,353.0,436.66,367.18
2018,2,24,16,0,480.0,107.0,4.5,6.5,279.0,345.09,289.69
2018,2,24,16,15,410.5,98.5,4.1,6.05,230.5,282.16,234.88
2018,2,24,16,30,341.0,90.0,3.7,5.6,182.0,225.62,184.99
2018,2,24,16,45,279.5,75.0,3.35,5.15,140.0,171.53,136.98
2018,2,24,17,0,218.0,60.0,3.0,4.7,98.0,120.95,92.18
2018,2,24,17,15,177.0,44.0,2.85,4.5,68.0,86.07,60.73
2018,2,24,17,30,136.0,28.0,2.7,4.3,38.0,51.58,27.89
2018,2,24,17,45,77.0,16.0,2.55,4.05,20.5,22.1,0.0
2018,2,24,18,0,18.0,4.0,2.4,3.8,3.0,0.0,0.0
2018,2,24,18,15,9.0,2.0,2.35,3.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,123.5,11.5,1.3,0.6,18.0,18.36,0.0
2018,2,25,7,0,247.0,23.0,1.3,1.3,36.0,52.82,9.07
2018,2,25,7,15,404.5,31.5,1.4,1.95,81.0,107.01,67.26
2018,2,25,7,30,562.0,40.0,1.5,2.6,126.0,174.73,124.39
2018,2,25,7,45,639.5,45.5,1.6,3.25,178.0,235.25,179.91
2018,2,25,8,0,717.0,51.0,1.7,3.9,230.0,303.41,241.94
2018,2,25,8,15,764.5,55.5,1.95,4.75,283.0,365.93,298.77
2018,2,25,8,30,812.0,60.0,2.2,5.6,336.0,431.97,356.83
2018,2,25,8,45,843.0,63.0,2.5,6.45,386.0,491.29,407.91
2018,2,25,9,0,874.0,66.0,2.8,7.3,436.0,549.37,456.45
2018,2,25,9,15,896.5,68.0,2.85,7.85,482.0,603.9,500.36
2018,2,25,9,30,919.0,70.0,2.9,8.4,528.0,657.91,542.49
2018,2,25,9,45,935.0,71.5,2.95,8.95,568.0,706.16,578.51
2018,2,25,10,0,951.0,73.0,3.0,9.5,608.0,752.71,610.9
2018,2,25,10,15,962.0,74.0,3.05,9.85,641.5,793.04,638.68
2018,2,25,10,30,973.0,75.0,3.1,10.2,675.0,830.78,664.35
2018,2,25,10,45,980.0,76.5,3.1,10.55,701.0,863.12,685.58
2018,2,25,11,0,987.0,78.0,3.1,10.9,727.0,892.24,704.42
2018,2,25,11,15,992.0,79.0,3.15,11.15,745.5,915.74,719.86
2018,2,25,11,30,997.0,80.0,3.2,11.4,764.0,935.65,732.83
2018,2,25,11,45,999.0,80.5,3.25,11.6,773.5,948.7,741.23
2018,2,25,12,0,1001.0,81.0,3.3,11.8,783.0,957.89,747.11
2018,2,25,12,15,1000.5,81.5,3.35,11.9,784.0,960.99,749.17
2018,2,25,12,30,1000.0,82.0,3.4,12.0,785.0,960.14,748.68
2018,2,25,12,45,996.5,82.0,3.4,12.1,777.0,952.2,743.03
2018,2,25,13,0,993.0,82.0,3.4,12.2,769.0,940.41,734.89
2018,2,25,13,15,988.0,82.0,3.4,12.15,753.0,923.56,723.74
2018,2,25,13,30,983.0,82.0,3.4,12.1,737.0,903.08,710.14
2018,2,25,13,45,975.5,81.0,3.4,12.1,712.5,875.97,691.73
2018,2,25,14,0,968.0,80.0,3.4,12.1,688.0,845.59,671.01
2018,2,25,14,15,957.5,78.5,3.35,11.95,656.0,809.34,646.04
2018,2,25,14,30,947.0,77.0,3.3,11.8,624.0,770.39,618.96
2018,2,25,14,45,931.5,75.5,3.3,11.65,585.0,725.56,587.49
2018,2,25,15,0,916.0,74.0,3.3,11.5,546.0,678.88,553.48
2018,2,25,15,15,896.0,71.5,3.3,11.5,502.0,626.8,512.81
2018,2,25,15,30,876.0,69.0,3.3,11.5,458.0,573.85,470.38
2018,2,25,15,45,847.0,66.5,3.0,10.75,409.0,517.76,424.55
2018,2,25,16,0,818.0,64.0,2.7,10.0,360.0,459.92,375.94
2018,2,25,16,15,776.0,60.0,2.35,8.95,308.0,396.01,321.21
2018,2,25,16,30,734.0,56.0,2.0,7.9,256.0,334.82,266.98
2018,2,25,16,45,666.5,50.0,1.7,6.85,203.5,266.71,206.19
2018,2,25,17,0,599.0,44.0,1.4,5.8,151.0,204.97,150.06
2018,2,25,17,15,479.5,36.5,1.4,5.2,104.5,139.27,93.17
2018,2,25,17,30,360.0,29.0,1.4,4.6,58.0,84.99,45.35
2018,2,25,17,45,193.5,16.5,1.4,4.05,30.5,32.52,0.0
2018,2,25,18,0,27.0,4.0,1.4,3.5,3.0,0.0,0.0
2018,2,25,18,15,13.5,2.0,1.4,3.2,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,1.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,5.0,1.7,3.0,5.0,4.91,0.0
2018,2,26,7,0,0.0,10.0,1.9,3.2,10.0,9.64,0.0
2018,2,26,7,15,0.0,24.5,2.0,3.35,24.5,23.65,14.45
2018,2,26,7,30,0.0,39.0,2.1,3.5,39.0,37.8,27.44
2018,2,26,7,45,0.0,47.5,2.2,3.65,47.5,45.97,35.01
2018,2,26,8,0,0.0,56.0,2.3,3.8,56.0,54.19,42.41
2018,2,26,8,15,0.0,49.0,2.4,3.85,49.0,47.33,36.36
2018,2,26,8,30,0.0,42.0,2.5,3.9,42.0,40.56,30.31
2018,2,26,8,45,1.5,67.0,2.55,4.0,67.5,65.51,52.12
2018,2,26,9,0,3.0,92.0,2.6,4.1,93.0,90.99,74.09
2018,2,26,9,15,2.5,100.5,2.65,4.15,101.5,99.18,80.87
2018,2,26,9,30,2.0,109.0,2.7,4.2,110.0,107.35,87.6
2018,2,26,9,45,1.0,115.5,2.75,4.2,116.0,113.15,92.28
2018,2,26,10,0,0.0,122.0,2.8,4.2,122.0,118.89,96.89
2018,2,26,10,15,0.5,135.0,2.85,4.25,135.5,132.21,107.96
2018,2,26,10,30,1.0,148.0,2.9,4.3,149.0,145.6,119.02
2018,2,26,10,45,0.5,122.0,2.95,4.35,122.5,119.13,96.46
2018,2,26,11,0,0.0,96.0,3.0,4.4,96.0,92.97,74.16
2018,2,26,11,15,0.5,106.0,3.1,4.45,106.5,103.26,82.84
2018,2,26,11,30,1.0,116.0,3.2,4.5,117.0,113.59,91.5
2018,2,26,11,45,3.5,148.5,3.3,4.6,151.0,148.15,120.54
2018,2,26,12,0,6.0,181.0,3.4,4.7,185.0,183.07,149.61
2018,2,26,12,15,5.0,161.0,3.45,4.75,164.5,162.02,131.96
2018,2,26,12,30,4.0,141.0,3.5,4.8,144.0,141.1,114.47
2018,2,26,12,45,3.5,129.5,3.6,4.85,132.0,129.18,104.5
2018,2,26,13,0,3.0,118.0,3.7,4.9,120.0,117.29,94.54
2018,2,26,13,15,2.0,114.0,3.8,5.0,115.5,112.44,90.46
2018,2,26,13,30,1.0,110.0,3.9,5.1,111.0,107.63,86.41
2018,2,26,13,45,0.5,97.0,3.95,5.15,97.5,94.36,75.24
2018,2,26,14,0,0.0,84.0,4.0,5.2,84.0,81.29,64.22
2018,2,26,14,15,5.0,114.5,4.05,5.1,117.5,115.08,93.35
2018,2,26,14,30,10.0,145.0,4.1,5.0,151.0,149.18,122.61
2018,2,26,14,45,23.0,148.0,4.15,4.9,160.5,164.86,136.56
2018,2,26,15,0,36.0,151.0,4.2,4.8,170.0,175.77,146.47
2018,2,26,15,15,38.0,141.5,4.2,4.8,160.0,165.8,138.31
2018,2,26,15,30,40.0,132.0,4.2,4.8,150.0,155.6,129.91
2018,2,26,15,45,237.0,119.5,4.0,4.45,208.0,252.26,214.71
2018,2,26,16,0,434.0,107.0,3.8,4.1,266.0,325.31,275.58
2018,2,26,16,15,448.5,95.0,3.45,3.7,238.5,295.93,248.12
2018,2,26,16,30,463.0,83.0,3.1,3.3,211.0,264.21,217.7
2018,2,26,16,45,432.0,69.5,2.75,2.95,170.0,214.33,171.39
2018,2,26,17,0,401.0,56.0,2.4,2.6,129.0,168.3,127.92
2018,2,26,17,15,303.0,44.0,2.2,2.35,89.0,111.68,78.34
2018,2,26,17,30,205.0,32.0,2.0,2.1,49.0,66.79,38.93
2018,2,26,17,45,109.5,18.0,1.85,1.8,26.5,27.1,0.0
2018,2,26,18,0,14.0,4.0,1.7,1.5,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.65,1.4,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.65,0.1,2.0,1.97,0.0
2018,2,27,7,0,0.0,4.0,1.8,0.5,4.0,3.85,0.0
2018,2,27,7,15,0.0,7.5,1.95,0.8,7.5,7.23,0.58
2018,2,27,7,30,0.0,11.0,2.1,1.1,11.0,10.6,3.75
2018,2,27,7,45,6.5,31.0,2.25,1.4,32.5,31.81,22.6
2018,2,27,8,0,13.0,51.0,2.4,1.7,54.0,54.69,43.01
2018,2,27,8,15,52.5,93.5,2.45,2.15,111.0,114.93,95.83
2018,2,27,8,30,92.0,136.0,2.5,2.6,168.0,184.05,155.6
2018,2,27,8,45,197.5,154.0,2.5,3.05,235.5,260.4,220.91
2018,2,27,9,0,303.0,172.0,2.5,3.5,303.0,351.75,297.72
2018,2,27,9,15,446.5,160.5,2.5,3.95,376.0,444.19,374.56
2018,2,27,9,30,590.0,149.0,2.5,4.4,449.0,545.06,456.38
2018,2,27,9,45,712.0,129.5,2.55,4.9,518.5,630.76,524.36
2018,2,27,10,0,834.0,110.0,2.6,5.4,588.0,720.36,593.34
2018,2,27,10,15,902.0,97.0,2.65,5.8,639.5,784.37,638.94
2018,2,27,10,30,970.0,84.0,2.7,6.2,691.0,845.1,681.48
2018,2,27,10,45,979.0,84.5,2.7,6.65,717.5,877.86,702.57
2018,2,27,11,0,988.0,85.0,2.7,7.1,744.0,907.48,721.51
2018,2,27,11,15,994.0,85.5,2.8,7.35,763.0,931.28,737.63
2018,2,27,11,30,1000.0,86.0,2.9,7.6,782.0,951.48,751.32
2018,2,27,11,45,1004.0,86.0,2.95,7.85,792.5,965.68,760.46
2018,2,27,12,0,1008.0,86.0,3.0,8.1,803.0,976.02,767.06
2018,2,27,12,15,1009.0,86.5,3.05,8.25,805.0,980.35,769.9
2018,2,27,12,30,1010.0,87.0,3.1,8.4,807.0,980.7,770.15
2018,2,27,12,45,1007.5,87.5,3.15,8.55,799.5,974.01,765.65
2018,2,27,13,0,1005.0,88.0,3.2,8.7,792.0,963.4,758.58
2018,2,27,13,15,1000.5,87.5,3.2,8.7,775.5,946.12,746.96
2018,2,27,13,30,996.0,87.0,3.2,8.7,759.0,925.13,732.85
2018,2,27,13,45,989.0,86.0,3.15,8.75,734.5,897.98,713.92
2018,2,27,14,0,982.0,85.0,3.1,8.8,710.0,867.5,692.65
2018,2,27,14,15,971.5,83.5,3.05,8.7,677.5,830.67,667.11
2018,2,27,14,30,961.0,82.0,3.0,8.6,645.0,791.09,639.44
2018,2,27,14,45,947.0,80.0,2.95,8.5,606.0,746.03,607.45
2018,2,27,15,0,933.0,78.0,2.9,8.4,567.0,698.96,573.05
2018,2,27,15,15,914.0,75.5,2.9,8.4,522.0,646.57,532.19
2018,2,27,15,30,895.0,73.0,2.9,8.4,477.0,595.52,491.2
2018,2,27,15,45,868.5,68.5,2.65,7.9,426.0,535.0,441.58
2018,2,27,16,0,842.0,64.0,2.4,7.4,375.0,474.84,390.78
2018,2,27,16,15,797.0,59.5,2.1,6.55,320.5,407.6,333.01
2018,2,27,16,30,752.0,55.0,1.8,5.7,266.0,343.4,275.99
2018,2,27,16,45,694.0,49.5,1.5,4.85,214.0,277.48,216.31
2018,2,27,17,0,636.0,44.0,1.2,4.0,162.0,216.86,160.26
2018,2,27,17,15,516.0,37.0,1.2,3.55,113.0,148.79,100.81
2018,2,27,17,30,396.0,30.0,1.2,3.1,64.0,93.23,52.56
2018,2,27,17,45,224.0,18.0,1.2,2.7,34.5,37.27,0.0
2018,2,27,18,0,52.0,6.0,1.2,2.3,5.0,0.0,0.0
2018,2,27,18,15,26.0,3.0,1.2,2.15,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,6,15,11.0,1.5,0.85,0.15,1.0,0.0,0.0
2018,2,28,6,30,22.0,3.0,0.9,0.6,2.0,0.0,0.0
2018,2,28,6,45,182.0,14.0,0.95,1.05,25.0,25.57,0.0
2018,2,28,7,0,342.0,25.0,1.0,1.5,48.0,69.69,29.4
2018,2,28,7,15,466.0,33.0,1.15,2.25,93.5,123.22,79.7
2018,2,28,7,30,590.0,41.0,1.3,3.0,139.0,187.87,135.66
2018,2,28,7,45,658.5,46.0,1.4,3.7,190.5,247.58,190.73
2018,2,28,8,0,727.0,51.0,1.5,4.4,242.0,313.94,251.06
2018,2,28,8,15,768.0,55.0,1.5,5.05,294.0,374.37,305.39
2018,2,28,8,30,809.0,59.0,1.5,5.7,346.0,437.62,360.07
2018,2,28,8,45,810.0,67.0,1.45,6.3,388.0,487.53,401.95
2018,2,28,9,0,811.0,75.0,1.4,6.9,430.0,535.62,440.53
2018,2,28,9,15,718.0,108.0,1.45,7.35,445.5,554.2,454.46
2018,2,28,9,30,625.0,141.0,1.5,7.8,461.0,561.06,458.46
2018,2,28,9,45,542.5,178.5,1.55,8.25,471.5,567.68,461.56
2018,2,28,10,0,460.0,216.0,1.6,8.7,482.0,569.19,460.12
2018,2,28,10,15,436.0,237.0,1.7,9.05,500.0,589.52,474.35
2018,2,28,10,30,412.0,258.0,1.8,9.4,518.0,599.76,480.79
2018,2,28,10,45,462.0,252.0,1.9,9.7,554.0,652.05,520.3
2018,2,28,11,0,512.0,246.0,2.0,10.0,590.0,697.77,554.34
2018,2,28,11,15,556.0,237.5,2.1,10.2,619.5,735.67,582.61
2018,2,28,11,30,600.0,229.0,2.2,10.4,649.0,772.69,610.12
2018,2,28,11,45,568.0,243.0,2.25,10.55,645.0,766.83,604.43
2018,2,28,12,0,536.0,257.0,2.3,10.7,641.0,758.02,597.04
2018,2,28,12,15,528.0,260.5,2.4,10.75,639.0,756.38,596.2
2018,2,28,12,30,520.0,264.0,2.5,10.8,637.0,752.5,593.7
2018,2,28,12,45,658.0,206.5,2.55,10.85,673.5,811.03,640.4
2018,2,28,13,0,796.0,149.0,2.6,10.9,710.0,858.16,674.67
2018,2,28,13,15,849.0,125.0,2.65,10.8,712.0,866.84,681.54
2018,2,28,13,30,902.0,101.0,2.7,10.7,714.0,865.31,681.67
2018,2,28,13,45,865.5,110.0,2.7,10.65,682.0,831.63,658.43
2018,2,28,14,0,829.0,119.0,2.7,10.6,650.0,791.45,630.63
2018,2,28,14,15,776.5,127.0,2.7,10.45,606.0,739.15,593.89
2018,2,28,14,30,724.0,135.0,2.7,10.3,562.0,684.85,554.51
2018,2,28,14,45,702.0,131.0,2.7,10.15,524.0,639.51,520.78
2018,2,28,15,0,680.0,127.0,2.7,10.0,486.0,593.48,485.73
2018,2,28,15,15,574.0,140.5,2.7,10.0,426.5,513.82,422.32
2018,2,28,15,30,468.0,154.0,2.7,10.0,367.0,439.24,361.97
2018,2,28,15,45,400.0,146.5,2.55,9.4,315.0,373.07,308.41
2018,2,28,16,0,332.0,139.0,2.4,8.8,263.0,307.75,254.56
2018,2,28,16,15,290.0,123.0,2.15,8.2,220.0,255.74,210.71
2018,2,28,16,30,248.0,107.0,1.9,7.6,177.0,207.61,169.36
2018,2,28,16,45,185.5,89.5,1.65,7.05,136.0,155.52,124.59
2018,2,28,17,0,123.0,72.0,1.4,6.5,95.0,107.75,83.67
2018,2,28,17,15,83.0,52.0,1.3,6.15,65.5,71.76,52.54
2018,2,28,17,30,43.0,32.0,1.2,5.8,36.0,40.29,25.14
2018,2,28,17,45,35.5,18.0,1.1,5.5,20.0,20.85,0.0
2018,2,28,18,0,28.0,4.0,1.0,5.2,4.0,0.0,0.0
2018,2,28,18,15,14.0,2.0,1.0,5.15,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.35,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.1,6.5,4.0,3.85,0.0
2018,3,1,7,15,0.0,7.5,4.3,6.65,7.5,7.23,0.49
2018,3,1,7,30,0.0,11.0,4.5,6.8,11.0,10.6,3.57
2018,3,1,7,45,0.0,14.0,4.7,7.0,14.0,13.5,6.19
2018,3,1,8,0,0.0,17.0,4.9,7.2,17.0,16.39,8.76
2018,3,1,8,15,0.0,28.5,5.15,7.35,28.5,27.5,18.48
2018,3,1,8,30,0.0,40.0,5.4,7.5,40.0,38.62,28.12
2018,3,1,8,45,0.0,55.5,5.65,7.65,55.5,53.63,41.01
2018,3,1,9,0,0.0,71.0,5.9,7.8,71.0,68.64,53.78
2018,3,1,9,15,5.0,101.5,6.0,7.9,104.0,101.63,81.92
2018,3,1,9,30,10.0,132.0,6.1,8.0,137.0,135.51,110.51
2018,3,1,9,45,11.5,132.5,6.25,8.05,139.0,137.27,111.73
2018,3,1,10,0,13.0,133.0,6.4,8.1,141.0,139.14,113.11
2018,3,1,10,15,57.5,205.5,6.45,8.15,242.0,252.12,208.45
2018,3,1,10,30,102.0,278.0,6.5,8.2,343.0,366.14,302.49
2018,3,1,10,45,99.5,292.5,6.6,8.25,358.0,382.22,314.81
2018,3,1,11,0,97.0,307.0,6.7,8.3,373.0,397.91,326.97
2018,3,1,11,15,146.5,320.5,6.7,8.3,422.5,464.54,381.76
2018,3,1,11,30,196.0,334.0,6.7,8.3,472.0,524.03,430.28
2018,3,1,11,45,187.5,330.5,6.7,8.3,464.0,514.91,422.52
2018,3,1,12,0,179.0,327.0,6.7,8.3,456.0,504.91,414.27
2018,3,1,12,15,106.0,293.5,6.65,8.35,370.0,404.62,331.76
2018,3,1,12,30,33.0,260.0,6.6,8.4,284.0,295.47,240.9
2018,3,1,12,45,18.5,209.0,6.55,8.4,222.5,222.32,180.82
2018,3,1,13,0,4.0,158.0,6.5,8.4,161.0,158.06,127.29
2018,3,1,13,15,34.5,203.5,6.4,8.45,227.0,235.92,193.02
2018,3,1,13,30,65.0,249.0,6.3,8.5,293.0,309.13,253.95
2018,3,1,13,45,59.0,224.0,6.2,8.5,263.0,276.34,227.14
2018,3,1,14,0,53.0,199.0,6.1,8.5,233.0,243.79,200.54
2018,3,1,14,15,34.5,163.5,6.0,8.5,185.5,191.06,156.59
2018,3,1,14,30,16.0,128.0,5.9,8.5,138.0,139.73,113.38
2018,3,1,14,45,8.5,113.0,5.85,8.5,118.5,115.79,93.24
2018,3,1,15,0,1.0,98.0,5.8,8.5,99.0,95.69,76.22
2018,3,1,15,15,4.5,89.5,5.8,8.5,92.0,89.44,71.23
2018,3,1,15,30,8.0,81.0,5.8,8.5,85.0,82.92,65.94
2018,3,1,15,45,20.0,91.0,5.55,8.35,99.0,100.94,81.76
2018,3,1,16,0,32.0,101.0,5.3,8.2,113.0,116.25,95.12
2018,3,1,16,15,28.0,87.0,5.15,8.1,96.5,98.71,80.05
2018,3,1,16,30,24.0,73.0,5.0,8.0,80.0,81.58,65.19
2018,3,1,16,45,13.5,53.0,4.85,7.9,57.0,56.63,43.49
2018,3,1,17,0,3.0,33.0,4.7,7.8,34.0,32.65,22.65
2018,3,1,17,15,1.5,23.5,4.6,7.75,24.0,22.99,14.0
2018,3,1,17,30,0.0,14.0,4.5,7.7,14.0,13.5,5.31
2018,3,1,17,45,0.0,7.5,4.35,7.7,7.5,7.23,0.0
2018,3,1,18,0,0.0,1.0,4.2,7.7,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,4.1,7.6,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.0,1.45,4.15,3.0,2.95,0.0
2018,3,2,7,0,0.0,6.0,1.6,4.4,6.0,5.78,0.0
2018,3,2,7,15,0.0,11.0,1.8,4.55,11.0,10.6,3.48
2018,3,2,7,30,0.0,16.0,2.0,4.7,16.0,15.43,7.91
2018,3,2,7,45,0.0,25.0,2.2,4.85,25.0,24.12,15.7
2018,3,2,8,0,0.0,34.0,2.4,5.0,34.0,32.82,23.43
2018,3,2,8,15,0.0,57.0,2.55,5.15,57.0,55.08,42.96
2018,3,2,8,30,0.0,80.0,2.7,5.3,80.0,77.62,62.47
2018,3,2,8,45,0.0,92.5,2.9,5.5,92.5,89.93,72.85
2018,3,2,9,0,0.0,105.0,3.1,5.7,105.0,102.26,83.15
2018,3,2,9,15,7.0,138.5,3.25,5.9,142.0,140.08,115.17
2018,3,2,9,30,14.0,172.0,3.4,6.1,179.0,178.77,147.49
2018,3,2,9,45,21.0,193.5,3.6,6.25,205.0,205.86,169.8
2018,3,2,10,0,28.0,215.0,3.8,6.4,231.0,239.41,197.3
2018,3,2,10,15,52.0,251.5,3.9,6.55,284.0,297.26,244.88
2018,3,2,10,30,76.0,288.0,4.0,6.7,337.0,356.79,293.1
2018,3,2,10,45,176.0,294.5,4.15,6.85,413.0,454.17,373.61
2018,3,2,11,0,276.0,301.0,4.3,7.0,489.0,556.5,456.29
2018,3,2,11,15,325.0,298.5,4.35,7.05,525.5,600.68,491.36
2018,3,2,11,30,374.0,296.0,4.4,7.1,562.0,645.17,526.68
2018,3,2,11,45,212.0,284.0,4.5,7.2,435.0,494.8,405.26
2018,3,2,12,0,50.0,272.0,4.6,7.3,308.0,323.17,263.45
2018,3,2,12,15,41.5,272.5,4.65,7.3,302.5,316.33,258.0
2018,3,2,12,30,33.0,273.0,4.7,7.3,297.0,309.33,252.04
2018,3,2,12,45,31.5,268.5,4.7,7.3,291.0,303.04,246.99
2018,3,2,13,0,30.0,264.0,4.7,7.3,285.0,296.67,241.91
2018,3,2,13,15,83.0,295.5,4.75,7.3,353.0,375.57,307.71
2018,3,2,13,30,136.0,327.0,4.8,7.3,421.0,461.42,377.73
2018,3,2,13,45,142.0,313.5,4.8,7.25,408.5,448.69,368.06
2018,3,2,14,0,148.0,300.0,4.8,7.2,396.0,435.22,358.11
2018,3,2,14,15,121.5,279.0,4.75,7.1,355.5,387.94,320.02
2018,3,2,14,30,95.0,258.0,4.7,7.0,315.0,334.98,277.08
2018,3,2,14,45,119.5,243.5,4.65,6.85,310.5,340.04,282.57
2018,3,2,15,0,144.0,229.0,4.6,6.7,306.0,336.09,280.47
2018,3,2,15,15,96.0,192.5,4.6,6.7,242.0,255.67,213.5
2018,3,2,15,30,48.0,156.0,4.6,6.7,178.0,185.44,154.18
2018,3,2,15,45,27.5,136.0,4.35,6.3,148.5,151.68,125.74
2018,3,2,16,0,7.0,116.0,4.1,5.9,119.0,117.24,96.46
2018,3,2,16,15,116.5,110.5,3.75,5.65,145.0,164.81,137.52
2018,3,2,16,30,226.0,105.0,3.4,5.4,171.0,197.77,163.64
2018,3,2,16,45,184.5,88.5,3.1,5.1,135.5,154.44,125.16
2018,3,2,17,0,143.0,72.0,2.8,4.8,100.0,115.55,90.67
2018,3,2,17,15,100.0,53.0,2.7,4.65,69.5,76.31,56.32
2018,3,2,17,30,57.0,34.0,2.6,4.5,39.0,44.4,28.63
2018,3,2,17,45,29.0,18.5,2.5,4.35,21.0,21.06,0.0
2018,3,2,18,0,1.0,3.0,2.4,4.2,3.0,2.99,0.0
2018,3,2,18,15,0.5,1.5,2.45,4.15,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,3,6,15,8.0,1.5,1.1,1.6,1.5,0.0,0.0
2018,3,3,6,30,16.0,3.0,1.2,2.0,3.0,0.0,0.0
2018,3,3,6,45,146.0,18.0,1.25,2.35,29.0,28.42,0.0
2018,3,3,7,0,276.0,33.0,1.3,2.7,55.0,73.33,40.6
2018,3,3,7,15,401.5,42.5,1.4,2.9,101.0,125.04,85.05
2018,3,3,7,30,527.0,52.0,1.5,3.1,147.0,190.26,141.31
2018,3,3,7,45,603.0,57.5,1.55,3.35,199.5,250.08,195.99
2018,3,3,8,0,679.0,63.0,1.6,3.6,252.0,317.48,256.84
2018,3,3,8,15,718.0,68.5,1.6,3.8,302.5,375.9,309.57
2018,3,3,8,30,757.0,74.0,1.6,4.0,353.0,437.86,363.5
2018,3,3,8,45,475.5,100.5,1.55,4.25,284.0,360.8,302.69
2018,3,3,9,0,194.0,127.0,1.5,4.5,215.0,245.45,206.41
2018,3,3,9,15,198.0,174.0,1.55,4.75,271.5,307.4,257.69
2018,3,3,9,30,202.0,221.0,1.6,5.0,328.0,363.22,301.96
2018,3,3,9,45,324.5,217.5,1.6,5.25,403.5,457.96,378.89
2018,3,3,10,0,447.0,214.0,1.6,5.5,479.0,562.03,460.56
2018,3,3,10,15,290.5,209.0,1.7,5.7,384.5,445.95,367.07
2018,3,3,10,30,134.0,204.0,1.8,5.9,290.0,319.17,263.1
2018,3,3,10,45,153.5,217.5,1.9,6.15,320.0,352.99,291.0
2018,3,3,11,0,173.0,231.0,2.0,6.4,350.0,387.22,318.15
2018,3,3,11,15,476.0,197.0,2.1,6.45,535.0,628.8,513.14
2018,3,3,11,30,779.0,163.0,2.2,6.5,720.0,865.66,689.0
2018,3,3,11,45,651.5,180.5,2.3,6.6,650.0,781.44,625.69
2018,3,3,12,0,524.0,198.0,2.4,6.7,580.0,692.12,558.86
2018,3,3,12,15,280.0,192.0,2.5,6.7,396.0,466.87,382.85
2018,3,3,12,30,36.0,186.0,2.6,6.7,212.0,219.9,178.78
2018,3,3,12,45,57.5,222.5,2.7,6.7,264.0,276.9,226.61
2018,3,3,13,0,79.0,259.0,2.8,6.7,316.0,333.85,272.95
2018,3,3,13,15,128.0,293.5,2.85,6.6,383.5,420.46,343.15
2018,3,3,13,30,177.0,328.0,2.9,6.5,451.0,497.02,404.17
2018,3,3,13,45,133.0,290.0,2.95,6.4,380.5,415.8,339.77
2018,3,3,14,0,89.0,252.0,3.0,6.3,310.0,328.79,270.17
2018,3,3,14,15,72.5,221.5,3.0,6.15,267.5,281.25,232.06
2018,3,3,14,30,56.0,191.0,3.0,6.0,225.0,234.7,194.06
2018,3,3,14,45,98.0,192.5,3.0,5.8,247.5,270.08,225.02
2018,3,3,15,0,140.0,194.0,3.0,5.6,270.0,295.81,247.52
2018,3,3,15,15,344.0,164.5,3.0,5.6,330.5,397.4,334.55
2018,3,3,15,30,548.0,135.0,3.0,5.6,391.0,467.89,393.15
2018,3,3,15,45,470.5,133.0,2.95,5.15,336.5,398.38,335.05
2018,3,3,16,0,393.0,131.0,2.9,4.7,282.0,335.02,281.7
2018,3,3,16,15,276.0,110.0,2.6,4.35,209.0,236.95,198.41
2018,3,3,16,30,159.0,89.0,2.3,4.0,136.0,155.48,128.58
2018,3,3,16,45,80.5,64.0,2.05,3.65,87.5,91.96,73.8
2018,3,3,17,0,2.0,39.0,1.8,3.3,39.0,38.2,28.08
2018,3,3,17,15,1.0,27.5,1.65,3.0,27.5,26.75,17.73
2018,3,3,17,30,0.0,16.0,1.5,2.7,16.0,15.43,7.33
2018,3,3,17,45,5.0,9.5,1.4,2.4,9.5,9.7,0.0
2018,3,3,18,0,10.0,3.0,1.3,2.1,3.0,3.33,0.0
2018,3,3,18,15,5.0,1.5,1.25,1.95,1.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,4,6,15,26.5,3.5,0.7,0.7,3.0,0.0,0.0
2018,3,4,6,30,53.0,7.0,0.7,1.0,6.0,0.0,0.0
2018,3,4,6,45,223.5,18.5,0.75,1.3,35.0,35.28,0.0
2018,3,4,7,0,394.0,30.0,0.8,1.6,64.0,87.92,48.67
2018,3,4,7,15,515.0,37.0,0.85,2.0,113.0,142.7,95.92
2018,3,4,7,30,636.0,44.0,0.9,2.4,162.0,210.38,155.07
2018,3,4,7,45,655.0,51.0,1.0,2.75,205.5,260.58,203.66
