Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,674.0,58.0,1.1,3.1,249.0,311.97,252.23
2018,3,4,8,15,707.5,66.0,1.2,3.55,300.0,371.38,305.53
2018,3,4,8,30,741.0,74.0,1.3,4.0,351.0,432.98,358.81
2018,3,4,8,45,828.0,67.0,1.4,4.5,415.0,507.92,421.15
2018,3,4,9,0,915.0,60.0,1.5,5.0,479.0,586.72,484.77
2018,3,4,9,15,931.5,62.5,1.5,5.45,524.5,640.56,526.33
2018,3,4,9,30,948.0,65.0,1.5,5.9,570.0,693.24,565.81
2018,3,4,9,45,959.0,68.0,1.55,6.3,610.0,741.2,599.0
2018,3,4,10,0,970.0,71.0,1.6,6.7,650.0,786.99,630.14
2018,3,4,10,15,980.0,72.0,1.6,7.05,683.5,827.35,656.56
2018,3,4,10,30,990.0,73.0,1.6,7.4,717.0,864.97,680.76
2018,3,4,10,45,997.0,73.5,1.6,7.75,742.5,896.63,700.58
2018,3,4,11,0,1004.0,74.0,1.6,8.1,768.0,924.97,718.04
2018,3,4,11,15,1007.5,75.0,1.65,8.3,785.5,947.4,732.51
2018,3,4,11,30,1011.0,76.0,1.7,8.5,803.0,966.08,744.57
2018,3,4,11,45,1013.0,76.5,1.75,8.7,812.5,979.03,752.88
2018,3,4,12,0,1015.0,77.0,1.8,8.9,822.0,988.04,758.71
2018,3,4,12,15,1013.0,78.0,1.85,9.0,822.0,990.05,760.26
2018,3,4,12,30,1011.0,79.0,1.9,9.1,822.0,988.02,759.32
2018,3,4,12,45,1006.5,80.0,1.95,9.25,813.5,979.79,754.21
2018,3,4,13,0,1002.0,81.0,2.0,9.4,805.0,967.66,746.61
2018,3,4,13,15,998.5,80.5,2.05,9.4,789.0,950.89,736.38
2018,3,4,13,30,995.0,80.0,2.1,9.4,773.0,930.39,723.65
2018,3,4,13,45,989.0,79.0,2.15,9.4,749.0,903.65,706.6
2018,3,4,14,0,983.0,78.0,2.2,9.4,725.0,873.53,687.14
2018,3,4,14,15,974.5,76.5,2.2,9.3,693.0,837.72,663.3
2018,3,4,14,30,966.0,75.0,2.2,9.2,661.0,799.03,637.25
2018,3,4,14,45,953.0,73.5,2.25,9.1,622.0,754.53,607.05
2018,3,4,15,0,940.0,72.0,2.3,9.0,583.0,707.95,574.84
2018,3,4,15,15,912.5,72.0,2.3,9.0,535.5,652.15,532.48
2018,3,4,15,30,885.0,72.0,2.3,9.0,488.0,596.09,488.35
2018,3,4,15,45,868.0,67.5,2.25,8.55,440.5,542.79,445.66
2018,3,4,16,0,851.0,63.0,2.2,8.1,393.0,486.68,399.18
2018,3,4,16,15,813.0,59.5,1.95,7.35,340.0,422.35,344.25
2018,3,4,16,30,775.0,56.0,1.7,6.6,287.0,360.31,289.44
2018,3,4,16,45,658.0,55.5,1.45,5.8,226.0,278.34,218.24
2018,3,4,17,0,541.0,55.0,1.2,5.0,165.0,208.96,157.42
2018,3,4,17,15,374.5,45.5,1.2,4.45,111.0,131.65,92.87
2018,3,4,17,30,208.0,36.0,1.2,3.9,57.0,73.02,46.45
2018,3,4,17,45,119.0,21.5,1.25,3.35,32.0,33.71,3.07
2018,3,4,18,0,30.0,7.0,1.3,2.8,7.0,8.07,0.0
2018,3,4,18,15,15.0,3.5,1.25,2.85,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,6,15,33.0,4.0,1.4,-1.4,3.5,0.0,0.0
2018,3,5,6,30,66.0,8.0,1.5,-0.5,7.0,0.0,0.0
2018,3,5,6,45,252.0,19.0,1.6,0.4,38.5,38.74,0.0
2018,3,5,7,0,438.0,30.0,1.7,1.3,70.0,95.43,53.96
2018,3,5,7,15,550.0,37.5,1.8,2.05,120.5,151.06,102.22
2018,3,5,7,30,662.0,45.0,1.9,2.8,171.0,220.18,163.47
2018,3,5,7,45,723.0,49.0,2.0,3.55,225.0,281.88,220.97
2018,3,5,8,0,784.0,53.0,2.1,4.3,279.0,349.28,282.42
2018,3,5,8,15,823.5,57.0,2.05,5.1,333.5,412.92,339.02
2018,3,5,8,30,863.0,61.0,2.0,5.9,388.0,479.11,395.43
2018,3,5,8,45,889.0,63.5,1.95,6.7,438.5,536.83,442.95
2018,3,5,9,0,915.0,66.0,1.9,7.5,489.0,596.55,489.99
2018,3,5,9,15,935.0,67.5,1.8,8.1,535.5,651.49,531.53
2018,3,5,9,30,955.0,69.0,1.7,8.7,582.0,705.55,570.66
2018,3,5,9,45,970.0,69.5,1.55,9.35,622.5,753.81,601.29
2018,3,5,10,0,985.0,70.0,1.4,10.0,663.0,800.14,629.52
2018,3,5,10,15,994.0,71.5,1.35,10.4,696.5,840.79,654.71
2018,3,5,10,30,1003.0,73.0,1.3,10.8,730.0,878.59,677.54
2018,3,5,10,45,1008.5,73.5,1.25,11.2,755.0,909.34,695.23
2018,3,5,11,0,1014.0,74.0,1.2,11.6,780.0,936.66,710.48
2018,3,5,11,15,1017.5,75.0,1.15,11.85,797.5,959.23,722.87
2018,3,5,11,30,1021.0,76.0,1.1,12.1,815.0,978.02,732.77
2018,3,5,11,45,1021.5,76.0,1.1,12.35,823.0,989.15,738.68
2018,3,5,12,0,1022.0,76.0,1.1,12.6,831.0,996.27,742.22
2018,3,5,12,15,1022.5,75.5,1.05,12.7,831.5,998.78,742.39
2018,3,5,12,30,1023.0,75.0,1.0,12.8,832.0,997.23,740.13
2018,3,5,12,45,1021.5,74.5,0.95,12.95,824.0,989.84,734.17
2018,3,5,13,0,1020.0,74.0,0.9,13.1,816.0,978.44,725.84
2018,3,5,13,15,1016.0,74.0,0.9,13.15,799.5,961.49,715.4
2018,3,5,13,30,1012.0,74.0,0.9,13.2,783.0,940.74,702.65
2018,3,5,13,45,1004.5,73.5,0.95,13.2,758.0,912.88,686.34
2018,3,5,14,0,997.0,73.0,1.0,13.2,733.0,881.65,667.74
2018,3,5,14,15,986.5,72.0,1.0,13.1,700.0,844.37,644.31
2018,3,5,14,30,976.0,71.0,1.0,13.0,667.0,804.3,618.81
2018,3,5,14,45,939.0,74.0,1.0,12.9,619.0,747.42,581.22
2018,3,5,15,0,902.0,77.0,1.0,12.8,571.0,690.22,542.85
2018,3,5,15,15,874.0,74.5,1.0,12.8,522.0,632.77,501.22
2018,3,5,15,30,846.0,72.0,1.0,12.8,473.0,577.51,459.66
2018,3,5,15,45,852.0,65.5,0.95,12.3,434.0,531.76,424.51
2018,3,5,16,0,858.0,59.0,0.9,11.8,395.0,485.63,387.34
2018,3,5,16,15,793.5,59.5,0.85,11.05,337.5,415.36,330.31
2018,3,5,16,30,729.0,60.0,0.8,10.3,280.0,348.35,274.18
2018,3,5,16,45,629.0,57.5,0.8,9.55,222.0,272.71,210.32
2018,3,5,17,0,529.0,55.0,0.8,8.8,164.0,206.56,153.42
2018,3,5,17,15,396.0,45.0,0.9,8.25,113.5,136.27,94.7
2018,3,5,17,30,263.0,35.0,1.0,7.7,63.0,80.62,49.92
2018,3,5,17,45,179.5,22.5,1.05,7.1,37.0,40.85,7.84
2018,3,5,18,0,96.0,10.0,1.1,6.5,11.0,13.72,0.0
2018,3,5,18,15,48.0,5.0,1.15,6.2,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.0,1.2,3.2,3.0,0.0,0.0
2018,3,6,6,30,55.0,6.0,1.2,3.9,6.0,5.9,0.0
2018,3,6,6,45,194.0,19.5,1.2,4.6,35.5,36.06,0.0
2018,3,6,7,0,333.0,33.0,1.2,5.3,65.0,84.97,49.89
2018,3,6,7,15,480.0,39.5,1.35,6.0,117.0,141.67,96.05
2018,3,6,7,30,627.0,46.0,1.5,6.7,169.0,214.46,157.86
2018,3,6,7,45,697.0,50.5,1.65,7.4,224.0,277.76,215.28
2018,3,6,8,0,767.0,55.0,1.8,8.1,279.0,347.83,277.61
2018,3,6,8,15,807.5,58.0,1.95,8.9,332.5,410.07,332.38
2018,3,6,8,30,848.0,61.0,2.1,9.7,386.0,474.97,387.43
2018,3,6,8,45,816.5,75.5,2.3,10.55,421.5,516.83,422.44
2018,3,6,9,0,785.0,90.0,2.5,11.4,457.0,553.59,451.91
2018,3,6,9,15,668.5,131.5,2.65,11.95,464.5,563.25,458.25
2018,3,6,9,30,552.0,173.0,2.8,12.5,472.0,556.59,451.16
2018,3,6,9,45,756.0,123.5,3.0,13.1,564.0,671.65,541.86
2018,3,6,10,0,960.0,74.0,3.2,13.7,656.0,789.59,627.92
2018,3,6,10,15,974.5,74.0,3.25,14.05,691.0,831.98,655.9
2018,3,6,10,30,989.0,74.0,3.3,14.4,726.0,871.92,682.43
2018,3,6,10,45,995.5,74.5,3.35,14.7,751.5,903.11,702.72
2018,3,6,11,0,1002.0,75.0,3.4,15.0,777.0,930.96,720.67
2018,3,6,11,15,1006.0,75.5,3.35,15.2,794.5,953.16,734.26
2018,3,6,11,30,1010.0,76.0,3.3,15.4,812.0,971.62,745.34
2018,3,6,11,45,983.5,88.5,3.3,15.65,812.0,972.55,744.69
2018,3,6,12,0,957.0,101.0,3.3,15.9,812.0,969.04,741.3
2018,3,6,12,15,878.5,134.5,3.2,16.0,787.5,943.2,722.41
2018,3,6,12,30,800.0,168.0,3.1,16.1,763.0,911.51,699.75
2018,3,6,12,45,744.5,189.0,3.05,16.2,738.5,880.41,677.95
2018,3,6,13,0,689.0,210.0,3.0,16.3,714.0,846.57,654.22
2018,3,6,13,15,775.5,170.0,2.85,16.3,726.0,869.21,669.88
2018,3,6,13,30,862.0,130.0,2.7,16.3,738.0,882.47,678.47
2018,3,6,13,45,874.0,119.0,2.55,16.3,718.0,862.11,663.81
2018,3,6,14,0,886.0,108.0,2.4,16.3,698.0,837.87,646.82
2018,3,6,14,15,857.5,108.5,2.2,16.15,658.0,790.99,613.89
2018,3,6,14,30,829.0,109.0,2.0,16.0,618.0,742.77,579.98
2018,3,6,14,45,840.0,96.5,1.85,15.8,585.5,707.5,555.65
2018,3,6,15,0,851.0,84.0,1.7,15.6,553.0,668.67,528.2
2018,3,6,15,15,849.0,76.5,1.7,15.6,513.5,621.1,493.19
2018,3,6,15,30,847.0,69.0,1.7,15.6,474.0,574.22,457.6
2018,3,6,15,45,845.0,63.5,1.3,14.9,432.5,527.46,419.76
2018,3,6,16,0,843.0,58.0,0.9,14.2,391.0,478.83,379.02
2018,3,6,16,15,782.5,57.5,0.8,13.4,334.0,409.81,323.25
2018,3,6,16,30,722.0,57.0,0.7,12.6,277.0,343.75,268.22
2018,3,6,16,45,618.5,55.0,0.6,11.75,219.0,267.58,204.45
2018,3,6,17,0,515.0,53.0,0.5,10.9,161.0,201.47,148.27
2018,3,6,17,15,426.5,44.0,0.55,10.35,116.5,142.37,97.84
2018,3,6,17,30,338.0,35.0,0.6,9.8,72.0,93.21,56.79
2018,3,6,17,45,200.5,22.0,0.65,9.2,41.0,43.13,11.14
2018,3,6,18,0,63.0,9.0,0.7,8.6,10.0,11.46,0.0
2018,3,6,18,15,31.5,4.5,0.7,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,7,6,15,2.0,1.5,1.15,5.5,1.5,0.0,0.0
2018,3,7,6,30,4.0,3.0,1.1,5.7,3.0,3.07,0.0
2018,3,7,6,45,2.0,11.0,1.05,5.9,11.0,10.78,0.0
2018,3,7,7,0,0.0,19.0,1.0,6.1,19.0,18.33,9.62
2018,3,7,7,15,0.0,29.0,1.1,6.7,29.0,28.0,18.58
2018,3,7,7,30,0.0,39.0,1.2,7.3,39.0,37.66,27.28
2018,3,7,7,45,1.0,54.5,1.3,7.85,55.0,53.02,40.72
2018,3,7,8,0,2.0,70.0,1.4,8.4,71.0,68.68,54.18
2018,3,7,8,15,7.5,88.5,1.6,9.05,91.5,89.41,71.72
2018,3,7,8,30,13.0,107.0,1.8,9.7,112.0,110.77,89.53
2018,3,7,8,45,11.5,118.5,1.95,10.3,123.5,121.94,98.45
2018,3,7,9,0,10.0,130.0,2.1,10.9,135.0,132.97,107.13
2018,3,7,9,15,7.0,133.0,2.25,11.6,136.5,134.36,107.63
2018,3,7,9,30,4.0,136.0,2.4,12.3,138.0,135.52,107.94
2018,3,7,9,45,101.5,203.0,2.55,13.0,265.0,283.21,229.6
2018,3,7,10,0,199.0,270.0,2.7,13.7,392.0,430.77,345.83
2018,3,7,10,15,314.5,268.5,2.8,14.1,472.5,531.96,424.42
2018,3,7,10,30,430.0,267.0,2.9,14.5,553.0,639.41,505.83
2018,3,7,10,45,609.5,209.5,2.95,14.95,631.0,740.85,583.12
2018,3,7,11,0,789.0,152.0,3.0,15.4,709.0,845.68,658.09
2018,3,7,11,15,891.5,113.5,3.05,15.6,756.5,899.11,693.95
2018,3,7,11,30,994.0,75.0,3.1,15.8,804.0,959.61,734.7
2018,3,7,11,45,996.5,75.5,3.1,16.05,813.5,972.69,742.01
2018,3,7,12,0,999.0,76.0,3.1,16.3,823.0,981.88,747.21
2018,3,7,12,15,1000.5,75.5,3.1,16.35,824.0,985.11,749.09
2018,3,7,12,30,1002.0,75.0,3.1,16.4,825.0,984.36,748.47
2018,3,7,12,45,1002.0,74.0,3.15,16.5,817.5,977.72,744.29
2018,3,7,13,0,1002.0,73.0,3.2,16.6,810.0,967.12,737.59
2018,3,7,13,15,999.0,72.0,3.1,16.55,794.0,950.0,725.83
2018,3,7,13,30,996.0,71.0,3.0,16.5,778.0,929.11,711.66
2018,3,7,13,45,990.0,70.5,2.95,16.45,753.5,902.65,694.1
2018,3,7,14,0,984.0,70.0,2.9,16.4,729.0,872.8,674.25
2018,3,7,14,15,975.0,69.0,2.85,16.25,697.0,836.85,650.33
2018,3,7,14,30,966.0,68.0,2.8,16.1,665.0,798.06,624.29
2018,3,7,14,45,953.0,66.5,2.75,15.9,626.0,753.26,593.82
2018,3,7,15,0,940.0,65.0,2.7,15.7,587.0,706.38,561.5
2018,3,7,15,15,923.0,63.5,2.7,15.7,542.5,655.17,524.07
2018,3,7,15,30,906.0,62.0,2.7,15.7,498.0,602.78,483.61
2018,3,7,15,45,876.0,60.5,2.4,14.9,447.5,542.52,436.15
2018,3,7,16,0,846.0,59.0,2.1,14.1,397.0,482.98,387.8
2018,3,7,16,15,815.5,55.5,1.9,13.15,345.5,423.51,338.36
2018,3,7,16,30,785.0,52.0,1.7,12.2,294.0,363.92,287.01
2018,3,7,16,45,730.0,48.0,1.5,11.2,240.5,297.58,228.94
2018,3,7,17,0,675.0,44.0,1.3,10.2,187.0,236.23,173.76
2018,3,7,17,15,580.5,37.5,1.35,9.5,136.5,169.11,115.15
2018,3,7,17,30,486.0,31.0,1.4,8.8,86.0,112.42,66.85
2018,3,7,17,45,304.0,21.0,1.4,8.15,49.5,52.89,16.12
2018,3,7,18,0,122.0,11.0,1.4,7.5,13.0,16.02,0.0
2018,3,7,18,15,61.0,5.5,1.4,7.35,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,6,15,15.5,4.0,0.55,7.8,4.0,0.0,0.0
2018,3,8,6,30,31.0,8.0,0.5,8.2,8.0,8.89,0.0
2018,3,8,6,45,78.0,23.0,0.4,8.6,29.5,30.1,4.12
2018,3,8,7,0,125.0,38.0,0.3,9.0,51.0,59.4,38.19
2018,3,8,7,15,170.0,56.5,0.35,9.45,85.0,95.44,68.87
2018,3,8,7,30,215.0,75.0,0.4,9.9,119.0,136.72,104.35
2018,3,8,7,45,264.0,92.0,0.4,10.3,161.5,182.71,143.73
2018,3,8,8,0,313.0,109.0,0.4,10.7,204.0,233.94,186.95
2018,3,8,8,15,300.5,132.5,0.55,11.2,236.5,270.52,218.22
2018,3,8,8,30,288.0,156.0,0.7,11.7,269.0,305.3,246.96
2018,3,8,8,45,318.0,172.5,0.9,12.2,312.0,353.44,285.74
2018,3,8,9,0,348.0,189.0,1.1,12.7,355.0,403.81,325.43
2018,3,8,9,15,559.0,151.0,1.25,13.15,446.5,517.12,415.05
2018,3,8,9,30,770.0,113.0,1.4,13.6,538.0,644.45,512.24
2018,3,8,9,45,829.0,102.5,1.55,14.05,588.5,703.73,555.07
2018,3,8,10,0,888.0,92.0,1.7,14.5,639.0,762.53,595.66
2018,3,8,10,15,895.5,95.0,1.8,14.8,670.5,800.52,620.93
2018,3,8,10,30,903.0,98.0,1.9,15.1,702.0,835.88,644.42
2018,3,8,10,45,936.0,89.0,2.0,15.4,735.0,876.41,671.37
2018,3,8,11,0,969.0,80.0,2.1,15.7,768.0,914.95,696.75
2018,3,8,11,15,974.5,80.0,2.2,15.9,785.5,937.22,711.27
2018,3,8,11,30,980.0,80.0,2.3,16.1,803.0,955.92,723.63
2018,3,8,11,45,983.5,79.5,2.35,16.3,812.5,968.58,731.53
2018,3,8,12,0,987.0,79.0,2.4,16.5,822.0,977.42,737.06
2018,3,8,12,15,932.0,100.0,2.5,16.55,802.0,953.39,721.52
2018,3,8,12,30,877.0,121.0,2.6,16.6,782.0,925.23,703.45
2018,3,8,12,45,726.5,172.5,2.65,16.6,716.0,850.52,652.75
2018,3,8,13,0,576.0,224.0,2.7,16.6,650.0,764.83,591.81
2018,3,8,13,15,663.0,189.5,2.7,16.55,670.0,796.11,617.13
2018,3,8,13,30,750.0,155.0,2.7,16.5,690.0,821.21,635.35
2018,3,8,13,45,604.5,202.0,2.65,16.4,624.0,733.78,571.89
2018,3,8,14,0,459.0,249.0,2.6,16.3,558.0,647.58,506.66
2018,3,8,14,15,508.0,214.0,2.55,16.15,542.0,634.73,500.0
2018,3,8,14,30,557.0,179.0,2.5,16.0,526.0,616.91,488.94
2018,3,8,14,45,695.0,135.5,2.45,15.8,542.0,651.81,517.88
2018,3,8,15,0,833.0,92.0,2.4,15.6,558.0,668.88,532.66
2018,3,8,15,15,863.0,79.0,2.4,15.6,528.5,638.77,510.03
2018,3,8,15,30,893.0,66.0,2.4,15.6,499.0,601.35,481.45
2018,3,8,15,45,869.5,63.5,2.2,15.0,450.5,543.98,436.32
2018,3,8,16,0,846.0,61.0,2.0,14.4,402.0,486.72,389.96
2018,3,8,16,15,765.0,64.5,1.75,13.55,342.0,412.39,329.01
2018,3,8,16,30,684.0,68.0,1.5,12.7,282.0,343.7,271.23
2018,3,8,16,45,511.0,69.5,1.25,11.9,213.0,249.03,193.12
2018,3,8,17,0,338.0,71.0,1.0,11.1,144.0,171.55,129.69
2018,3,8,17,15,336.0,53.0,1.05,10.4,109.0,132.09,93.42
2018,3,8,17,30,334.0,35.0,1.1,9.7,74.0,93.45,57.77
2018,3,8,17,45,214.0,22.5,1.1,9.0,43.0,45.9,16.47
2018,3,8,18,0,94.0,10.0,1.1,8.3,12.0,13.95,0.0
2018,3,8,18,15,47.0,5.0,1.1,8.1,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,9,6,15,24.0,4.0,0.85,6.25,4.5,0.0,0.0
2018,3,9,6,30,48.0,8.0,1.0,6.6,9.0,9.59,0.0
2018,3,9,6,45,247.5,20.0,1.1,7.0,45.0,44.13,10.92
2018,3,9,7,0,447.0,32.0,1.2,7.4,81.0,104.56,62.24
2018,3,9,7,15,536.0,38.5,1.15,8.0,129.0,156.77,106.92
2018,3,9,7,30,625.0,45.0,1.1,8.6,177.0,219.46,162.09
2018,3,9,7,45,666.5,52.0,1.0,9.15,227.0,276.7,214.13
2018,3,9,8,0,708.0,59.0,0.9,9.7,277.0,337.64,267.7
2018,3,9,8,15,766.0,60.0,1.05,10.3,333.0,402.64,323.37
2018,3,9,8,30,824.0,61.0,1.2,10.9,389.0,472.15,380.95
2018,3,9,8,45,838.5,66.0,1.3,11.5,435.5,524.88,423.64
2018,3,9,9,0,853.0,71.0,1.4,12.1,482.0,578.59,465.61
2018,3,9,9,15,747.0,107.5,1.5,12.45,491.5,593.66,476.12
2018,3,9,9,30,641.0,144.0,1.6,12.8,501.0,593.83,474.86
2018,3,9,9,45,753.0,122.0,1.75,13.15,569.0,675.43,537.49
2018,3,9,10,0,865.0,100.0,1.9,13.5,637.0,760.69,598.34
2018,3,9,10,15,782.0,137.5,1.85,13.7,641.5,767.52,600.3
2018,3,9,10,30,699.0,175.0,1.8,13.9,646.0,764.35,595.99
2018,3,9,10,45,629.0,210.5,1.8,14.1,646.0,761.94,591.49
2018,3,9,11,0,559.0,246.0,1.8,14.3,646.0,751.74,581.45
2018,3,9,11,15,537.5,259.5,1.85,14.45,651.0,758.07,585.07
2018,3,9,11,30,516.0,273.0,1.9,14.6,656.0,761.52,586.5
2018,3,9,11,45,394.0,316.5,2.0,14.8,611.0,696.13,536.88
2018,3,9,12,0,272.0,360.0,2.1,15.0,566.0,635.93,490.35
2018,3,9,12,15,333.5,346.0,2.15,15.05,598.5,677.02,522.41
2018,3,9,12,30,395.0,332.0,2.2,15.1,631.0,716.73,552.44
2018,3,9,12,45,375.0,334.0,2.3,15.15,615.5,698.6,539.26
2018,3,9,13,0,355.0,336.0,2.4,15.2,600.0,679.2,525.58
2018,3,9,13,15,391.0,318.0,2.4,15.0,603.5,686.05,532.55
2018,3,9,13,30,427.0,300.0,2.4,14.8,607.0,697.61,542.54
2018,3,9,13,45,414.0,293.0,2.35,14.65,582.5,662.38,517.38
2018,3,9,14,0,401.0,286.0,2.3,14.5,558.0,633.56,496.88
2018,3,9,14,15,345.5,285.0,2.25,14.3,512.0,577.22,454.88
2018,3,9,14,30,290.0,284.0,2.2,14.1,466.0,523.0,414.07
2018,3,9,14,45,237.5,272.5,2.15,13.9,415.5,455.85,363.19
2018,3,9,15,0,185.0,261.0,2.1,13.7,365.0,398.85,319.21
2018,3,9,15,15,182.0,239.5,2.1,13.7,335.5,366.22,294.56
2018,3,9,15,30,179.0,218.0,2.1,13.7,306.0,333.43,269.24
2018,3,9,15,45,192.0,194.5,2.05,13.05,280.0,307.11,249.34
2018,3,9,16,0,205.0,171.0,2.0,12.4,254.0,279.19,227.42
2018,3,9,16,15,204.0,148.5,1.85,11.75,222.0,244.48,199.05
2018,3,9,16,30,203.0,126.0,1.7,11.1,190.0,212.85,172.36
2018,3,9,16,45,176.5,105.0,1.5,10.45,153.5,170.4,136.24
2018,3,9,17,0,150.0,84.0,1.3,9.8,117.0,130.77,102.01
2018,3,9,17,15,118.5,64.0,1.25,9.35,85.5,92.2,68.65
2018,3,9,17,30,87.0,44.0,1.2,8.9,54.0,59.58,40.61
2018,3,9,17,45,59.0,26.5,1.15,8.45,32.0,32.76,14.38
2018,3,9,18,0,31.0,9.0,1.1,8.0,10.0,10.24,0.0
2018,3,9,18,15,15.5,4.5,1.05,7.8,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.45,6.35,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.4,6.5,3.0,2.95,0.0
2018,3,10,6,45,0.0,8.0,0.3,6.65,8.0,7.71,0.0
2018,3,10,7,0,0.0,13.0,0.2,6.8,13.0,12.53,5.02
2018,3,10,7,15,0.0,18.0,0.35,7.0,18.0,17.36,9.5
2018,3,10,7,30,0.0,23.0,0.5,7.2,23.0,22.19,13.88
2018,3,10,7,45,0.0,44.0,0.65,7.45,44.0,42.49,31.71
2018,3,10,8,0,0.0,65.0,0.8,7.7,65.0,62.87,49.33
2018,3,10,8,15,0.0,81.5,0.95,7.9,81.5,79.09,63.1
2018,3,10,8,30,0.0,98.0,1.1,8.1,98.0,95.36,76.72
2018,3,10,8,45,0.0,101.5,1.2,8.35,101.5,98.68,79.16
2018,3,10,9,0,0.0,105.0,1.3,8.6,105.0,102.04,81.65
2018,3,10,9,15,0.0,83.5,1.35,8.9,83.5,80.77,63.37
2018,3,10,9,30,0.0,62.0,1.4,9.2,62.0,59.95,45.55
2018,3,10,9,45,0.0,54.5,1.5,9.5,54.5,52.69,39.25
2018,3,10,10,0,0.0,47.0,1.6,9.8,47.0,45.44,32.98
2018,3,10,10,15,1.5,88.5,1.7,9.95,89.5,86.83,67.66
2018,3,10,10,30,3.0,130.0,1.8,10.1,132.0,128.99,102.38
2018,3,10,10,45,1.5,99.0,1.9,10.3,100.0,97.18,75.8
2018,3,10,11,0,0.0,68.0,2.0,10.5,68.0,65.81,49.61
2018,3,10,11,15,1.0,98.0,2.05,10.65,98.5,95.84,74.5
2018,3,10,11,30,2.0,128.0,2.1,10.8,129.0,126.35,99.46
2018,3,10,11,45,5.5,166.0,2.15,11.0,170.0,167.34,132.76
2018,3,10,12,0,9.0,204.0,2.2,11.2,211.0,208.74,165.94
2018,3,10,12,15,7.5,185.0,2.15,11.25,191.0,188.25,149.29
2018,3,10,12,30,6.0,166.0,2.1,11.3,171.0,167.83,132.81
2018,3,10,12,45,3.0,142.5,2.05,11.35,145.0,141.66,111.55
2018,3,10,13,0,0.0,119.0,2.0,11.4,119.0,115.67,90.3
2018,3,10,13,15,0.0,106.5,1.9,11.3,106.5,103.33,80.33
2018,3,10,13,30,0.0,94.0,1.8,11.2,94.0,91.03,70.32
2018,3,10,13,45,0.0,89.5,1.75,11.1,89.5,86.65,66.84
2018,3,10,14,0,0.0,85.0,1.7,11.0,85.0,82.28,63.35
2018,3,10,14,15,0.0,85.5,1.7,10.85,85.5,82.75,63.9
2018,3,10,14,30,0.0,86.0,1.7,10.7,86.0,83.23,64.47
2018,3,10,14,45,0.0,86.5,1.65,10.6,86.5,83.7,65.05
2018,3,10,15,0,0.0,87.0,1.6,10.5,87.0,84.17,65.65
2018,3,10,15,15,0.0,87.0,1.6,10.5,87.0,84.16,65.84
2018,3,10,15,30,0.0,87.0,1.6,10.5,87.0,84.19,66.08
2018,3,10,15,45,0.0,82.0,1.35,10.15,82.0,79.32,62.27
2018,3,10,16,0,0.0,77.0,1.1,9.8,77.0,74.47,58.44
2018,3,10,16,15,0.0,66.0,0.95,9.55,66.0,63.79,49.57
2018,3,10,16,30,0.0,55.0,0.8,9.3,55.0,53.14,40.59
2018,3,10,16,45,0.0,42.5,0.7,9.05,42.5,41.04,30.2
2018,3,10,17,0,0.0,30.0,0.6,8.8,30.0,28.95,19.65
2018,3,10,17,15,0.0,23.0,0.6,8.65,23.0,22.19,13.6
2018,3,10,17,30,0.0,16.0,0.6,8.5,16.0,15.43,7.45
2018,3,10,17,45,1.5,10.0,0.6,8.35,10.0,9.8,1.23
2018,3,10,18,0,3.0,4.0,0.6,8.2,4.0,4.07,0.0
2018,3,10,18,15,1.5,2.0,0.6,8.1,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,11,6,15,63.0,7.0,1.5,5.15,8.0,0.0,0.0
2018,3,11,6,30,126.0,14.0,1.5,5.4,16.0,19.05,0.0
2018,3,11,6,45,283.5,25.0,1.55,5.7,52.5,54.98,22.34
2018,3,11,7,0,441.0,36.0,1.6,6.0,89.0,110.68,68.75
2018,3,11,7,15,535.5,43.0,1.6,6.45,139.0,165.45,115.84
2018,3,11,7,30,630.0,50.0,1.6,6.9,189.0,230.39,173.39
2018,3,11,7,45,687.0,55.0,1.6,7.35,242.5,291.34,228.88
2018,3,11,8,0,744.0,60.0,1.6,7.8,296.0,357.63,287.66
2018,3,11,8,15,781.5,63.0,1.5,8.5,348.5,418.08,339.61
2018,3,11,8,30,819.0,66.0,1.4,9.2,401.0,480.88,391.24
2018,3,11,8,45,846.0,68.0,1.35,9.9,450.5,538.86,437.2
2018,3,11,9,0,873.0,70.0,1.3,10.6,500.0,595.2,480.08
2018,3,11,9,15,892.5,71.5,1.15,11.4,545.0,648.29,517.68
2018,3,11,9,30,912.0,73.0,1.0,12.2,590.0,700.53,551.86
2018,3,11,9,45,809.5,110.0,0.85,13.05,591.5,706.18,550.3
2018,3,11,10,0,707.0,147.0,0.7,13.9,593.0,700.45,540.86
2018,3,11,10,15,654.5,175.0,0.6,14.3,604.0,712.79,545.66
2018,3,11,10,30,602.0,203.0,0.5,14.7,615.0,719.23,545.83
2018,3,11,10,45,604.5,210.0,0.4,15.15,636.0,744.79,560.18
2018,3,11,11,0,607.0,217.0,0.3,15.6,657.0,768.13,572.42
2018,3,11,11,15,650.0,208.0,0.35,15.85,688.5,808.04,599.44
2018,3,11,11,30,693.0,199.0,0.4,16.1,720.0,846.5,624.3
2018,3,11,11,45,706.0,200.0,0.5,16.35,736.0,866.64,637.81
2018,3,11,12,0,719.0,201.0,0.6,16.6,752.0,884.06,649.96
2018,3,11,12,15,654.0,232.0,0.65,16.75,733.0,859.1,633.33
2018,3,11,12,30,589.0,263.0,0.7,16.9,714.0,829.17,612.74
2018,3,11,12,45,644.0,237.5,0.75,17.0,726.0,850.44,629.47
2018,3,11,13,0,699.0,212.0,0.8,17.1,738.0,866.35,641.66
2018,3,11,13,15,684.0,211.5,0.8,17.1,717.5,842.56,626.18
2018,3,11,13,30,669.0,211.0,0.8,17.1,697.0,816.46,609.29
2018,3,11,13,45,656.5,207.5,0.8,17.1,671.5,787.24,590.34
2018,3,11,14,0,644.0,204.0,0.8,17.1,646.0,756.06,569.91
2018,3,11,14,15,634.5,195.0,0.75,16.9,614.0,719.81,545.71
2018,3,11,14,30,625.0,186.0,0.7,16.7,582.0,681.87,520.05
2018,3,11,14,45,609.5,176.5,0.7,16.55,544.0,637.59,490.01
2018,3,11,15,0,594.0,167.0,0.7,16.4,506.0,592.48,458.75
2018,3,11,15,15,568.5,159.5,0.7,16.4,463.5,540.0,421.05
2018,3,11,15,30,543.0,152.0,0.7,16.4,421.0,490.8,384.8
2018,3,11,15,45,563.5,130.5,0.75,15.7,385.5,455.25,359.49
2018,3,11,16,0,584.0,109.0,0.8,15.0,350.0,414.15,328.45
2018,3,11,16,15,584.5,94.5,0.8,14.35,309.5,367.98,291.43
2018,3,11,16,30,585.0,80.0,0.8,13.7,269.0,320.63,251.75
2018,3,11,16,45,553.5,69.0,0.85,13.0,222.5,265.08,204.35
2018,3,11,17,0,522.0,58.0,0.9,12.3,176.0,212.3,157.74
2018,3,11,17,15,445.0,48.5,0.85,11.75,130.5,153.95,107.33
2018,3,11,17,30,368.0,39.0,0.8,11.2,85.0,104.24,65.34
2018,3,11,17,45,213.5,26.0,0.8,10.65,49.5,50.74,23.3
2018,3,11,18,0,59.0,13.0,0.8,10.1,14.0,15.56,0.0
2018,3,11,18,15,29.5,6.5,0.75,9.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.5,1.45,7.25,6.0,0.0,0.0
2018,3,12,6,30,62.0,11.0,1.7,8.1,12.0,13.61,0.0
2018,3,12,6,45,43.5,24.5,1.9,8.95,26.5,29.15,13.87
2018,3,12,7,0,25.0,38.0,2.1,9.8,41.0,41.73,28.42
2018,3,12,7,15,54.0,59.0,2.4,10.4,70.0,72.41,54.31
2018,3,12,7,30,83.0,80.0,2.7,11.0,99.0,105.32,82.4
2018,3,12,7,45,223.0,93.0,2.95,11.65,161.0,173.11,137.86
2018,3,12,8,0,363.0,106.0,3.2,12.3,223.0,257.9,208.33
2018,3,12,8,15,441.5,93.0,3.4,12.8,259.0,299.39,244.15
2018,3,12,8,30,520.0,80.0,3.6,13.3,295.0,350.74,287.95
2018,3,12,8,45,365.5,128.5,3.8,13.8,288.5,341.79,280.38
2018,3,12,9,0,211.0,177.0,4.0,14.3,282.0,313.77,255.77
2018,3,12,9,15,219.5,213.5,4.1,14.65,331.0,362.31,294.11
2018,3,12,9,30,228.0,250.0,4.2,15.0,380.0,416.26,335.7
2018,3,12,9,45,193.0,271.5,4.3,15.3,386.5,423.03,339.25
2018,3,12,10,0,158.0,293.0,4.4,15.6,393.0,426.68,340.31
2018,3,12,10,15,204.0,306.5,4.4,15.85,442.5,482.64,383.76
2018,3,12,10,30,250.0,320.0,4.4,16.1,492.0,548.41,433.7
2018,3,12,10,45,304.0,310.0,4.4,16.35,526.5,589.89,465.47
2018,3,12,11,0,358.0,300.0,4.4,16.6,561.0,632.7,498.03
2018,3,12,11,15,345.0,276.5,4.35,16.7,532.5,602.61,475.13
2018,3,12,11,30,332.0,253.0,4.3,16.8,504.0,579.81,457.8
2018,3,12,11,45,338.5,289.0,4.3,16.95,547.5,619.01,486.16
2018,3,12,12,0,345.0,325.0,4.3,17.1,591.0,666.06,519.51
2018,3,12,12,15,258.0,342.5,4.25,17.1,541.5,606.36,472.38
2018,3,12,12,30,171.0,360.0,4.2,17.1,492.0,536.53,417.86
2018,3,12,12,45,104.5,333.5,4.2,17.1,414.0,446.59,348.74
2018,3,12,13,0,38.0,307.0,4.2,17.1,336.0,348.78,272.26
2018,3,12,13,15,33.0,279.5,4.15,17.0,304.0,314.55,246.28
2018,3,12,13,30,28.0,252.0,4.1,16.9,272.0,280.54,220.09
2018,3,12,13,45,29.0,259.5,4.05,16.8,280.0,288.74,226.88
2018,3,12,14,0,30.0,267.0,4.0,16.7,288.0,296.87,233.56
2018,3,12,14,15,29.5,259.0,3.95,16.5,278.5,287.24,226.51
2018,3,12,14,30,29.0,251.0,3.9,16.3,269.0,277.58,219.48
2018,3,12,14,45,21.5,219.0,3.8,16.1,232.0,232.03,183.82
2018,3,12,15,0,14.0,187.0,3.7,15.9,195.0,193.66,153.53
2018,3,12,15,15,27.0,176.5,3.7,15.9,190.5,195.06,155.47
2018,3,12,15,30,40.0,166.0,3.7,15.9,186.0,190.89,152.74
2018,3,12,15,45,32.5,140.0,3.5,15.25,155.0,158.07,126.49
2018,3,12,16,0,25.0,114.0,3.3,14.6,124.0,126.08,100.56
2018,3,12,16,15,25.0,97.5,3.1,14.05,106.5,108.06,85.89
2018,3,12,16,30,25.0,81.0,2.9,13.5,89.0,90.06,70.94
2018,3,12,16,45,36.0,57.5,2.7,12.95,67.0,68.74,52.67
2018,3,12,17,0,47.0,34.0,2.5,12.4,45.0,47.65,34.04
2018,3,12,17,15,39.5,26.0,2.55,12.0,33.5,35.1,22.93
2018,3,12,17,30,32.0,18.0,2.6,11.6,22.0,23.43,12.68
2018,3,12,17,45,62.0,14.5,2.6,11.25,18.0,22.53,8.81
2018,3,12,18,0,92.0,11.0,2.6,10.9,14.0,15.26,0.0
2018,3,12,18,15,46.0,5.5,2.65,10.75,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,9.3,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,9.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.1,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.7,10.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.0,2.95,10.7,8.0,7.71,0.98
2018,3,13,7,30,0.0,10.0,3.2,10.9,10.0,9.64,2.7
2018,3,13,7,45,0.0,13.5,3.4,11.15,13.5,13.02,5.65
2018,3,13,8,0,0.0,17.0,3.6,11.4,17.0,16.4,8.55
2018,3,13,8,15,0.0,29.0,3.8,11.55,29.0,27.99,18.49
2018,3,13,8,30,0.0,41.0,4.0,11.7,41.0,39.6,28.33
2018,3,13,8,45,1.0,91.5,4.2,11.85,92.0,89.24,70.27
2018,3,13,9,0,2.0,142.0,4.4,12.0,143.0,140.16,112.52
2018,3,13,9,15,2.0,151.5,4.5,12.05,152.5,149.62,119.92
2018,3,13,9,30,2.0,161.0,4.6,12.1,162.0,159.1,127.37
2018,3,13,9,45,3.5,166.0,4.75,12.2,168.0,165.16,132.03
2018,3,13,10,0,5.0,171.0,4.9,12.3,174.0,171.34,136.81
2018,3,13,10,15,15.5,218.5,4.9,12.25,229.0,227.76,182.74
2018,3,13,10,30,26.0,266.0,4.9,12.2,284.0,285.28,228.88
2018,3,13,10,45,19.0,236.0,4.9,12.15,249.5,249.13,199.39
2018,3,13,11,0,12.0,206.0,4.9,12.1,215.0,212.96,169.92
2018,3,13,11,15,9.5,195.0,4.85,12.05,202.0,199.83,159.15
2018,3,13,11,30,7.0,184.0,4.8,12.0,189.0,186.64,148.3
2018,3,13,11,45,8.5,196.5,4.8,11.9,203.0,200.63,159.66
2018,3,13,12,0,10.0,209.0,4.8,11.8,217.0,214.64,171.0
2018,3,13,12,15,10.5,208.0,4.7,11.75,216.5,214.11,170.56
2018,3,13,12,30,11.0,207.0,4.6,11.7,216.0,213.54,170.14
2018,3,13,12,45,8.0,179.0,4.5,11.6,185.5,182.6,145.14
2018,3,13,13,0,5.0,151.0,4.4,11.5,155.0,151.87,120.19
2018,3,13,13,15,7.5,171.0,4.3,11.45,176.5,173.97,138.42
2018,3,13,13,30,10.0,191.0,4.2,11.4,198.0,196.09,156.56
2018,3,13,13,45,7.5,160.5,4.1,11.3,165.5,163.21,129.91
2018,3,13,14,0,5.0,130.0,4.0,11.2,133.0,130.62,103.38
2018,3,13,14,15,3.5,119.0,3.95,11.2,121.0,118.4,93.45
2018,3,13,14,30,2.0,108.0,3.9,11.2,109.0,106.29,83.56
2018,3,13,14,45,2.0,111.0,3.85,11.2,112.0,109.2,86.18
2018,3,13,15,0,2.0,114.0,3.8,11.2,115.0,112.13,88.83
2018,3,13,15,15,2.5,99.5,3.8,11.2,101.0,98.07,77.35
2018,3,13,15,30,3.0,85.0,3.8,11.2,87.0,84.02,65.8
2018,3,13,15,45,4.0,84.5,3.55,10.9,86.5,83.97,66.08
2018,3,13,16,0,5.0,84.0,3.3,10.6,86.0,83.87,66.28
2018,3,13,16,15,19.0,76.5,2.95,10.2,83.0,83.99,66.71
2018,3,13,16,30,33.0,69.0,2.6,9.8,80.0,81.05,64.22
2018,3,13,16,45,16.5,41.0,2.25,9.45,46.5,45.61,33.78
2018,3,13,17,0,0.0,13.0,1.9,9.1,13.0,12.53,5.29
2018,3,13,17,15,43.5,11.5,1.7,8.55,17.0,22.82,12.58
2018,3,13,17,30,87.0,10.0,1.5,8.0,21.0,26.58,13.31
2018,3,13,17,45,98.0,12.0,1.35,7.4,19.0,24.53,9.5
2018,3,13,18,0,109.0,14.0,1.2,6.8,17.0,19.17,0.0
2018,3,13,18,15,54.5,7.0,1.15,6.65,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,6,15,2.0,4.0,1.0,4.6,4.0,0.0,0.0
2018,3,14,6,30,4.0,8.0,1.2,5.0,8.0,8.07,0.0
2018,3,14,6,45,7.0,22.0,1.4,5.4,22.5,22.32,11.73
2018,3,14,7,0,10.0,36.0,1.6,5.8,37.0,37.14,25.87
2018,3,14,7,15,20.0,54.0,1.75,6.15,58.0,58.01,44.23
2018,3,14,7,30,30.0,72.0,1.9,6.5,79.0,80.1,63.62
2018,3,14,7,45,31.5,80.5,2.0,6.8,89.5,90.67,73.07
2018,3,14,8,0,33.0,89.0,2.1,7.1,100.0,101.43,82.44
2018,3,14,8,15,32.5,76.5,2.25,7.3,89.0,90.12,72.73
2018,3,14,8,30,32.0,64.0,2.4,7.5,78.0,78.97,63.14
2018,3,14,8,45,16.0,52.5,2.55,7.7,59.5,60.27,46.78
2018,3,14,9,0,0.0,41.0,2.7,7.9,41.0,39.61,28.57
2018,3,14,9,15,0.0,39.0,2.7,7.95,39.0,37.68,26.81
2018,3,14,9,30,0.0,37.0,2.7,8.0,37.0,35.76,25.07
2018,3,14,9,45,0.0,45.0,2.7,8.05,45.0,43.5,31.6
2018,3,14,10,0,0.0,53.0,2.7,8.1,53.0,51.26,38.09
2018,3,14,10,15,0.0,75.5,2.65,8.15,75.5,73.06,56.4
2018,3,14,10,30,0.0,98.0,2.6,8.2,98.0,94.94,74.6
2018,3,14,10,45,2.5,131.5,2.55,8.3,133.5,130.12,103.77
2018,3,14,11,0,5.0,165.0,2.5,8.4,169.0,165.67,132.88
2018,3,14,11,15,19.5,214.5,2.5,8.45,229.5,234.11,188.81
2018,3,14,11,30,34.0,264.0,2.5,8.5,290.0,299.35,241.06
2018,3,14,11,45,48.0,288.5,2.5,8.55,325.5,338.37,271.95
2018,3,14,12,0,62.0,313.0,2.5,8.6,361.0,377.57,302.78
2018,3,14,12,15,111.5,313.5,2.5,8.6,400.0,432.46,347.1
2018,3,14,12,30,161.0,314.0,2.5,8.6,439.0,478.1,383.78
2018,3,14,12,45,122.0,335.5,2.5,8.65,430.0,464.71,371.52
2018,3,14,13,0,83.0,357.0,2.5,8.7,421.0,442.78,353.17
2018,3,14,13,15,56.5,320.0,2.5,8.7,363.0,378.36,302.89
2018,3,14,13,30,30.0,283.0,2.5,8.7,305.0,314.9,252.73
2018,3,14,13,45,41.5,285.5,2.5,8.65,315.0,326.71,263.08
2018,3,14,14,0,53.0,288.0,2.5,8.6,325.0,337.87,272.65
2018,3,14,14,15,61.5,262.5,2.5,8.6,303.5,316.09,256.16
2018,3,14,14,30,70.0,237.0,2.5,8.6,282.0,293.73,239.2
2018,3,14,14,45,155.5,222.0,2.5,8.55,314.5,343.72,282.32
2018,3,14,15,0,241.0,207.0,2.5,8.5,347.0,386.28,318.43
