Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,15,369.5,183.5,2.5,8.5,379.5,439.76,363.2
2018,3,14,15,30,498.0,160.0,2.5,8.5,412.0,474.73,392.03
2018,3,14,15,45,402.0,161.0,2.45,8.25,352.0,398.14,329.36
2018,3,14,16,0,306.0,162.0,2.4,8.0,292.0,325.44,269.55
2018,3,14,16,15,333.0,133.5,2.2,7.6,258.5,291.36,240.99
2018,3,14,16,30,360.0,105.0,2.0,7.2,225.0,257.66,211.21
2018,3,14,16,45,362.0,89.5,1.75,6.85,192.5,221.36,178.04
2018,3,14,17,0,364.0,74.0,1.5,6.5,160.0,184.39,143.27
2018,3,14,17,15,267.5,60.0,1.4,5.9,114.5,125.99,93.35
2018,3,14,17,30,171.0,46.0,1.3,5.3,69.0,77.12,53.01
2018,3,14,17,45,148.5,31.0,1.2,4.75,44.5,49.74,27.76
2018,3,14,18,0,126.0,16.0,1.1,4.2,20.0,22.13,0.0
2018,3,14,18,15,63.0,8.0,1.1,4.0,10.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,15,6,15,104.0,9.5,1.2,1.45,13.5,0.0,0.0
2018,3,15,6,30,208.0,19.0,1.4,2.2,27.0,30.09,0.0
2018,3,15,6,45,371.0,28.0,1.6,2.95,69.5,73.38,38.55
2018,3,15,7,0,534.0,37.0,1.8,3.7,112.0,133.52,86.15
2018,3,15,7,15,509.5,47.5,1.9,4.25,143.5,171.5,124.62
2018,3,15,7,30,485.0,58.0,2.0,4.8,175.0,205.91,160.0
2018,3,15,7,45,464.5,80.5,2.1,5.35,214.0,250.74,202.71
2018,3,15,8,0,444.0,103.0,2.2,5.9,253.0,290.91,239.72
2018,3,15,8,15,652.5,83.5,2.25,6.35,343.0,392.52,325.16
2018,3,15,8,30,861.0,64.0,2.3,6.8,433.0,509.88,421.89
2018,3,15,8,45,883.0,66.5,2.35,7.25,482.5,567.68,468.95
2018,3,15,9,0,905.0,69.0,2.4,7.7,532.0,625.45,514.75
2018,3,15,9,15,920.5,71.0,2.5,8.0,577.0,678.06,555.75
2018,3,15,9,30,936.0,73.0,2.6,8.3,622.0,729.39,592.97
2018,3,15,9,45,946.5,75.0,2.7,8.6,660.5,775.48,625.32
2018,3,15,10,0,957.0,77.0,2.8,8.9,699.0,819.34,655.72
2018,3,15,10,15,965.0,78.5,2.9,9.1,731.5,858.18,682.48
2018,3,15,10,30,973.0,80.0,3.0,9.3,764.0,894.15,707.08
2018,3,15,10,45,977.5,81.0,3.1,9.45,788.0,923.52,727.06
2018,3,15,11,0,982.0,82.0,3.2,9.6,812.0,949.49,744.69
2018,3,15,11,15,947.5,98.5,3.35,9.7,815.0,954.16,747.9
2018,3,15,11,30,913.0,115.0,3.5,9.8,818.0,953.88,747.92
2018,3,15,11,45,555.0,246.0,3.65,9.9,674.5,781.99,621.59
2018,3,15,12,0,197.0,377.0,3.8,10.0,531.0,579.38,460.11
2018,3,15,12,15,175.0,378.0,3.95,9.95,515.0,560.58,446.56
2018,3,15,12,30,153.0,379.0,4.1,9.9,499.0,541.05,431.5
2018,3,15,12,45,146.5,377.5,4.2,9.9,491.5,532.48,425.22
2018,3,15,13,0,140.0,376.0,4.3,9.9,484.0,523.39,418.51
2018,3,15,13,15,94.5,336.5,4.4,9.75,408.5,429.74,345.55
2018,3,15,13,30,49.0,297.0,4.5,9.6,333.0,346.22,279.12
2018,3,15,13,45,32.0,260.5,4.55,9.45,284.0,292.06,236.03
2018,3,15,14,0,15.0,224.0,4.6,9.3,235.0,233.18,188.41
2018,3,15,14,15,13.0,207.0,4.65,9.1,216.0,214.02,173.28
2018,3,15,14,30,11.0,190.0,4.7,8.9,197.0,194.99,158.08
2018,3,15,14,45,36.5,204.0,4.7,8.7,225.5,232.35,190.17
2018,3,15,15,0,62.0,218.0,4.7,8.5,254.0,263.32,216.77
2018,3,15,15,15,97.0,218.0,4.7,8.5,269.5,283.64,234.62
2018,3,15,15,30,132.0,218.0,4.7,8.5,285.0,305.67,253.59
2018,3,15,15,45,113.0,192.5,4.5,7.95,246.0,261.88,217.73
2018,3,15,16,0,94.0,167.0,4.3,7.4,207.0,215.87,179.67
2018,3,15,16,15,188.5,145.5,4.05,7.1,213.0,235.21,196.19
2018,3,15,16,30,283.0,124.0,3.8,6.8,219.0,243.54,201.52
2018,3,15,16,45,332.0,98.0,3.55,6.5,191.0,220.24,178.82
2018,3,15,17,0,381.0,72.0,3.3,6.2,163.0,187.58,146.47
2018,3,15,17,15,404.0,57.0,3.05,6.0,132.0,155.36,113.8
2018,3,15,17,30,427.0,42.0,2.8,5.8,101.0,119.0,77.58
2018,3,15,17,45,298.0,30.5,2.55,5.55,63.0,66.53,35.39
2018,3,15,18,0,169.0,19.0,2.3,5.3,25.0,27.46,0.0
2018,3,15,18,15,84.5,9.5,2.25,5.2,12.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.25,5.1,1.5,1.47,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.3,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,2.55,5.5,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,2.7,5.7,10.0,9.64,2.69
2018,3,16,7,15,0.0,17.5,2.85,5.85,17.5,16.88,9.17
2018,3,16,7,30,0.0,25.0,3.0,6.0,25.0,24.12,15.64
2018,3,16,7,45,0.5,37.5,3.15,6.15,37.5,36.38,26.42
2018,3,16,8,0,1.0,50.0,3.3,6.3,50.0,48.7,37.13
2018,3,16,8,15,0.5,66.0,3.4,6.4,66.0,64.02,50.32
2018,3,16,8,30,0.0,82.0,3.5,6.5,82.0,79.35,63.33
2018,3,16,8,45,0.0,84.0,3.6,6.65,84.0,81.26,64.69
2018,3,16,9,0,0.0,86.0,3.7,6.8,86.0,83.19,66.08
2018,3,16,9,15,0.5,101.5,3.75,6.85,102.0,98.74,79.08
2018,3,16,9,30,1.0,117.0,3.8,6.9,118.0,114.39,92.07
2018,3,16,9,45,1.5,118.5,3.9,7.0,119.5,116.25,93.37
2018,3,16,10,0,2.0,120.0,4.0,7.1,121.0,118.15,94.74
2018,3,16,10,15,10.0,168.5,4.1,7.05,175.5,172.86,140.48
2018,3,16,10,30,18.0,217.0,4.2,7.0,230.0,228.56,186.36
2018,3,16,10,45,23.5,249.0,4.3,7.0,266.5,272.71,222.17
2018,3,16,11,0,29.0,281.0,4.4,7.0,303.0,311.76,253.58
2018,3,16,11,15,21.5,254.0,4.5,7.05,270.5,270.23,219.55
2018,3,16,11,30,14.0,227.0,4.6,7.1,238.0,236.26,191.62
2018,3,16,11,45,10.0,197.0,4.7,7.1,205.0,202.47,163.87
2018,3,16,12,0,6.0,167.0,4.8,7.1,172.0,168.81,136.05
2018,3,16,12,15,7.0,172.0,4.85,7.1,177.5,174.74,141.02
2018,3,16,12,30,8.0,177.0,4.9,7.1,183.0,180.64,145.95
2018,3,16,12,45,6.5,161.0,4.95,7.1,166.0,163.25,131.58
2018,3,16,13,0,5.0,145.0,5.0,7.1,149.0,145.91,117.25
2018,3,16,13,15,7.0,159.5,5.0,7.05,165.0,162.03,130.84
2018,3,16,13,30,9.0,174.0,5.0,7.0,181.0,178.14,144.38
2018,3,16,13,45,36.0,228.0,5.0,6.95,253.5,261.29,214.02
2018,3,16,14,0,63.0,282.0,5.0,6.9,326.0,339.57,278.62
2018,3,16,14,15,183.0,254.0,4.95,6.85,375.0,410.81,340.61
2018,3,16,14,30,303.0,226.0,4.9,6.8,424.0,473.4,394.54
2018,3,16,14,45,312.5,202.5,4.85,6.7,396.0,443.97,371.53
2018,3,16,15,0,322.0,179.0,4.8,6.6,368.0,419.62,352.5
2018,3,16,15,15,202.0,168.5,4.8,6.6,284.0,310.03,260.51
2018,3,16,15,30,82.0,158.0,4.8,6.6,200.0,212.27,176.97
2018,3,16,15,45,362.0,128.0,4.5,6.3,287.0,342.19,289.69
2018,3,16,16,0,642.0,98.0,4.2,6.0,374.0,436.34,366.96
2018,3,16,16,15,622.0,90.5,3.85,5.7,330.5,385.04,321.23
2018,3,16,16,30,602.0,83.0,3.5,5.4,287.0,334.63,275.81
2018,3,16,16,45,591.5,71.0,3.1,5.1,243.5,283.99,228.8
2018,3,16,17,0,581.0,59.0,2.7,4.8,200.0,233.72,180.86
2018,3,16,17,15,541.5,49.0,2.35,4.2,155.0,179.42,130.04
2018,3,16,17,30,502.0,39.0,2.0,3.6,110.0,129.34,83.84
2018,3,16,17,45,343.0,29.0,1.6,3.0,68.0,70.42,37.47
2018,3,16,18,0,184.0,19.0,1.2,2.4,26.0,28.47,0.0
2018,3,16,18,15,92.0,9.5,1.2,2.2,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,17,6,15,13.5,3.0,1.1,2.85,3.5,3.03,0.0
2018,3,17,6,30,27.0,6.0,1.3,3.1,7.0,7.4,0.0
2018,3,17,6,45,27.0,8.0,1.55,3.35,10.5,11.59,2.9
2018,3,17,7,0,27.0,10.0,1.8,3.6,14.0,15.28,6.57
2018,3,17,7,15,16.5,20.5,1.9,3.75,23.5,23.88,14.93
2018,3,17,7,30,6.0,31.0,2.0,3.9,33.0,31.7,22.39
2018,3,17,7,45,6.5,45.5,2.05,4.1,47.5,46.25,35.3
2018,3,17,8,0,7.0,60.0,2.1,4.3,62.0,60.85,48.07
2018,3,17,8,15,18.0,80.0,2.1,4.45,87.5,87.19,70.93
2018,3,17,8,30,29.0,100.0,2.1,4.6,113.0,113.93,93.91
2018,3,17,8,45,179.0,151.0,2.1,4.8,243.5,260.68,219.61
2018,3,17,9,0,329.0,202.0,2.1,5.0,374.0,415.19,346.71
2018,3,17,9,15,299.5,234.0,2.05,5.15,400.5,444.87,368.25
2018,3,17,9,30,270.0,266.0,2.0,5.3,427.0,471.29,387.28
2018,3,17,9,45,237.0,288.0,2.0,5.45,436.0,475.0,388.53
2018,3,17,10,0,204.0,310.0,2.0,5.6,445.0,481.62,391.9
2018,3,17,10,15,145.5,314.5,1.95,5.8,413.0,446.16,361.79
2018,3,17,10,30,87.0,319.0,1.9,6.0,381.0,399.13,322.68
2018,3,17,10,45,110.0,341.0,1.85,6.15,422.0,444.49,358.15
2018,3,17,11,0,133.0,363.0,1.8,6.3,463.0,498.82,399.25
2018,3,17,11,15,161.0,365.0,1.8,6.4,488.5,528.57,421.94
2018,3,17,11,30,189.0,367.0,1.8,6.5,514.0,558.55,444.81
2018,3,17,11,45,202.5,370.0,1.8,6.6,529.0,576.14,457.81
2018,3,17,12,0,216.0,373.0,1.8,6.7,544.0,593.1,470.41
2018,3,17,12,15,203.0,364.5,1.85,6.7,525.0,572.28,454.74
2018,3,17,12,30,190.0,356.0,1.9,6.7,506.0,550.61,438.68
2018,3,17,12,45,134.0,314.5,1.95,6.75,420.0,453.35,363.87
2018,3,17,13,0,78.0,273.0,2.0,6.8,334.0,348.58,281.6
2018,3,17,13,15,74.5,264.5,2.1,6.7,321.5,335.38,272.05
2018,3,17,13,30,71.0,256.0,2.2,6.6,309.0,322.02,261.86
2018,3,17,13,45,159.0,280.0,2.25,6.55,394.0,428.56,349.22
2018,3,17,14,0,247.0,304.0,2.3,6.5,479.0,530.41,430.09
2018,3,17,14,15,385.5,262.5,2.35,6.35,522.0,589.07,479.27
2018,3,17,14,30,524.0,221.0,2.4,6.2,565.0,645.3,525.83
2018,3,17,14,45,482.5,215.5,2.4,6.1,518.0,589.39,482.54
2018,3,17,15,0,441.0,210.0,2.4,6.0,471.0,534.99,440.53
2018,3,17,15,15,338.5,213.0,2.4,6.0,404.5,446.18,369.4
2018,3,17,15,30,236.0,216.0,2.4,6.0,338.0,371.58,308.4
2018,3,17,15,45,228.5,191.5,2.3,5.75,300.5,329.83,274.98
2018,3,17,16,0,221.0,167.0,2.2,5.5,263.0,288.37,240.94
2018,3,17,16,15,264.5,139.0,2.0,5.25,239.5,266.92,222.74
2018,3,17,16,30,308.0,111.0,1.8,5.0,216.0,244.12,202.01
2018,3,17,16,45,204.0,79.0,1.55,4.75,144.0,153.5,124.67
2018,3,17,17,0,100.0,47.0,1.3,4.5,72.0,78.1,60.44
2018,3,17,17,15,104.0,37.0,1.25,4.05,57.5,62.68,45.71
2018,3,17,17,30,108.0,27.0,1.2,3.6,43.0,48.2,31.6
2018,3,17,17,45,109.0,20.0,1.1,3.15,30.5,34.22,18.03
2018,3,17,18,0,110.0,13.0,1.0,2.7,18.0,18.76,0.0
2018,3,17,18,15,55.0,6.5,1.0,2.55,9.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,0.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,6,15,86.0,11.5,0.75,1.15,16.0,12.08,0.0
2018,3,18,6,30,172.0,23.0,0.8,1.5,32.0,33.34,2.44
2018,3,18,6,45,229.0,38.0,0.9,1.85,64.5,69.06,42.73
2018,3,18,7,0,286.0,53.0,1.0,2.2,97.0,109.3,77.37
2018,3,18,7,15,441.5,59.5,1.05,2.7,158.0,172.57,129.54
2018,3,18,7,30,597.0,66.0,1.1,3.2,219.0,252.94,198.18
2018,3,18,7,45,569.5,84.0,1.2,3.65,256.0,296.73,240.22
2018,3,18,8,0,542.0,102.0,1.3,4.1,293.0,336.59,277.19
2018,3,18,8,15,543.0,118.0,1.3,4.55,334.0,381.93,316.42
2018,3,18,8,30,544.0,134.0,1.3,5.0,375.0,428.15,354.71
2018,3,18,8,45,595.0,137.0,1.35,5.5,427.5,490.5,404.91
2018,3,18,9,0,646.0,140.0,1.4,6.0,480.0,554.23,454.75
2018,3,18,9,15,588.5,169.5,1.35,6.45,499.0,574.19,467.78
2018,3,18,9,30,531.0,199.0,1.3,6.9,518.0,590.36,477.45
2018,3,18,9,45,463.5,237.5,1.25,7.35,528.5,602.27,482.97
2018,3,18,10,0,396.0,276.0,1.2,7.8,539.0,601.36,478.76
2018,3,18,10,15,341.0,306.5,1.2,8.05,540.5,602.79,477.21
2018,3,18,10,30,286.0,337.0,1.2,8.3,542.0,599.77,472.22
2018,3,18,10,45,212.5,355.0,1.15,8.55,510.0,555.64,436.54
2018,3,18,11,0,139.0,373.0,1.1,8.8,478.0,514.97,403.34
2018,3,18,11,15,212.5,376.0,1.05,8.8,540.5,586.88,458.15
2018,3,18,11,30,286.0,379.0,1.0,8.8,603.0,668.82,517.5
2018,3,18,11,45,326.0,371.0,0.95,8.8,628.5,700.13,539.2
2018,3,18,12,0,366.0,363.0,0.9,8.8,654.0,730.64,560.67
2018,3,18,12,15,348.0,369.5,0.85,8.75,646.5,721.56,552.75
2018,3,18,12,30,330.0,376.0,0.8,8.7,639.0,710.98,544.36
2018,3,18,12,45,244.5,380.5,0.8,8.6,574.0,626.09,482.68
2018,3,18,13,0,159.0,385.0,0.8,8.5,509.0,550.46,426.84
2018,3,18,13,15,101.5,354.5,0.85,8.45,433.0,455.24,356.76
2018,3,18,13,30,44.0,324.0,0.9,8.4,357.0,370.29,292.16
2018,3,18,13,45,36.5,303.0,0.9,8.35,330.0,340.58,270.19
2018,3,18,14,0,29.0,282.0,0.9,8.3,303.0,311.2,247.82
2018,3,18,14,15,21.0,250.5,0.95,8.2,265.5,264.52,211.78
2018,3,18,14,30,13.0,219.0,1.0,8.1,228.0,225.76,181.46
2018,3,18,14,45,9.0,192.5,1.0,8.05,198.5,195.67,157.68
2018,3,18,15,0,5.0,166.0,1.0,8.0,169.0,165.99,133.87
2018,3,18,15,15,4.0,161.0,1.0,8.0,163.5,160.25,129.59
2018,3,18,15,30,3.0,156.0,1.0,8.0,158.0,154.61,125.32
2018,3,18,15,45,2.0,142.0,0.75,7.6,143.0,140.04,113.65
2018,3,18,16,0,1.0,128.0,0.5,7.2,128.0,125.59,102.0
2018,3,18,16,15,3.0,106.5,0.55,6.95,107.5,105.15,85.24
2018,3,18,16,30,5.0,85.0,0.6,6.7,87.0,84.57,68.02
2018,3,18,16,45,4.5,77.5,0.6,6.45,79.0,76.87,61.58
2018,3,18,17,0,4.0,70.0,0.6,6.2,71.0,69.25,54.98
2018,3,18,17,15,9.5,55.5,0.65,5.95,57.0,56.13,43.13
2018,3,18,17,30,15.0,41.0,0.7,5.7,43.0,42.94,30.86
2018,3,18,17,45,20.0,28.0,0.8,5.45,29.5,29.79,18.12
2018,3,18,18,0,25.0,15.0,0.9,5.2,16.0,15.78,0.0
2018,3,18,18,15,12.5,7.5,0.9,5.1,8.0,7.37,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,19,6,15,146.5,11.5,1.25,1.1,20.0,13.06,0.0
2018,3,19,6,30,293.0,23.0,1.4,2.0,40.0,42.89,8.94
2018,3,19,6,45,434.0,32.0,1.55,2.9,86.5,90.53,51.93
2018,3,19,7,0,575.0,41.0,1.7,3.8,133.0,152.9,102.36
2018,3,19,7,15,648.5,47.0,1.85,4.55,187.0,212.19,155.87
2018,3,19,7,30,722.0,53.0,2.0,5.3,241.0,279.42,216.99
2018,3,19,7,45,679.5,69.0,2.15,6.0,277.0,322.97,259.9
2018,3,19,8,0,637.0,85.0,2.3,6.7,313.0,360.61,295.62
2018,3,19,8,15,722.5,84.0,2.5,7.5,379.0,434.89,358.68
2018,3,19,8,30,808.0,83.0,2.7,8.3,445.0,515.99,425.51
2018,3,19,8,45,860.0,79.0,2.9,9.05,502.5,581.98,478.86
2018,3,19,9,0,912.0,75.0,3.1,9.8,560.0,648.52,531.3
2018,3,19,9,15,929.5,75.5,3.1,10.35,605.0,701.19,570.87
2018,3,19,9,30,947.0,76.0,3.1,10.9,650.0,752.69,606.36
2018,3,19,9,45,956.0,78.0,3.15,11.45,688.0,798.03,636.95
2018,3,19,10,0,965.0,80.0,3.2,12.0,726.0,840.98,665.43
2018,3,19,10,15,979.0,79.5,3.25,12.35,760.5,882.61,693.15
2018,3,19,10,30,993.0,79.0,3.3,12.7,795.0,921.66,718.81
2018,3,19,10,45,992.5,82.0,3.35,13.05,817.5,949.2,736.23
2018,3,19,11,0,992.0,85.0,3.4,13.4,840.0,973.03,751.16
2018,3,19,11,15,997.5,84.5,3.45,13.55,857.0,994.66,765.19
2018,3,19,11,30,1003.0,84.0,3.5,13.7,874.0,1012.58,776.76
2018,3,19,11,45,888.0,140.5,3.6,13.9,845.0,982.43,755.6
2018,3,19,12,0,773.0,197.0,3.7,14.1,816.0,944.71,729.52
2018,3,19,12,15,651.5,253.0,3.65,14.05,774.5,891.36,691.0
2018,3,19,12,30,530.0,309.0,3.6,14.0,733.0,833.82,646.62
2018,3,19,12,45,534.5,303.0,3.55,13.9,726.5,827.98,643.26
2018,3,19,13,0,539.0,297.0,3.5,13.8,720.0,819.78,637.88
2018,3,19,13,15,514.0,296.5,3.35,13.75,693.0,788.49,614.67
2018,3,19,13,30,489.0,296.0,3.2,13.7,666.0,755.87,590.6
2018,3,19,13,45,642.5,226.0,3.0,13.65,696.0,804.8,630.18
2018,3,19,14,0,796.0,156.0,2.8,13.6,726.0,841.76,657.37
2018,3,19,14,15,737.0,166.5,2.65,13.6,676.5,781.64,614.06
2018,3,19,14,30,678.0,177.0,2.5,13.6,627.0,722.23,570.5
2018,3,19,14,45,590.5,186.0,2.35,13.6,561.5,641.69,509.82
2018,3,19,15,0,503.0,195.0,2.2,13.6,496.0,563.58,450.14
2018,3,19,15,15,492.0,185.0,2.2,13.6,461.5,523.69,420.43
2018,3,19,15,30,481.0,175.0,2.2,13.6,427.0,483.39,389.49
2018,3,19,15,45,606.5,131.5,1.85,13.2,418.5,487.01,392.69
2018,3,19,16,0,732.0,88.0,1.5,12.8,410.0,474.35,381.27
2018,3,19,16,15,675.5,86.0,1.3,12.15,355.0,407.31,326.38
2018,3,19,16,30,619.0,84.0,1.1,11.5,300.0,344.83,274.13
2018,3,19,16,45,492.0,82.5,0.9,10.9,236.5,263.15,206.36
2018,3,19,17,0,365.0,81.0,0.7,10.3,173.0,193.75,148.68
2018,3,19,17,15,309.5,66.0,0.75,9.85,131.0,143.13,105.14
2018,3,19,17,30,254.0,51.0,0.8,9.4,89.0,98.86,67.34
2018,3,19,17,45,179.0,34.5,0.8,8.95,56.0,57.4,33.79
2018,3,19,18,0,104.0,18.0,0.8,8.5,23.0,22.82,0.0
2018,3,19,18,15,52.0,9.0,0.75,8.35,11.5,8.9,0.0
2018,3,19,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.85,6.0,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,3.0,6.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,3.15,6.05,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.3,6.1,7.0,6.74,0.22
2018,3,20,7,15,0.0,8.5,3.1,6.1,8.5,8.19,1.56
2018,3,20,7,30,0.0,10.0,2.9,6.1,10.0,9.64,2.87
2018,3,20,7,45,0.0,12.5,2.75,6.1,12.5,12.05,5.0
2018,3,20,8,0,0.0,15.0,2.6,6.1,15.0,14.47,7.1
2018,3,20,8,15,0.0,18.0,2.75,6.2,18.0,17.37,9.6
2018,3,20,8,30,0.0,21.0,2.9,6.3,21.0,20.27,12.08
2018,3,20,8,45,0.0,25.0,3.05,6.4,25.0,24.14,15.37
2018,3,20,9,0,0.0,29.0,3.2,6.5,29.0,28.01,18.64
2018,3,20,9,15,0.0,38.0,3.35,6.65,38.0,36.72,26.06
2018,3,20,9,30,0.0,47.0,3.5,6.8,47.0,45.44,33.42
2018,3,20,9,45,0.0,48.5,3.65,6.9,48.5,46.9,34.55
2018,3,20,10,0,0.0,50.0,3.8,7.0,50.0,48.36,35.69
2018,3,20,10,15,0.0,62.0,3.9,7.1,62.0,59.99,45.46
2018,3,20,10,30,0.0,74.0,4.0,7.2,74.0,71.63,55.18
2018,3,20,10,45,0.0,75.5,4.1,7.35,75.5,73.1,56.29
2018,3,20,11,0,0.0,77.0,4.2,7.5,77.0,74.56,57.42
2018,3,20,11,15,0.0,76.5,4.3,7.65,76.5,74.08,56.93
2018,3,20,11,30,0.0,76.0,4.4,7.8,76.0,73.61,56.45
2018,3,20,11,45,0.0,70.5,4.55,7.9,70.5,68.28,51.94
2018,3,20,12,0,0.0,65.0,4.7,8.0,65.0,62.95,47.44
2018,3,20,12,15,0.0,65.5,4.7,8.1,65.5,63.43,47.83
2018,3,20,12,30,0.0,66.0,4.7,8.2,66.0,63.92,48.22
2018,3,20,12,45,0.0,66.5,4.75,8.3,66.5,64.4,48.62
2018,3,20,13,0,0.0,67.0,4.8,8.4,67.0,64.88,49.03
2018,3,20,13,15,0.0,67.0,4.7,8.45,67.0,64.87,49.06
2018,3,20,13,30,0.0,67.0,4.6,8.5,67.0,64.86,49.09
2018,3,20,13,45,0.0,66.0,4.5,8.5,66.0,63.89,48.34
2018,3,20,14,0,0.0,65.0,4.4,8.5,65.0,62.91,47.59
2018,3,20,14,15,0.0,65.0,4.25,8.5,65.0,62.9,47.67
2018,3,20,14,30,0.0,65.0,4.1,8.5,65.0,62.89,47.77
2018,3,20,14,45,0.0,66.5,4.0,8.45,66.5,64.33,49.11
2018,3,20,15,0,0.0,68.0,3.9,8.4,68.0,65.77,50.48
2018,3,20,15,15,0.0,70.0,3.9,8.4,70.0,67.7,52.27
2018,3,20,15,30,0.0,72.0,3.9,8.4,72.0,69.63,54.09
2018,3,20,15,45,0.0,88.5,3.75,8.25,88.5,85.67,68.01
2018,3,20,16,0,0.0,105.0,3.6,8.1,105.0,102.06,82.27
2018,3,20,16,15,0.0,103.0,3.55,8.0,103.0,100.22,81.01
2018,3,20,16,30,0.0,101.0,3.5,7.9,101.0,98.43,79.78
2018,3,20,16,45,0.0,74.0,3.45,7.8,74.0,71.78,56.97
2018,3,20,17,0,0.0,47.0,3.4,7.7,47.0,45.4,34.08
2018,3,20,17,15,0.0,34.5,3.3,7.6,34.5,33.31,23.42
2018,3,20,17,30,0.0,22.0,3.2,7.5,22.0,21.22,12.66
2018,3,20,17,45,5.0,14.5,3.1,7.4,15.0,14.68,6.32
2018,3,20,18,0,10.0,7.0,3.0,7.3,8.0,7.43,0.0
2018,3,20,18,15,5.0,3.5,2.95,7.3,4.0,3.45,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,5,45,4.5,0.5,1.95,9.1,0.5,0.0,0.0
2018,3,21,6,0,9.0,1.0,1.9,9.1,1.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,2.05,9.2,7.5,7.04,0.0
2018,3,21,6,30,9.0,13.0,2.2,9.3,14.0,13.32,2.84
2018,3,21,6,45,4.5,24.0,2.4,9.45,24.5,23.77,14.14
2018,3,21,7,0,0.0,35.0,2.6,9.6,35.0,33.8,23.43
2018,3,21,7,15,0.0,45.5,2.7,9.7,45.5,43.95,32.49
2018,3,21,7,30,0.0,56.0,2.8,9.8,56.0,54.12,41.36
2018,3,21,7,45,0.0,70.0,2.95,9.9,70.0,67.76,53.06
2018,3,21,8,0,0.0,84.0,3.1,10.0,84.0,81.46,64.61
2018,3,21,8,15,1.0,107.5,3.2,10.1,108.0,105.11,84.43
2018,3,21,8,30,2.0,131.0,3.3,10.2,132.0,128.96,104.16
2018,3,21,8,45,23.5,176.5,3.35,10.35,189.0,187.08,152.42
2018,3,21,9,0,45.0,222.0,3.4,10.5,246.0,252.38,205.66
2018,3,21,9,15,48.5,240.0,3.45,10.65,268.0,275.37,223.58
2018,3,21,9,30,52.0,258.0,3.5,10.8,290.0,298.61,241.65
2018,3,21,9,45,43.5,263.5,3.55,10.95,291.5,299.86,241.74
2018,3,21,10,0,35.0,269.0,3.6,11.1,293.0,300.41,241.34
2018,3,21,10,15,42.5,294.0,3.65,11.25,324.5,333.96,267.56
2018,3,21,10,30,50.0,319.0,3.7,11.4,356.0,367.96,293.81
2018,3,21,10,45,38.5,309.0,3.8,11.5,338.0,348.55,277.76
2018,3,21,11,0,27.0,299.0,3.9,11.6,320.0,328.54,261.41
2018,3,21,11,15,35.0,314.5,3.95,11.7,342.0,352.68,280.37
2018,3,21,11,30,43.0,330.0,4.0,11.8,364.0,376.98,299.24
2018,3,21,11,45,65.0,357.5,4.0,11.85,409.5,427.16,338.54
2018,3,21,12,0,87.0,385.0,4.0,11.9,455.0,477.58,377.49
2018,3,21,12,15,105.5,387.0,4.0,11.95,472.0,497.19,392.83
2018,3,21,12,30,124.0,389.0,4.0,12.0,489.0,525.17,414.52
2018,3,21,12,45,110.5,383.5,4.0,12.05,472.0,497.09,392.77
2018,3,21,13,0,97.0,378.0,4.0,12.1,455.0,477.64,377.7
2018,3,21,13,15,71.0,353.5,4.0,12.15,409.0,426.51,337.94
2018,3,21,13,30,45.0,329.0,4.0,12.2,363.0,376.09,298.43
2018,3,21,13,45,37.5,307.5,4.05,12.2,335.5,345.81,275.14
2018,3,21,14,0,30.0,286.0,4.1,12.2,308.0,315.86,251.87
2018,3,21,14,15,42.0,287.0,4.1,12.2,316.0,325.77,260.6
2018,3,21,14,30,54.0,288.0,4.1,12.2,324.0,334.85,268.57
2018,3,21,14,45,38.0,252.5,4.1,12.2,277.0,283.76,228.04
2018,3,21,15,0,22.0,217.0,4.1,12.2,230.0,229.24,184.38
2018,3,21,15,15,13.5,177.0,4.1,12.2,185.0,182.45,146.64
2018,3,21,15,30,5.0,137.0,4.1,12.2,140.0,136.68,109.21
2018,3,21,15,45,25.0,140.0,3.75,12.0,151.5,153.54,124.02
2018,3,21,16,0,45.0,143.0,3.4,11.8,163.0,165.8,134.73
2018,3,21,16,15,26.0,120.0,3.15,11.55,131.0,131.27,106.03
2018,3,21,16,30,7.0,97.0,2.9,11.3,99.0,97.27,77.66
2018,3,21,16,45,7.5,87.5,2.6,11.0,89.5,87.81,69.83
2018,3,21,17,0,8.0,78.0,2.3,10.7,80.0,78.32,61.72
2018,3,21,17,15,4.5,64.5,2.25,10.5,65.5,63.85,49.18
2018,3,21,17,30,1.0,51.0,2.2,10.3,51.0,49.81,36.77
2018,3,21,17,45,6.0,33.0,2.2,10.05,33.5,32.73,21.1
2018,3,21,18,0,11.0,15.0,2.2,9.8,16.0,15.19,0.0
2018,3,21,18,15,5.5,7.5,2.15,9.7,8.0,7.39,0.0
2018,3,21,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,8.3,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.5,8.4,7.0,6.74,0.0
2018,3,22,6,45,0.0,11.0,3.6,8.5,11.0,10.6,3.32
2018,3,22,7,0,0.0,15.0,3.7,8.6,15.0,14.46,6.87
2018,3,22,7,15,0.0,15.5,3.75,8.75,15.5,14.95,7.39
2018,3,22,7,30,0.0,16.0,3.8,8.9,16.0,15.43,7.84
2018,3,22,7,45,0.0,20.5,3.9,9.0,20.5,19.78,11.62
2018,3,22,8,0,0.0,25.0,4.0,9.1,25.0,24.13,15.35
2018,3,22,8,15,0.0,41.5,4.15,9.35,41.5,40.08,29.03
2018,3,22,8,30,0.0,58.0,4.3,9.6,58.0,56.05,42.56
2018,3,22,8,45,0.0,64.5,4.45,9.85,64.5,62.36,47.71
2018,3,22,9,0,0.0,71.0,4.6,10.1,71.0,68.66,52.83
2018,3,22,9,15,0.0,84.5,4.65,10.35,84.5,81.76,63.63
2018,3,22,9,30,0.0,98.0,4.7,10.6,98.0,94.92,74.39
2018,3,22,9,45,2.0,113.5,4.75,10.9,115.0,111.66,88.11
2018,3,22,10,0,4.0,129.0,4.8,11.2,132.0,128.6,101.88
2018,3,22,10,15,2.0,112.0,4.75,11.2,113.5,110.33,86.52
2018,3,22,10,30,0.0,95.0,4.7,11.2,95.0,92.02,71.17
2018,3,22,10,45,3.0,129.0,4.65,11.25,131.5,128.09,100.91
2018,3,22,11,0,6.0,163.0,4.6,11.3,168.0,164.53,130.63
2018,3,22,11,15,9.5,191.5,4.55,11.25,199.0,196.25,156.34
2018,3,22,11,30,13.0,220.0,4.5,11.2,230.0,228.21,182.07
2018,3,22,11,45,14.5,233.5,4.4,11.2,245.0,243.32,194.04
2018,3,22,12,0,16.0,247.0,4.3,11.2,260.0,258.44,206.02
2018,3,22,12,15,22.5,260.0,4.25,11.1,278.5,284.67,227.14
2018,3,22,12,30,29.0,273.0,4.2,11.0,297.0,304.28,242.94
2018,3,22,12,45,35.5,266.0,4.1,10.9,294.5,302.78,242.11
2018,3,22,13,0,42.0,259.0,4.0,10.8,292.0,301.02,241.16
2018,3,22,13,15,54.5,282.0,3.95,10.65,324.5,335.76,269.28
2018,3,22,13,30,67.0,305.0,3.9,10.5,357.0,370.03,296.8
2018,3,22,13,45,76.5,308.0,3.8,10.3,365.5,379.92,305.18
2018,3,22,14,0,86.0,311.0,3.7,10.1,374.0,389.11,313.11
2018,3,22,14,15,246.5,249.0,3.7,9.85,417.5,464.71,378.69
2018,3,22,14,30,407.0,187.0,3.7,9.6,461.0,522.2,428.77
2018,3,22,14,45,559.0,153.0,3.7,9.35,506.5,586.56,482.38
2018,3,22,15,0,711.0,119.0,3.7,9.1,552.0,634.05,521.88
2018,3,22,15,15,542.0,144.0,3.7,9.1,460.0,518.32,428.44
2018,3,22,15,30,373.0,169.0,3.7,9.1,368.0,412.5,341.78
2018,3,22,15,45,517.0,135.0,3.75,8.3,383.0,439.71,366.37
2018,3,22,16,0,661.0,101.0,3.8,7.5,398.0,454.27,378.49
2018,3,22,16,15,644.5,91.0,3.8,7.15,352.0,400.66,332.48
2018,3,22,16,30,628.0,81.0,3.8,6.8,306.0,347.58,285.66
2018,3,22,16,45,555.5,76.0,3.8,6.45,251.5,280.61,226.57
2018,3,22,17,0,483.0,71.0,3.8,6.1,197.0,220.96,173.12
2018,3,22,17,15,260.0,61.5,3.7,5.75,127.5,127.5,96.12
2018,3,22,17,30,37.0,52.0,3.6,5.4,58.0,57.86,42.93
2018,3,22,17,45,74.0,36.0,3.45,5.05,42.0,44.9,28.95
2018,3,22,18,0,111.0,20.0,3.3,4.7,26.0,25.67,4.11
2018,3,22,18,15,55.5,10.0,3.2,4.5,13.0,10.03,0.0
2018,3,22,18,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.95,0.25,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.9,0.5,3.0,0.0,0.0
2018,3,23,6,15,183.5,16.5,1.15,1.2,29.5,20.71,0.0
2018,3,23,6,30,344.0,29.0,1.4,1.9,56.0,58.18,26.71
2018,3,23,6,45,471.5,37.0,1.65,2.6,104.5,106.96,65.33
2018,3,23,7,0,599.0,45.0,1.9,3.3,153.0,170.05,117.85
2018,3,23,7,15,671.5,50.5,2.05,3.75,209.0,231.03,173.51
2018,3,23,7,30,744.0,56.0,2.2,4.2,265.0,299.77,236.35
2018,3,23,7,45,789.5,59.5,2.35,4.65,321.5,363.59,294.88
2018,3,23,8,0,835.0,63.0,2.5,5.1,378.0,431.22,355.02
2018,3,23,8,15,865.0,65.5,2.5,5.55,432.5,492.46,407.94
2018,3,23,8,30,895.0,68.0,2.5,6.0,487.0,555.97,460.73
2018,3,23,8,45,916.5,70.0,2.5,6.45,538.0,614.94,508.07
2018,3,23,9,0,938.0,72.0,2.5,6.9,589.0,673.68,553.63
2018,3,23,9,15,952.5,73.5,2.4,7.3,634.0,726.58,591.71
2018,3,23,9,30,967.0,75.0,2.3,7.7,679.0,777.96,626.27
2018,3,23,9,45,977.5,76.5,2.2,8.1,718.0,824.52,656.51
2018,3,23,10,0,988.0,78.0,2.1,8.5,757.0,868.7,684.42
2018,3,23,10,15,995.0,79.0,2.05,8.8,789.0,906.84,708.3
2018,3,23,10,30,1002.0,80.0,2.0,9.1,821.0,941.92,729.8
2018,3,23,10,45,1007.5,81.5,2.0,9.4,846.0,972.98,748.94
2018,3,23,11,0,1013.0,83.0,2.0,9.7,871.0,1000.54,765.65
2018,3,23,11,15,1016.0,83.0,2.05,9.9,887.0,1020.54,778.23
2018,3,23,11,30,1019.0,83.0,2.1,10.1,903.0,1036.69,788.39
2018,3,23,11,45,1019.5,83.5,2.2,10.3,910.0,1047.1,795.54
2018,3,23,12,0,1020.0,84.0,2.3,10.5,917.0,1053.48,800.16
2018,3,23,12,15,1019.0,83.5,2.45,10.6,915.0,1053.28,801.44
2018,3,23,12,30,1018.0,83.0,2.6,10.7,913.0,1049.01,800.11
2018,3,23,12,45,1015.5,82.5,2.7,10.8,903.0,1039.29,794.64
2018,3,23,13,0,1013.0,82.0,2.8,10.9,893.0,1025.59,786.59
2018,3,23,13,15,1009.5,81.5,2.9,10.85,875.5,1007.09,775.75
2018,3,23,13,30,1006.0,81.0,3.0,10.8,858.0,984.82,762.33
2018,3,23,13,45,1000.0,80.5,3.05,10.75,832.0,956.73,744.42
2018,3,23,14,0,994.0,80.0,3.1,10.7,806.0,925.24,724.09
2018,3,23,14,15,985.0,78.5,3.15,10.55,772.0,887.01,699.09
2018,3,23,14,30,976.0,77.0,3.2,10.4,738.0,845.95,671.84
2018,3,23,14,45,954.5,78.5,3.2,10.25,694.5,796.26,637.64
2018,3,23,15,0,933.0,80.0,3.2,10.1,651.0,745.17,601.98
2018,3,23,15,15,802.5,104.0,3.2,10.1,570.0,647.51,528.29
2018,3,23,15,30,672.0,128.0,3.2,10.1,489.0,556.74,456.39
2018,3,23,15,45,505.5,148.0,3.25,9.6,405.0,447.37,368.95
2018,3,23,16,0,339.0,168.0,3.3,9.1,321.0,351.25,290.31
2018,3,23,16,15,347.0,147.5,3.15,8.65,288.0,315.4,260.6
2018,3,23,16,30,355.0,127.0,3.0,8.2,255.0,281.46,231.13
2018,3,23,16,45,355.0,106.5,2.9,7.7,217.5,239.54,194.05
2018,3,23,17,0,355.0,86.0,2.8,7.2,180.0,197.21,155.43
2018,3,23,17,15,338.5,68.5,2.55,6.55,141.5,153.67,115.45
2018,3,23,17,30,322.0,51.0,2.3,5.9,103.0,111.89,77.09
2018,3,23,17,45,275.0,37.0,2.05,5.2,70.0,71.89,42.96
2018,3,23,18,0,228.0,23.0,1.8,4.5,37.0,36.35,8.93
2018,3,23,18,15,114.0,11.5,1.8,4.25,18.5,11.82,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,24,5,45,9.0,1.5,1.15,2.5,1.5,0.0,0.0
2018,3,24,6,0,18.0,3.0,1.1,2.7,3.0,0.0,0.0
2018,3,24,6,15,141.0,16.5,1.25,3.2,27.5,20.13,0.0
2018,3,24,6,30,264.0,30.0,1.4,3.7,52.0,53.81,26.95
2018,3,24,6,45,230.5,40.5,1.6,4.15,69.5,76.16,49.66
2018,3,24,7,0,197.0,51.0,1.8,4.6,87.0,94.54,69.01
2018,3,24,7,15,143.5,77.5,1.85,4.95,108.5,117.84,93.06
2018,3,24,7,30,90.0,104.0,1.9,5.3,130.0,134.36,109.84
2018,3,24,7,45,74.0,115.0,1.95,5.6,139.0,142.32,117.4
2018,3,24,8,0,58.0,126.0,2.0,5.9,148.0,150.47,124.55
2018,3,24,8,15,63.0,151.5,2.1,6.15,178.5,181.96,151.06
2018,3,24,8,30,68.0,177.0,2.2,6.4,209.0,214.0,177.52
2018,3,24,8,45,116.5,215.0,2.25,6.6,277.0,289.58,239.94
2018,3,24,9,0,165.0,253.0,2.3,6.8,345.0,365.9,301.57
2018,3,24,9,15,123.5,261.5,2.45,7.05,333.5,354.14,290.46
2018,3,24,9,30,82.0,270.0,2.6,7.3,322.0,332.73,271.78
2018,3,24,9,45,54.5,261.0,2.7,7.55,296.5,305.42,248.64
2018,3,24,10,0,27.0,252.0,2.8,7.8,271.0,276.05,223.67
2018,3,24,10,15,50.5,278.5,3.0,8.05,315.5,324.03,262.53
2018,3,24,10,30,74.0,305.0,3.2,8.3,360.0,373.39,301.79
2018,3,24,10,45,180.0,309.0,3.4,8.6,448.5,480.16,388.34
2018,3,24,11,0,286.0,313.0,3.6,8.9,537.0,591.68,476.16
2018,3,24,11,15,318.5,330.0,3.75,9.0,584.0,644.86,516.26
2018,3,24,11,30,351.0,347.0,3.9,9.1,631.0,697.73,556.06
2018,3,24,11,45,232.5,292.5,4.05,9.2,481.5,531.78,428.19
2018,3,24,12,0,114.0,238.0,4.2,9.3,332.0,355.37,288.18
2018,3,24,12,15,95.0,255.0,4.3,9.3,333.0,355.53,287.98
2018,3,24,12,30,76.0,272.0,4.4,9.3,334.0,347.34,280.71
2018,3,24,12,45,128.0,299.5,4.55,9.3,403.0,432.44,349.87
2018,3,24,13,0,180.0,327.0,4.7,9.3,472.0,508.16,410.55
2018,3,24,13,15,154.5,324.0,4.7,9.2,446.5,478.93,387.0
2018,3,24,13,30,129.0,321.0,4.7,9.1,421.0,449.92,363.9
2018,3,24,13,45,141.0,336.0,4.7,9.0,442.0,473.12,382.81
2018,3,24,14,0,153.0,351.0,4.7,8.9,463.0,495.21,400.66
2018,3,24,14,15,168.0,334.5,4.65,8.7,453.0,485.0,393.88
2018,3,24,14,30,183.0,318.0,4.6,8.5,443.0,473.32,386.0
2018,3,24,14,45,205.0,297.5,4.55,8.3,430.0,461.03,377.78
2018,3,24,15,0,227.0,277.0,4.5,8.1,417.0,446.52,367.62
2018,3,24,15,15,222.0,253.5,4.5,8.1,382.0,408.59,337.74
2018,3,24,15,30,217.0,230.0,4.5,8.1,347.0,370.6,307.45
2018,3,24,15,45,271.0,204.5,4.3,7.6,337.0,368.47,306.99
2018,3,24,16,0,325.0,179.0,4.1,7.1,327.0,355.71,296.96
2018,3,24,16,15,300.0,158.0,3.85,6.75,282.0,304.65,253.89
2018,3,24,16,30,275.0,137.0,3.6,6.4,237.0,255.77,212.07
2018,3,24,16,45,317.0,112.0,3.3,6.05,210.0,229.08,187.26
2018,3,24,17,0,359.0,87.0,3.0,5.7,183.0,199.73,158.49
2018,3,24,17,15,309.5,71.5,2.65,5.1,141.0,150.01,114.05
2018,3,24,17,30,260.0,56.0,2.3,4.5,99.0,105.94,75.14
2018,3,24,17,45,175.0,39.5,1.95,3.9,64.0,62.39,39.68
2018,3,24,18,0,90.0,23.0,1.6,3.3,29.0,27.64,8.73
2018,3,24,18,15,45.0,11.5,1.55,3.05,14.5,11.55,0.0
2018,3,24,18,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
