Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,4,5,45,12.0,6.5,0.85,7.05,7.0,0.0,0.0
2018,4,4,6,0,24.0,13.0,0.8,7.3,14.0,12.95,0.0
2018,4,4,6,15,69.5,30.5,0.9,7.75,39.0,33.85,18.83
2018,4,4,6,30,115.0,48.0,1.0,8.2,64.0,61.81,41.93
2018,4,4,6,45,112.5,68.0,1.1,8.65,89.0,87.97,65.44
2018,4,4,7,0,110.0,88.0,1.2,9.1,114.0,114.35,89.25
2018,4,4,7,15,160.0,111.0,1.25,9.65,159.5,159.39,127.02
2018,4,4,7,30,210.0,134.0,1.3,10.2,205.0,212.34,171.24
2018,4,4,7,45,217.0,158.0,1.35,10.8,242.0,252.23,204.52
2018,4,4,8,0,224.0,182.0,1.4,11.4,279.0,289.63,234.94
2018,4,4,8,15,347.0,181.0,1.4,12.0,352.5,368.79,298.35
2018,4,4,8,30,470.0,180.0,1.4,12.6,426.0,461.2,370.5
2018,4,4,8,45,564.0,170.5,1.45,13.25,493.0,534.02,426.1
2018,4,4,9,0,658.0,161.0,1.5,13.9,560.0,616.68,487.66
2018,4,4,9,15,728.0,149.0,1.55,14.4,619.0,683.7,536.36
2018,4,4,9,30,798.0,137.0,1.6,14.9,678.0,752.35,584.29
2018,4,4,9,45,615.5,218.5,1.65,15.35,649.0,724.98,559.78
2018,4,4,10,0,433.0,300.0,1.7,15.8,620.0,678.7,521.29
2018,4,4,10,15,544.0,268.5,1.75,15.85,687.0,755.62,578.67
2018,4,4,10,30,655.0,237.0,1.8,15.9,754.0,838.72,637.99
2018,4,4,10,45,541.5,287.0,1.85,15.95,722.5,802.12,608.66
2018,4,4,11,0,428.0,337.0,1.9,16.0,691.0,760.51,576.63
2018,4,4,11,15,314.5,373.5,1.8,15.85,636.0,692.53,525.47
2018,4,4,11,30,201.0,410.0,1.7,15.7,581.0,618.96,469.77
2018,4,4,11,45,248.0,414.0,1.6,15.5,626.5,678.55,513.17
2018,4,4,12,0,295.0,418.0,1.5,15.3,672.0,729.42,548.67
2018,4,4,12,15,306.5,416.5,1.45,15.25,680.0,739.04,554.75
2018,4,4,12,30,318.0,415.0,1.4,15.2,688.0,747.24,560.3
2018,4,4,12,45,382.5,387.5,1.35,15.15,712.0,777.02,582.54
2018,4,4,13,0,447.0,360.0,1.3,15.1,736.0,810.77,606.82
2018,4,4,13,15,406.0,364.0,1.45,15.25,700.0,762.73,574.5
2018,4,4,13,30,365.0,368.0,1.6,15.4,664.0,721.24,546.68
2018,4,4,13,45,318.0,365.0,1.75,15.5,617.5,667.33,509.48
2018,4,4,14,0,271.0,362.0,1.9,15.6,571.0,614.51,472.26
2018,4,4,14,15,190.5,340.5,2.05,15.6,484.5,509.62,395.63
2018,4,4,14,30,110.0,319.0,2.2,15.6,398.0,416.2,325.25
2018,4,4,14,45,186.0,301.5,2.35,15.6,426.0,451.08,355.2
2018,4,4,15,0,262.0,284.0,2.5,15.6,454.0,484.98,383.24
2018,4,4,15,15,404.0,230.5,2.5,15.6,472.0,518.45,411.87
2018,4,4,15,30,546.0,177.0,2.5,15.6,490.0,533.52,425.63
2018,4,4,15,45,492.5,173.5,2.5,15.05,437.0,471.35,377.77
2018,4,4,16,0,439.0,170.0,2.5,14.5,384.0,413.21,332.39
2018,4,4,16,15,256.0,153.0,2.3,13.9,274.5,280.29,226.2
2018,4,4,16,30,73.0,136.0,2.1,13.3,165.0,165.46,132.99
2018,4,4,16,45,134.0,124.5,1.9,12.7,168.0,174.39,139.95
2018,4,4,17,0,195.0,113.0,1.7,12.1,171.0,175.53,138.74
2018,4,4,17,15,184.0,92.5,1.55,11.45,138.5,139.98,107.7
2018,4,4,17,30,173.0,72.0,1.4,10.8,106.0,105.69,77.53
2018,4,4,17,45,131.5,53.0,1.25,10.1,74.0,70.12,47.96
2018,4,4,18,0,90.0,34.0,1.1,9.4,42.0,39.63,23.19
2018,4,4,18,15,50.5,19.0,1.1,9.2,23.0,17.37,0.0
2018,4,4,18,30,11.0,4.0,1.1,9.0,4.0,3.93,0.0
2018,4,4,18,45,5.5,2.0,1.05,8.8,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.0,6.0,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.0,6.3,4.0,3.93,0.0
2018,4,5,6,15,0.0,7.0,1.1,6.95,7.0,6.74,0.0
2018,4,5,6,30,0.0,10.0,1.2,7.6,10.0,9.64,2.64
2018,4,5,6,45,6.5,21.0,1.35,8.25,22.5,21.65,12.96
2018,4,5,7,0,13.0,32.0,1.5,8.9,35.0,34.37,23.94
2018,4,5,7,15,65.0,80.0,1.45,9.5,101.5,99.69,79.1
2018,4,5,7,30,117.0,128.0,1.4,10.1,168.0,170.86,138.48
2018,4,5,7,45,92.5,148.0,1.35,10.75,183.0,187.73,152.54
2018,4,5,8,0,68.0,168.0,1.3,11.4,198.0,198.97,161.32
2018,4,5,8,15,50.0,170.5,1.1,11.65,194.0,195.6,157.9
2018,4,5,8,30,32.0,173.0,0.9,11.9,190.0,190.28,152.7
2018,4,5,8,45,97.5,227.0,0.75,12.15,285.0,288.02,230.8
2018,4,5,9,0,163.0,281.0,0.6,12.4,380.0,397.0,313.59
2018,4,5,9,15,191.0,302.5,0.55,12.9,426.5,446.88,348.92
2018,4,5,9,30,219.0,324.0,0.5,13.4,473.0,498.62,385.2
2018,4,5,9,45,213.5,342.0,0.45,13.95,494.0,521.72,399.21
2018,4,5,10,0,208.0,360.0,0.4,14.5,515.0,543.8,412.5
2018,4,5,10,15,250.0,366.5,0.5,15.05,560.0,600.34,452.59
2018,4,5,10,30,292.0,373.0,0.6,15.6,605.0,651.91,488.35
2018,4,5,10,45,438.5,321.5,0.75,16.2,680.5,745.33,556.16
2018,4,5,11,0,585.0,270.0,0.9,16.8,756.0,837.11,620.94
2018,4,5,11,15,478.5,324.0,1.05,16.9,726.0,802.98,595.24
2018,4,5,11,30,372.0,378.0,1.2,17.0,696.0,756.8,562.53
2018,4,5,11,45,546.0,306.0,1.4,17.05,776.5,859.9,639.8
2018,4,5,12,0,720.0,234.0,1.6,17.1,857.0,957.9,709.57
2018,4,5,12,15,499.0,325.0,1.85,16.85,756.5,836.84,626.03
2018,4,5,12,30,278.0,416.0,2.1,16.6,656.0,709.91,535.19
2018,4,5,12,45,200.0,421.5,2.35,16.35,593.0,630.52,479.85
2018,4,5,13,0,122.0,427.0,2.6,16.1,530.0,560.02,428.46
2018,4,5,13,15,121.0,416.0,2.65,15.75,516.5,545.2,419.14
2018,4,5,13,30,120.0,405.0,2.7,15.4,503.0,529.9,409.08
2018,4,5,13,45,115.0,391.0,2.75,15.1,482.5,500.24,388.22
2018,4,5,14,0,110.0,377.0,2.8,14.8,462.0,477.99,372.69
2018,4,5,14,15,106.5,359.5,2.85,14.55,439.0,453.26,355.13
2018,4,5,14,30,103.0,342.0,2.9,14.3,416.0,428.45,337.35
2018,4,5,14,45,125.5,325.0,2.9,14.05,410.0,429.56,339.87
2018,4,5,15,0,148.0,308.0,2.9,13.8,404.0,422.53,336.01
2018,4,5,15,15,180.0,283.5,2.9,13.8,392.5,411.92,329.26
2018,4,5,15,30,212.0,259.0,2.9,13.8,381.0,398.11,319.71
2018,4,5,15,45,189.0,236.5,2.7,13.1,338.0,350.83,283.13
2018,4,5,16,0,166.0,214.0,2.5,12.4,295.0,305.49,247.6
2018,4,5,16,15,145.5,188.5,2.3,12.05,254.0,260.4,211.43
2018,4,5,16,30,125.0,163.0,2.1,11.7,213.0,217.38,176.38
2018,4,5,16,45,146.5,140.5,1.95,11.4,191.0,195.16,157.53
2018,4,5,17,0,168.0,118.0,1.8,11.1,169.0,170.43,135.59
2018,4,5,17,15,154.0,96.5,1.7,10.75,136.0,135.09,104.92
2018,4,5,17,30,140.0,75.0,1.6,10.4,103.0,102.27,76.18
2018,4,5,17,45,104.0,55.0,1.5,10.05,72.5,67.91,47.39
2018,4,5,18,0,68.0,35.0,1.4,9.7,42.0,38.89,23.52
2018,4,5,18,15,36.0,19.5,1.35,9.5,23.0,18.24,0.0
2018,4,5,18,30,4.0,4.0,1.3,9.3,4.0,3.93,0.0
2018,4,5,18,45,2.0,2.0,1.3,9.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,8.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,0.95,8.75,3.0,2.95,0.0
2018,4,6,6,0,0.0,6.0,1.0,8.9,6.0,5.78,0.0
2018,4,6,6,15,0.0,12.5,1.1,9.05,12.5,12.05,4.17
2018,4,6,6,30,0.0,19.0,1.2,9.2,19.0,18.33,10.06
2018,4,6,6,45,0.0,22.5,1.3,9.4,22.5,21.7,13.21
2018,4,6,7,0,0.0,26.0,1.4,9.6,26.0,25.09,16.24
2018,4,6,7,15,0.0,31.0,1.45,9.85,31.0,29.92,20.44
2018,4,6,7,30,0.0,36.0,1.5,10.1,36.0,34.76,24.55
2018,4,6,7,45,0.5,55.5,1.6,10.35,55.5,53.84,40.82
2018,4,6,8,0,1.0,75.0,1.7,10.6,75.0,73.0,56.9
2018,4,6,8,15,6.0,110.5,1.8,10.85,113.5,110.39,88.1
2018,4,6,8,30,11.0,146.0,1.9,11.1,152.0,148.56,119.4
2018,4,6,8,45,24.5,187.5,2.0,11.35,202.0,201.88,162.69
2018,4,6,9,0,38.0,229.0,2.1,11.6,252.0,254.53,204.62
2018,4,6,9,15,29.0,237.0,2.2,11.85,255.5,257.98,206.34
2018,4,6,9,30,20.0,245.0,2.3,12.1,259.0,255.87,203.79
2018,4,6,9,45,16.0,230.0,2.4,12.35,241.5,238.32,189.27
2018,4,6,10,0,12.0,215.0,2.5,12.6,224.0,220.52,174.62
2018,4,6,10,15,9.5,194.0,2.6,12.95,201.5,197.82,156.07
2018,4,6,10,30,7.0,173.0,2.7,13.3,179.0,175.03,137.48
2018,4,6,10,45,6.5,168.0,2.8,13.6,173.5,169.82,133.05
2018,4,6,11,0,6.0,163.0,2.9,13.9,168.0,164.56,128.58
2018,4,6,11,15,9.0,191.0,3.0,14.1,198.5,195.27,152.98
2018,4,6,11,30,12.0,219.0,3.1,14.3,229.0,226.15,177.24
2018,4,6,11,45,13.5,239.0,3.15,14.5,250.5,247.7,193.92
2018,4,6,12,0,15.0,259.0,3.2,14.7,272.0,269.27,210.57
2018,4,6,12,15,17.5,277.5,3.15,14.55,292.5,290.3,227.01
2018,4,6,12,30,20.0,296.0,3.1,14.4,313.0,311.31,243.38
2018,4,6,12,45,19.0,289.0,3.1,14.3,305.0,303.11,237.13
2018,4,6,13,0,18.0,282.0,3.1,14.2,297.0,294.87,230.95
2018,4,6,13,15,22.5,295.5,3.05,14.05,314.0,312.4,244.98
2018,4,6,13,30,27.0,309.0,3.0,13.9,331.0,336.84,264.24
2018,4,6,13,45,20.5,272.5,2.95,13.7,289.0,286.45,225.35
2018,4,6,14,0,14.0,236.0,2.9,13.5,247.0,243.63,192.12
2018,4,6,14,15,10.5,207.0,2.9,13.45,215.0,211.31,166.83
2018,4,6,14,30,7.0,178.0,2.9,13.4,183.0,179.32,141.52
2018,4,6,14,45,9.0,180.5,2.85,13.3,186.5,183.07,145.01
2018,4,6,15,0,11.0,183.0,2.8,13.2,190.0,186.66,148.33
2018,4,6,15,15,10.5,180.0,2.8,13.2,186.5,182.91,145.63
2018,4,6,15,30,10.0,177.0,2.8,13.2,183.0,179.19,143.01
2018,4,6,15,45,10.5,154.5,2.75,13.1,160.0,156.72,125.16
2018,4,6,16,0,11.0,132.0,2.7,13.0,137.0,134.26,107.13
2018,4,6,16,15,46.5,130.5,2.65,12.9,149.5,151.15,121.77
2018,4,6,16,30,82.0,129.0,2.6,12.8,162.0,164.6,132.93
2018,4,6,16,45,68.0,107.5,2.5,12.65,132.0,130.93,104.75
2018,4,6,17,0,54.0,86.0,2.4,12.5,102.0,101.22,79.69
2018,4,6,17,15,57.0,73.5,2.15,12.25,87.5,87.51,67.52
2018,4,6,17,30,60.0,61.0,1.9,12.0,73.0,71.98,53.48
2018,4,6,17,45,34.0,40.0,1.7,11.75,46.5,43.5,29.72
2018,4,6,18,0,8.0,19.0,1.5,11.5,20.0,19.1,9.63
2018,4,6,18,15,4.0,10.0,1.45,11.45,10.5,9.8,0.0
2018,4,6,18,30,0.0,1.0,1.4,11.4,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.35,11.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,7,5,45,23.5,3.5,2.85,10.35,4.5,3.44,0.0
2018,4,7,6,0,47.0,7.0,3.1,10.4,9.0,6.45,0.0
2018,4,7,6,15,47.5,9.5,3.15,10.35,14.0,12.8,3.08
2018,4,7,6,30,48.0,12.0,3.2,10.3,19.0,18.63,8.14
2018,4,7,6,45,24.0,16.0,3.25,10.3,19.5,20.53,11.14
2018,4,7,7,0,0.0,20.0,3.3,10.3,20.0,19.29,11.13
2018,4,7,7,15,0.0,29.0,3.25,10.3,29.0,27.99,18.68
2018,4,7,7,30,0.0,38.0,3.2,10.3,38.0,36.69,26.15
2018,4,7,7,45,0.0,53.0,3.15,10.35,53.0,51.21,38.52
2018,4,7,8,0,0.0,68.0,3.1,10.4,68.0,65.74,50.74
2018,4,7,8,15,47.0,127.5,3.15,10.75,153.0,150.81,122.56
2018,4,7,8,30,94.0,187.0,3.2,11.1,238.0,244.34,199.6
2018,4,7,8,45,220.0,223.0,3.25,11.5,355.5,370.11,301.96
2018,4,7,9,0,346.0,259.0,3.3,11.9,473.0,503.57,407.13
2018,4,7,9,15,469.0,237.5,3.35,12.25,548.5,591.13,475.4
2018,4,7,9,30,592.0,216.0,3.4,12.6,624.0,682.57,545.48
2018,4,7,9,45,641.5,207.0,3.45,13.0,670.5,738.19,586.1
2018,4,7,10,0,691.0,198.0,3.5,13.4,717.0,792.9,625.65
2018,4,7,10,15,474.0,285.5,3.5,13.6,648.0,716.03,562.36
2018,4,7,10,30,257.0,373.0,3.5,13.8,579.0,621.52,485.61
2018,4,7,10,45,249.5,395.0,3.55,14.0,599.5,644.53,501.88
2018,4,7,11,0,242.0,417.0,3.6,14.2,620.0,658.62,511.01
2018,4,7,11,15,329.0,392.5,3.65,14.3,673.0,727.31,563.37
2018,4,7,11,30,416.0,368.0,3.7,14.4,726.0,796.09,614.71
2018,4,7,11,45,533.0,318.0,3.75,14.45,780.0,861.3,664.44
2018,4,7,12,0,650.0,268.0,3.8,14.5,834.0,926.94,713.78
2018,4,7,12,15,648.5,270.0,3.85,14.5,834.0,927.57,713.9
2018,4,7,12,30,647.0,272.0,3.9,14.5,834.0,925.43,712.68
2018,4,7,12,45,721.0,235.5,3.95,14.45,855.0,953.56,734.25
2018,4,7,13,0,795.0,199.0,4.0,14.4,876.0,976.57,750.9
2018,4,7,13,15,764.5,208.5,4.05,14.35,848.5,945.21,729.82
2018,4,7,13,30,734.0,218.0,4.1,14.3,821.0,911.75,707.58
2018,4,7,13,45,744.5,205.5,4.1,14.2,800.5,890.32,693.68
2018,4,7,14,0,755.0,193.0,4.1,14.1,780.0,865.59,677.35
2018,4,7,14,15,693.0,207.5,4.1,14.0,729.0,805.15,634.62
2018,4,7,14,30,631.0,222.0,4.1,13.9,678.0,745.83,590.86
2018,4,7,14,45,667.5,191.0,4.1,13.75,650.5,717.64,572.36
2018,4,7,15,0,704.0,160.0,4.1,13.6,623.0,684.31,549.34
2018,4,7,15,15,718.5,141.0,4.1,13.6,585.5,643.24,518.95
2018,4,7,15,30,733.0,122.0,4.1,13.6,548.0,598.9,485.3
2018,4,7,15,45,748.0,109.0,4.05,13.1,511.0,557.94,453.82
2018,4,7,16,0,763.0,96.0,4.0,12.6,474.0,513.51,418.35
2018,4,7,16,15,747.5,92.0,3.9,12.2,429.0,461.23,374.79
2018,4,7,16,30,732.0,88.0,3.8,11.8,384.0,408.88,329.74
2018,4,7,16,45,685.5,82.5,3.7,11.4,328.5,343.89,273.37
2018,4,7,17,0,639.0,77.0,3.6,11.0,273.0,283.19,219.36
2018,4,7,17,15,566.5,70.0,3.35,10.4,218.5,218.91,162.64
2018,4,7,17,30,494.0,63.0,3.1,9.8,164.0,162.65,113.35
2018,4,7,17,45,378.0,52.0,2.8,9.2,116.0,104.81,66.75
2018,4,7,18,0,262.0,41.0,2.5,8.6,68.0,60.05,34.01
2018,4,7,18,15,146.0,25.0,2.55,8.35,38.5,24.13,0.11
2018,4,7,18,30,30.0,9.0,2.6,8.1,9.0,8.85,0.0
2018,4,7,18,45,15.0,4.5,2.65,7.8,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,8,5,45,70.0,12.5,3.15,5.1,16.0,12.29,0.0
2018,4,8,6,0,140.0,25.0,3.3,5.2,32.0,24.1,1.5
2018,4,8,6,15,274.5,38.0,3.45,5.6,73.5,58.32,32.62
2018,4,8,6,30,409.0,51.0,3.6,6.0,115.0,108.36,69.4
2018,4,8,6,45,498.5,59.5,3.8,6.35,167.5,160.39,113.04
2018,4,8,7,0,588.0,68.0,4.0,6.7,220.0,222.82,168.03
2018,4,8,7,15,644.5,74.0,4.1,7.2,275.5,282.32,222.3
2018,4,8,7,30,701.0,80.0,4.2,7.7,331.0,347.61,280.92
2018,4,8,7,45,707.0,90.5,4.25,8.15,377.5,401.23,329.21
2018,4,8,8,0,713.0,101.0,4.3,8.6,424.0,454.4,375.43
2018,4,8,8,15,766.5,100.0,4.25,9.05,483.5,520.45,430.4
2018,4,8,8,30,820.0,99.0,4.2,9.5,543.0,589.88,486.42
2018,4,8,8,45,849.0,99.5,4.15,9.95,594.5,648.93,532.56
2018,4,8,9,0,878.0,100.0,4.1,10.4,646.0,708.47,577.73
2018,4,8,9,15,895.0,101.0,4.05,10.8,690.5,757.43,611.86
2018,4,8,9,30,912.0,102.0,4.0,11.2,735.0,807.39,646.11
2018,4,8,9,45,925.5,101.5,3.95,11.6,772.5,851.45,675.47
2018,4,8,10,0,939.0,101.0,3.9,12.0,810.0,893.43,702.95
2018,4,8,10,15,946.0,103.0,3.9,12.3,840.5,930.12,726.88
2018,4,8,10,30,953.0,105.0,3.9,12.6,871.0,963.87,748.6
2018,4,8,10,45,958.0,105.5,3.9,12.95,893.5,991.1,765.52
2018,4,8,11,0,963.0,106.0,3.9,13.3,916.0,1014.97,780.13
2018,4,8,11,15,965.5,107.0,3.9,13.5,930.5,1033.52,791.53
2018,4,8,11,30,968.0,108.0,3.9,13.7,945.0,1048.39,800.54
2018,4,8,11,45,968.5,108.5,3.95,13.95,951.0,1057.06,805.65
2018,4,8,12,0,969.0,109.0,4.0,14.2,957.0,1061.91,808.34
2018,4,8,12,15,969.0,108.5,4.0,14.3,954.5,1061.37,807.63
2018,4,8,12,30,969.0,108.0,4.0,14.4,952.0,1057.0,804.51
2018,4,8,12,45,967.0,107.5,4.05,14.5,941.5,1046.88,797.98
2018,4,8,13,0,965.0,107.0,4.1,14.6,931.0,1033.01,789.05
2018,4,8,13,15,960.5,106.0,4.1,14.6,912.0,1012.61,775.7
2018,4,8,13,30,956.0,105.0,4.1,14.6,893.0,988.7,760.05
2018,4,8,13,45,949.0,104.5,4.1,14.65,866.5,959.74,740.77
2018,4,8,14,0,942.0,104.0,4.1,14.7,840.0,927.67,719.32
2018,4,8,14,15,932.5,102.5,4.05,14.6,805.5,889.56,693.66
2018,4,8,14,30,923.0,101.0,4.0,14.5,771.0,848.89,666.05
2018,4,8,14,45,910.0,99.5,3.95,14.4,730.5,803.22,634.61
2018,4,8,15,0,897.0,98.0,3.9,14.3,690.0,755.72,601.54
2018,4,8,15,15,880.5,95.5,3.9,14.3,643.5,703.25,564.33
2018,4,8,15,30,864.0,93.0,3.9,14.3,597.0,651.63,524.94
2018,4,8,15,45,840.5,90.5,3.85,13.9,546.0,593.07,479.66
2018,4,8,16,0,817.0,88.0,3.8,13.5,495.0,534.85,433.28
2018,4,8,16,15,783.5,84.5,3.65,13.05,440.5,471.4,381.23
2018,4,8,16,30,750.0,81.0,3.5,12.6,386.0,410.02,329.29
2018,4,8,16,45,703.5,76.5,3.3,12.2,330.5,345.06,273.03
2018,4,8,17,0,657.0,72.0,3.1,11.8,275.0,284.38,219.11
2018,4,8,17,15,587.5,65.0,2.8,10.95,220.5,219.82,162.33
2018,4,8,17,30,518.0,58.0,2.5,10.1,166.0,162.93,112.5
2018,4,8,17,45,407.0,48.5,2.15,9.3,118.0,105.74,66.27
2018,4,8,18,0,296.0,39.0,1.8,8.5,70.0,61.09,33.69
2018,4,8,18,15,169.5,24.0,1.8,8.1,39.5,23.9,2.22
2018,4,8,18,30,43.0,9.0,1.8,7.7,9.0,8.85,0.0
2018,4,8,18,45,21.5,4.5,1.75,7.35,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.0,1.3,5.4,11.5,9.83,0.0
2018,4,9,6,0,46.0,20.0,1.3,6.0,23.0,19.46,3.31
2018,4,9,6,15,78.5,37.0,1.5,6.85,47.5,42.03,26.56
2018,4,9,6,30,111.0,54.0,1.7,7.7,72.0,68.8,48.61
2018,4,9,6,45,75.5,75.5,1.9,8.55,90.0,89.45,68.73
2018,4,9,7,0,40.0,97.0,2.1,9.4,108.0,105.25,84.04
2018,4,9,7,15,49.5,120.0,2.1,10.1,136.0,133.6,108.0
2018,4,9,7,30,59.0,143.0,2.1,10.8,164.0,163.12,132.5
2018,4,9,7,45,124.5,169.5,2.1,11.45,223.5,223.92,182.15
2018,4,9,8,0,190.0,196.0,2.1,12.1,283.0,289.92,235.38
2018,4,9,8,15,264.0,210.0,2.1,12.8,345.5,357.97,289.43
2018,4,9,8,30,338.0,224.0,2.1,13.5,408.0,430.12,345.63
2018,4,9,8,45,422.0,220.5,2.05,14.15,471.0,501.64,400.3
2018,4,9,9,0,506.0,217.0,2.0,14.8,534.0,576.07,455.83
2018,4,9,9,15,562.0,213.5,1.9,15.45,587.5,636.02,498.58
2018,4,9,9,30,618.0,210.0,1.8,16.1,641.0,701.02,543.67
2018,4,9,9,45,605.0,230.5,1.7,16.7,670.5,735.34,564.28
2018,4,9,10,0,592.0,251.0,1.6,17.3,700.0,765.22,581.5
2018,4,9,10,15,758.0,185.5,1.55,17.85,783.0,862.51,647.91
2018,4,9,10,30,924.0,120.0,1.5,18.4,866.0,955.57,705.43
2018,4,9,10,45,931.0,120.0,1.4,18.95,889.0,983.38,718.45
2018,4,9,11,0,938.0,120.0,1.3,19.5,912.0,1008.02,729.96
2018,4,9,11,15,942.0,120.0,1.35,19.85,926.5,1026.47,740.62
2018,4,9,11,30,946.0,120.0,1.4,20.2,941.0,1041.39,749.2
2018,4,9,11,45,947.5,119.5,1.45,20.55,946.5,1049.73,753.8
2018,4,9,12,0,949.0,119.0,1.5,20.9,952.0,1054.35,756.28
2018,4,9,12,15,952.0,116.5,1.5,21.05,950.5,1054.57,755.93
2018,4,9,12,30,955.0,114.0,1.5,21.2,949.0,1051.01,753.4
2018,4,9,12,45,958.5,110.0,1.55,21.4,940.0,1042.55,748.67
2018,4,9,13,0,962.0,106.0,1.6,21.6,931.0,1030.25,741.67
2018,4,9,13,15,913.0,126.0,1.6,21.65,895.5,990.28,716.9
2018,4,9,13,30,864.0,146.0,1.6,21.7,860.0,953.54,694.37
2018,4,9,13,45,630.5,237.0,1.6,21.7,749.5,822.37,608.31
2018,4,9,14,0,397.0,328.0,1.6,21.7,639.0,688.05,512.64
2018,4,9,14,15,355.5,327.0,1.6,21.6,597.0,639.48,479.94
2018,4,9,14,30,314.0,326.0,1.6,21.5,555.0,592.29,446.92
2018,4,9,14,45,382.5,283.0,1.65,21.4,547.0,587.5,446.96
2018,4,9,15,0,451.0,240.0,1.7,21.3,539.0,581.83,445.58
2018,4,9,15,15,607.5,176.5,1.7,21.3,550.0,605.1,465.7
2018,4,9,15,30,764.0,113.0,1.7,21.3,561.0,609.6,471.17
2018,4,9,15,45,620.0,139.0,1.6,20.85,482.5,514.85,399.75
2018,4,9,16,0,476.0,165.0,1.5,20.4,404.0,429.3,334.57
2018,4,9,16,15,341.0,166.5,1.35,19.75,328.0,335.76,262.69
2018,4,9,16,30,206.0,168.0,1.2,19.1,252.0,257.22,201.5
2018,4,9,16,45,114.5,137.0,1.1,18.4,182.5,179.72,140.7
2018,4,9,17,0,23.0,106.0,1.0,17.7,113.0,111.17,86.62
2018,4,9,17,15,84.0,86.5,1.0,16.8,105.5,107.33,81.89
2018,4,9,17,30,145.0,67.0,1.0,15.9,98.0,95.61,69.04
2018,4,9,17,45,80.5,48.0,1.0,15.05,64.5,58.14,39.57
2018,4,9,18,0,16.0,29.0,1.0,14.2,31.0,29.31,17.7
2018,4,9,18,15,18.5,18.0,1.0,13.8,19.0,17.55,2.18
2018,4,9,18,30,21.0,7.0,1.0,13.4,7.0,6.88,0.0
2018,4,9,18,45,10.5,3.5,0.95,13.0,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,5,45,25.0,11.0,1.1,9.55,12.5,10.81,0.0
2018,4,10,6,0,50.0,22.0,1.1,9.8,25.0,21.55,6.2
2018,4,10,6,15,95.5,40.5,1.35,10.25,53.5,47.02,29.76
2018,4,10,6,30,141.0,59.0,1.6,10.7,82.0,78.33,54.85
2018,4,10,6,45,194.0,78.5,1.8,11.15,123.0,117.7,87.36
2018,4,10,7,0,247.0,98.0,2.0,11.6,164.0,163.39,125.97
2018,4,10,7,15,279.0,116.5,2.1,11.95,206.5,207.42,163.98
2018,4,10,7,30,311.0,135.0,2.2,12.3,249.0,254.93,204.46
2018,4,10,7,45,318.5,158.5,2.25,12.7,290.5,300.1,242.33
2018,4,10,8,0,326.0,182.0,2.3,13.1,332.0,345.7,279.49
2018,4,10,8,15,333.5,202.5,2.25,13.55,371.5,388.57,313.27
2018,4,10,8,30,341.0,223.0,2.2,14.0,411.0,431.61,346.23
2018,4,10,8,45,366.0,240.0,2.2,14.4,457.0,482.29,384.62
2018,4,10,9,0,391.0,257.0,2.2,14.8,503.0,534.44,423.22
2018,4,10,9,15,355.5,284.5,2.2,15.15,519.5,554.58,436.05
2018,4,10,9,30,320.0,312.0,2.2,15.5,536.0,570.86,445.84
2018,4,10,9,45,394.0,306.5,2.2,15.85,597.0,637.39,495.0
2018,4,10,10,0,468.0,301.0,2.2,16.2,658.0,713.79,549.67
2018,4,10,10,15,522.0,296.0,2.25,16.4,708.0,770.93,589.95
2018,4,10,10,30,576.0,291.0,2.3,16.6,758.0,829.1,630.5
2018,4,10,10,45,593.0,293.0,2.35,16.8,785.0,860.98,651.65
2018,4,10,11,0,610.0,295.0,2.4,17.0,812.0,891.25,671.8
2018,4,10,11,15,590.5,313.0,2.45,17.05,820.0,901.52,677.6
2018,4,10,11,30,571.0,331.0,2.5,17.1,828.0,908.82,681.61
2018,4,10,11,45,581.0,325.5,2.55,17.15,834.5,917.65,688.01
2018,4,10,12,0,591.0,320.0,2.6,17.2,841.0,924.09,692.84
2018,4,10,12,15,746.5,228.5,2.65,17.25,884.5,982.67,736.01
2018,4,10,12,30,902.0,137.0,2.7,17.3,928.0,1024.71,763.85
2018,4,10,12,45,896.5,138.5,2.75,17.35,917.0,1013.7,756.75
2018,4,10,13,0,891.0,140.0,2.8,17.4,906.0,999.28,748.0
2018,4,10,13,15,881.0,141.0,2.85,17.35,885.5,976.84,734.24
2018,4,10,13,30,871.0,142.0,2.9,17.3,865.0,956.58,722.01
2018,4,10,13,45,731.5,200.0,2.95,17.25,794.5,874.9,667.54
2018,4,10,14,0,592.0,258.0,3.0,17.2,724.0,791.09,608.04
2018,4,10,14,15,557.5,261.0,3.05,17.0,685.0,746.31,577.31
2018,4,10,14,30,523.0,264.0,3.1,16.8,646.0,701.71,545.89
2018,4,10,14,45,536.5,240.5,3.15,16.6,614.5,667.34,522.9
2018,4,10,15,0,550.0,217.0,3.2,16.4,583.0,630.3,497.36
2018,4,10,15,15,456.0,226.5,3.2,16.4,516.0,550.97,436.76
2018,4,10,15,30,362.0,236.0,3.2,16.4,449.0,474.28,377.41
2018,4,10,15,45,233.0,226.0,3.2,15.65,358.5,369.75,296.07
2018,4,10,16,0,104.0,216.0,3.2,14.9,268.0,270.78,217.39
2018,4,10,16,15,129.5,194.0,3.2,14.35,252.0,258.06,208.21
2018,4,10,16,30,155.0,172.0,3.2,13.8,236.0,239.27,193.19
2018,4,10,16,45,163.5,147.5,3.15,13.3,206.5,208.64,167.71
2018,4,10,17,0,172.0,123.0,3.1,12.8,177.0,176.97,140.52
2018,4,10,17,15,98.5,99.5,3.0,12.3,129.0,123.91,97.0
2018,4,10,17,30,25.0,76.0,2.9,11.8,81.0,78.87,60.87
2018,4,10,17,45,15.5,55.5,2.8,11.25,58.5,55.81,41.15
2018,4,10,18,0,6.0,35.0,2.7,10.7,36.0,34.09,22.39
2018,4,10,18,15,3.5,20.0,2.65,10.5,20.5,19.17,4.49
2018,4,10,18,30,1.0,5.0,2.6,10.3,5.0,4.91,0.0
2018,4,10,18,45,0.5,2.5,2.6,10.1,2.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,11,5,15,3.0,0.5,2.55,4.7,0.5,0.0,0.0
2018,4,11,5,30,6.0,1.0,2.7,5.0,1.0,0.0,0.0
2018,4,11,5,45,66.0,11.5,2.85,5.25,15.5,11.3,0.0
2018,4,11,6,0,126.0,22.0,3.0,5.5,30.0,22.76,7.37
2018,4,11,6,15,209.5,37.0,2.95,5.85,66.0,54.23,31.86
2018,4,11,6,30,293.0,52.0,2.9,6.2,102.0,95.15,63.6
2018,4,11,6,45,204.0,59.0,2.85,6.55,99.5,102.14,75.3
2018,4,11,7,0,115.0,66.0,2.8,6.9,97.0,96.98,75.54
2018,4,11,7,15,83.5,101.5,2.75,7.3,126.5,128.0,103.82
2018,4,11,7,30,52.0,137.0,2.7,7.7,156.0,154.62,127.04
2018,4,11,7,45,207.5,152.0,2.65,8.1,246.0,245.63,202.67
2018,4,11,8,0,363.0,167.0,2.6,8.5,336.0,349.5,288.25
2018,4,11,8,15,483.5,161.5,2.35,8.9,413.5,433.16,355.88
2018,4,11,8,30,604.0,156.0,2.1,9.3,491.0,526.82,429.5
2018,4,11,8,45,594.0,175.0,1.9,9.75,527.5,569.82,460.49
2018,4,11,9,0,584.0,194.0,1.7,10.2,564.0,608.38,487.17
2018,4,11,9,15,579.0,212.5,1.55,10.65,600.0,649.79,515.15
2018,4,11,9,30,574.0,231.0,1.4,11.1,636.0,689.15,540.53
2018,4,11,9,45,573.0,249.0,1.2,11.6,670.5,729.09,564.79
2018,4,11,10,0,572.0,267.0,1.0,12.1,705.0,767.1,586.49
2018,4,11,10,15,635.0,251.5,1.3,12.6,754.5,825.91,630.22
2018,4,11,10,30,698.0,236.0,1.6,13.1,804.0,884.67,673.13
2018,4,11,10,45,552.0,306.0,1.95,13.6,762.5,837.6,637.98
2018,4,11,11,0,406.0,376.0,2.3,14.1,721.0,777.83,593.6
2018,4,11,11,15,360.0,400.0,2.65,14.1,709.5,765.95,586.08
2018,4,11,11,30,314.0,424.0,3.0,14.1,698.0,751.35,575.79
2018,4,11,11,45,415.0,392.0,3.35,14.15,757.0,818.78,628.57
2018,4,11,12,0,516.0,360.0,3.7,14.2,816.0,892.78,684.72
2018,4,11,12,15,520.0,354.0,3.85,13.9,812.5,890.38,684.33
2018,4,11,12,30,524.0,348.0,4.0,13.6,809.0,885.69,682.93
2018,4,11,12,45,442.0,373.0,4.2,13.35,759.0,827.53,640.86
2018,4,11,13,0,360.0,398.0,4.4,13.1,709.0,763.22,594.47
2018,4,11,13,15,418.0,368.5,4.45,12.8,722.0,786.52,615.06
2018,4,11,13,30,476.0,339.0,4.5,12.5,735.0,800.37,628.4
2018,4,11,13,45,473.5,327.0,4.55,12.15,711.0,773.62,610.51
2018,4,11,14,0,471.0,315.0,4.6,11.8,687.0,745.2,591.43
2018,4,11,14,15,419.0,316.0,4.55,11.55,636.5,687.0,547.78
2018,4,11,14,30,367.0,317.0,4.5,11.3,586.0,625.59,501.39
2018,4,11,14,45,410.0,284.5,4.5,11.05,570.0,610.38,492.51
2018,4,11,15,0,453.0,252.0,4.5,10.8,554.0,595.89,483.52
2018,4,11,15,15,538.5,207.0,4.5,10.8,542.5,587.68,479.55
2018,4,11,15,30,624.0,162.0,4.5,10.8,531.0,572.69,469.49
2018,4,11,15,45,547.0,167.0,4.4,10.3,470.5,498.95,410.46
2018,4,11,16,0,470.0,172.0,4.3,9.8,410.0,433.69,357.36
2018,4,11,16,15,390.0,165.0,4.15,9.5,348.5,361.62,297.85
2018,4,11,16,30,310.0,158.0,4.0,9.2,287.0,294.73,241.98
2018,4,11,16,45,312.0,134.0,3.85,8.85,248.5,253.16,206.09
2018,4,11,17,0,314.0,110.0,3.7,8.5,210.0,211.1,168.67
2018,4,11,17,15,323.5,89.5,3.35,8.1,175.5,175.46,135.47
2018,4,11,17,30,333.0,69.0,3.0,7.7,141.0,136.74,99.12
2018,4,11,17,45,267.5,54.0,2.7,7.35,101.5,91.48,61.1
2018,4,11,18,0,202.0,39.0,2.4,7.0,62.0,54.04,31.88
2018,4,11,18,15,111.5,23.5,2.45,6.9,35.0,22.71,6.49
2018,4,11,18,30,21.0,8.0,2.5,6.8,8.0,7.86,0.0
2018,4,11,18,45,10.5,4.0,2.6,6.7,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,5.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,3.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.9,3.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.55,3.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.2,2.55,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.4,2.9,2.0,0.0,0.0
2018,4,12,5,45,31.0,13.5,2.6,3.25,15.5,13.27,0.0
2018,4,12,6,0,57.0,25.0,2.8,3.6,29.0,24.4,10.78
2018,4,12,6,15,157.0,43.0,3.15,3.95,67.5,55.7,35.57
2018,4,12,6,30,257.0,61.0,3.5,4.3,106.0,99.28,69.37
2018,4,12,6,45,380.0,70.0,3.8,4.65,162.0,150.86,111.27
2018,4,12,7,0,503.0,79.0,4.1,5.0,218.0,217.91,168.78
2018,4,12,7,15,578.5,84.5,4.25,5.35,277.0,278.83,223.5
2018,4,12,7,30,654.0,90.0,4.4,5.7,336.0,347.73,284.84
2018,4,12,7,45,616.5,111.0,4.55,6.05,370.0,390.02,323.9
2018,4,12,8,0,579.0,132.0,4.7,6.4,404.0,427.2,356.96
2018,4,12,8,15,580.5,146.5,4.7,6.7,445.0,474.2,396.56
2018,4,12,8,30,582.0,161.0,4.7,7.0,486.0,520.15,434.1
2018,4,12,8,45,446.5,209.0,4.75,7.3,470.5,508.56,422.57
2018,4,12,9,0,311.0,257.0,4.8,7.6,455.0,480.72,397.15
2018,4,12,9,15,411.0,252.0,4.85,7.9,532.0,568.21,467.93
2018,4,12,9,30,511.0,247.0,4.9,8.2,609.0,658.01,538.87
2018,4,12,9,45,333.5,304.0,4.9,8.5,545.0,587.1,477.88
2018,4,12,10,0,156.0,361.0,4.9,8.8,481.0,502.49,405.63
2018,4,12,10,15,137.0,377.0,4.9,9.0,485.5,507.84,408.54
2018,4,12,10,30,118.0,393.0,4.9,9.2,490.0,511.66,409.92
2018,4,12,10,45,117.0,391.0,4.9,9.4,489.0,511.85,409.42
2018,4,12,11,0,116.0,389.0,4.9,9.6,488.0,511.51,408.57
2018,4,12,11,15,110.0,399.5,4.9,9.75,494.5,518.94,413.48
2018,4,12,11,30,104.0,410.0,4.9,9.9,501.0,517.69,411.82
2018,4,12,11,45,152.5,418.5,4.9,10.05,553.0,582.96,462.98
2018,4,12,12,0,201.0,427.0,4.9,10.2,605.0,640.04,507.15
2018,4,12,12,15,397.0,360.5,4.95,10.3,711.5,777.12,616.26
2018,4,12,12,30,593.0,294.0,5.0,10.4,818.0,897.24,710.01
2018,4,12,12,45,745.5,223.0,5.1,10.45,873.5,967.86,764.01
2018,4,12,13,0,898.0,152.0,5.2,10.5,929.0,1026.03,806.32
2018,4,12,13,15,893.5,150.5,5.25,10.45,910.0,1005.68,792.52
2018,4,12,13,30,889.0,149.0,5.3,10.4,891.0,982.06,776.89
2018,4,12,13,45,795.0,181.5,5.35,10.4,830.0,910.21,725.87
2018,4,12,14,0,701.0,214.0,5.4,10.4,769.0,843.42,678.04
2018,4,12,14,15,758.5,183.5,5.45,10.25,761.5,837.78,675.88
2018,4,12,14,30,816.0,153.0,5.5,10.1,754.0,823.61,667.1
2018,4,12,14,45,780.0,153.0,5.55,9.95,703.0,766.95,626.05
2018,4,12,15,0,744.0,153.0,5.6,9.8,652.0,708.62,582.29
2018,4,12,15,15,750.0,143.0,5.6,9.8,617.0,669.44,552.15
2018,4,12,15,30,756.0,133.0,5.6,9.8,582.0,627.72,519.2
2018,4,12,15,45,737.5,126.0,5.55,9.35,533.5,572.19,474.88
2018,4,12,16,0,719.0,119.0,5.5,8.9,485.0,516.78,429.48
2018,4,12,16,15,703.0,110.0,5.4,8.6,436.5,460.96,382.15
2018,4,12,16,30,687.0,101.0,5.3,8.3,388.0,405.58,333.79
2018,4,12,16,45,642.0,93.0,5.15,7.95,332.0,340.91,276.67
2018,4,12,17,0,597.0,85.0,5.0,7.6,276.0,280.45,222.09
2018,4,12,17,15,523.5,76.0,4.65,7.15,221.0,216.05,164.53
2018,4,12,17,30,450.0,67.0,4.3,6.7,166.0,159.85,114.79
2018,4,12,17,45,355.5,55.5,3.95,6.25,120.0,105.85,69.83
2018,4,12,18,0,261.0,44.0,3.6,5.8,74.0,63.94,38.09
2018,4,12,18,15,149.0,26.5,3.3,5.45,42.0,26.51,9.35
2018,4,12,18,30,37.0,9.0,3.0,5.1,10.0,8.85,0.0
2018,4,12,18,45,18.5,4.5,2.7,4.75,5.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.7,1.5,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.0,2.0,0.0,0.0
2018,4,13,5,45,104.5,17.0,2.1,2.5,24.5,16.71,0.0
2018,4,13,6,0,201.0,32.0,2.3,3.0,47.0,35.68,17.0
2018,4,13,6,15,325.5,44.0,2.45,3.7,91.5,73.32,43.65
2018,4,13,6,30,450.0,56.0,2.6,4.4,136.0,126.05,83.91
2018,4,13,6,45,532.5,62.5,2.75,5.05,189.0,178.34,128.83
2018,4,13,7,0,615.0,69.0,2.9,5.7,242.0,240.07,183.66
2018,4,13,7,15,665.5,75.0,3.1,6.4,297.5,299.77,237.95
2018,4,13,7,30,716.0,81.0,3.3,7.1,353.0,364.48,295.59
2018,4,13,7,45,752.0,85.0,3.5,7.75,408.0,425.44,349.03
2018,4,13,8,0,788.0,89.0,3.7,8.4,463.0,488.88,402.92
2018,4,13,8,15,812.5,93.0,3.75,8.95,515.0,548.28,451.86
2018,4,13,8,30,837.0,97.0,3.8,9.5,567.0,608.44,499.83
2018,4,13,8,45,855.5,99.5,3.85,10.0,615.0,663.56,542.6
2018,4,13,9,0,874.0,102.0,3.9,10.5,663.0,718.19,583.41
2018,4,13,9,15,892.0,102.5,3.9,10.95,707.5,767.04,617.24
2018,4,13,9,30,910.0,103.0,3.9,11.4,752.0,816.92,651.33
2018,4,13,9,45,924.5,103.0,3.9,11.85,790.0,861.98,681.37
2018,4,13,10,0,939.0,103.0,3.9,12.3,828.0,905.03,709.61
2018,4,13,10,15,944.5,105.0,3.9,12.7,857.5,940.04,731.98
2018,4,13,10,30,950.0,107.0,3.9,13.1,887.0,972.04,752.12
2018,4,13,10,45,953.5,109.0,3.9,13.45,909.0,999.02,768.81
2018,4,13,11,0,957.0,111.0,3.9,13.8,931.0,1022.6,783.16
2018,4,13,11,15,959.5,112.0,3.9,14.05,945.5,1040.67,794.06
2018,4,13,11,30,962.0,113.0,3.9,14.3,960.0,1055.1,802.59
2018,4,13,11,45,962.0,114.0,3.9,14.6,965.5,1063.39,806.91
2018,4,13,12,0,962.0,115.0,3.9,14.9,971.0,1067.89,808.85
2018,4,13,12,15,961.5,115.5,3.9,15.05,969.0,1067.58,808.17
2018,4,13,12,30,961.0,116.0,3.9,15.2,967.0,1063.49,805.1
2018,4,13,12,45,958.5,115.5,3.95,15.3,956.0,1052.65,798.15
2018,4,13,13,0,956.0,115.0,4.0,15.4,945.0,1038.12,788.86
2018,4,13,13,15,943.0,119.0,4.0,15.45,923.5,1014.83,773.49
2018,4,13,13,30,930.0,123.0,4.0,15.5,902.0,988.42,756.07
2018,4,13,13,45,913.0,126.0,4.0,15.55,871.5,954.47,733.45
2018,4,13,14,0,896.0,129.0,4.0,15.6,841.0,918.07,709.08
2018,4,13,14,15,902.5,120.5,3.95,15.5,812.5,887.33,688.74
2018,4,13,14,30,909.0,112.0,3.9,15.4,784.0,853.11,665.82
2018,4,13,14,45,892.5,111.5,3.85,15.3,742.0,806.13,633.57
2018,4,13,15,0,876.0,111.0,3.8,15.2,700.0,760.26,601.89
2018,4,13,15,15,862.5,107.5,3.8,15.2,655.0,709.19,565.73
2018,4,13,15,30,849.0,104.0,3.8,15.2,610.0,656.97,526.2
2018,4,13,15,45,822.5,100.5,3.65,14.8,557.0,596.17,479.37
2018,4,13,16,0,796.0,97.0,3.5,14.4,504.0,536.06,431.8
2018,4,13,16,15,767.0,90.0,3.15,13.95,448.5,472.19,379.65
2018,4,13,16,30,738.0,83.0,2.8,13.5,393.0,409.99,327.37
2018,4,13,16,45,707.0,78.5,2.45,13.05,342.5,351.35,276.48
2018,4,13,17,0,676.0,74.0,2.1,12.6,292.0,295.33,226.51
2018,4,13,17,15,616.5,67.0,1.9,11.7,237.5,232.06,171.12
2018,4,13,17,30,557.0,60.0,1.7,10.8,183.0,175.25,121.26
2018,4,13,17,45,460.5,50.5,1.45,9.9,133.5,117.35,73.79
2018,4,13,18,0,364.0,41.0,1.2,9.0,84.0,70.92,39.37
2018,4,13,18,15,223.0,27.0,1.2,8.6,49.5,29.98,11.18
2018,4,13,18,30,82.0,13.0,1.2,8.2,15.0,12.78,0.0
2018,4,13,18,45,41.0,6.5,1.25,7.8,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
