Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.95,5.85,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.9,6.3,3.0,0.0,0.0
2018,4,14,5,45,152.5,16.5,0.85,6.7,28.0,16.22,0.0
2018,4,14,6,0,287.0,30.0,0.8,7.1,53.0,38.85,17.66
2018,4,14,6,15,406.5,39.5,0.95,7.85,99.0,78.64,44.04
2018,4,14,6,30,526.0,49.0,1.1,8.6,145.0,132.54,84.77
2018,4,14,6,45,597.0,55.5,1.3,9.3,198.5,186.99,131.48
2018,4,14,7,0,668.0,62.0,1.5,10.0,252.0,249.47,186.49
2018,4,14,7,15,713.5,66.5,1.6,10.7,307.0,309.43,239.98
2018,4,14,7,30,759.0,71.0,1.7,11.4,362.0,373.29,295.52
2018,4,14,7,45,791.0,75.0,1.8,12.05,417.0,434.62,347.63
2018,4,14,8,0,823.0,79.0,1.9,12.7,472.0,498.1,399.66
2018,4,14,8,15,846.0,81.5,1.95,13.25,524.0,556.85,446.29
2018,4,14,8,30,869.0,84.0,2.0,13.8,576.0,614.77,490.75
2018,4,14,8,45,886.0,86.5,2.05,14.35,624.0,670.01,531.74
2018,4,14,9,0,903.0,89.0,2.1,14.9,672.0,724.55,569.76
2018,4,14,9,15,916.0,91.0,2.15,15.35,715.0,774.62,603.05
2018,4,14,9,30,929.0,93.0,2.2,15.8,758.0,823.06,634.71
2018,4,14,9,45,938.5,93.5,2.2,16.2,794.0,865.18,661.24
2018,4,14,10,0,948.0,94.0,2.2,16.6,830.0,904.92,685.84
2018,4,14,10,15,955.0,95.0,2.15,16.95,859.5,940.38,706.9
2018,4,14,10,30,962.0,96.0,2.1,17.3,889.0,972.88,725.76
2018,4,14,10,45,966.5,97.0,2.1,17.65,911.0,999.93,741.47
2018,4,14,11,0,971.0,98.0,2.1,18.0,933.0,1023.58,754.95
2018,4,14,11,15,973.5,98.5,2.0,18.25,947.0,1041.25,763.59
2018,4,14,11,30,976.0,99.0,1.9,18.5,961.0,1055.25,769.86
2018,4,14,11,45,977.0,99.5,1.85,18.75,967.0,1064.02,773.57
2018,4,14,12,0,978.0,100.0,1.8,19.0,973.0,1068.97,775.0
2018,4,14,12,15,977.0,100.0,1.75,19.1,970.0,1067.58,773.02
2018,4,14,12,30,976.0,100.0,1.7,19.2,967.0,1062.35,768.82
2018,4,14,12,45,973.0,100.0,1.65,19.35,956.0,1051.37,761.01
2018,4,14,13,0,970.0,100.0,1.6,19.5,945.0,1036.68,751.05
2018,4,14,13,15,966.0,99.0,1.6,19.5,925.5,1016.34,738.87
2018,4,14,13,30,962.0,98.0,1.6,19.5,906.0,992.51,724.55
2018,4,14,13,45,956.0,96.5,1.6,19.5,879.0,962.97,706.59
2018,4,14,14,0,950.0,95.0,1.6,19.5,852.0,930.3,686.58
2018,4,14,14,15,942.0,93.5,1.65,19.35,818.0,892.99,664.41
2018,4,14,14,30,934.0,92.0,1.7,19.2,784.0,853.04,640.19
2018,4,14,14,45,923.5,89.5,1.8,19.1,743.5,807.67,612.27
2018,4,14,15,0,913.0,87.0,1.9,19.0,703.0,760.3,582.37
2018,4,14,15,15,898.0,85.0,1.9,19.0,657.5,708.59,547.8
2018,4,14,15,30,883.0,83.0,1.9,19.0,612.0,655.78,510.45
2018,4,14,15,45,863.5,80.0,2.0,18.5,561.5,598.43,469.17
2018,4,14,16,0,844.0,77.0,2.1,18.0,511.0,541.94,426.81
2018,4,14,16,15,817.5,74.0,2.05,17.4,458.0,481.01,378.96
2018,4,14,16,30,791.0,71.0,2.0,16.8,405.0,421.38,330.37
2018,4,14,16,45,752.5,67.0,1.95,16.25,350.0,357.75,276.99
2018,4,14,17,0,714.0,63.0,1.9,15.7,295.0,297.42,224.68
2018,4,14,17,15,656.5,57.5,1.8,14.7,240.5,234.15,169.76
2018,4,14,17,30,599.0,52.0,1.7,13.7,186.0,176.46,119.44
2018,4,14,17,45,458.5,45.0,1.6,12.75,131.5,112.06,68.77
2018,4,14,18,0,318.0,38.0,1.5,11.8,77.0,64.28,35.28
2018,4,14,18,15,215.0,26.0,1.45,11.3,46.5,28.94,11.02
2018,4,14,18,30,112.0,14.0,1.4,10.8,16.0,13.76,0.0
2018,4,14,18,45,56.0,7.0,1.4,10.3,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,15,9.5,2.0,0.8,6.3,2.0,0.0,0.0
2018,4,15,5,30,19.0,4.0,0.8,6.5,4.0,0.0,0.0
2018,4,15,5,45,112.0,17.5,0.75,6.75,26.0,17.2,0.0
2018,4,15,6,0,205.0,31.0,0.7,7.0,48.0,36.61,18.17
2018,4,15,6,15,280.0,44.0,0.9,7.35,85.5,70.67,42.73
2018,4,15,6,30,355.0,57.0,1.1,7.7,123.0,113.51,76.58
2018,4,15,6,45,387.0,72.5,1.3,8.05,166.0,158.14,115.97
2018,4,15,7,0,419.0,88.0,1.5,8.4,209.0,206.41,159.16
2018,4,15,7,15,538.0,90.0,1.6,8.95,278.0,275.46,217.46
2018,4,15,7,30,657.0,92.0,1.7,9.5,347.0,356.23,285.25
2018,4,15,7,45,717.5,91.5,1.8,10.05,406.5,420.43,339.39
2018,4,15,8,0,778.0,91.0,1.9,10.6,466.0,489.89,396.38
2018,4,15,8,15,804.0,94.0,1.95,11.25,518.0,548.57,442.97
2018,4,15,8,30,830.0,97.0,2.0,11.9,570.0,608.14,488.71
2018,4,15,8,45,851.0,99.0,2.05,12.55,618.5,663.96,530.2
2018,4,15,9,0,872.0,101.0,2.1,13.2,667.0,719.53,569.61
2018,4,15,9,15,886.0,103.0,2.2,13.65,710.0,766.85,601.57
2018,4,15,9,30,900.0,105.0,2.3,14.1,753.0,814.85,633.67
2018,4,15,9,45,906.0,109.0,2.45,14.6,788.5,856.68,661.33
2018,4,15,10,0,912.0,113.0,2.6,15.1,824.0,895.98,687.05
2018,4,15,10,15,897.0,126.5,2.8,15.35,847.0,923.96,705.91
2018,4,15,10,30,882.0,140.0,3.0,15.6,870.0,952.71,725.38
2018,4,15,10,45,915.0,127.0,3.15,15.9,901.0,985.05,746.74
2018,4,15,11,0,948.0,114.0,3.3,16.2,932.0,1020.05,769.82
2018,4,15,11,15,952.0,114.0,3.45,16.3,946.5,1038.22,782.12
2018,4,15,11,30,956.0,114.0,3.6,16.4,961.0,1052.84,792.28
2018,4,15,11,45,958.0,114.0,3.7,16.5,967.5,1061.85,798.41
2018,4,15,12,0,960.0,114.0,3.8,16.6,974.0,1067.13,802.22
2018,4,15,12,15,961.5,113.0,3.95,16.55,972.0,1067.09,803.44
2018,4,15,12,30,963.0,112.0,4.1,16.5,970.0,1063.27,802.24
2018,4,15,12,45,962.5,111.5,4.2,16.45,960.5,1054.24,797.3
2018,4,15,13,0,962.0,111.0,4.3,16.4,951.0,1041.49,789.94
2018,4,15,13,15,959.0,109.0,4.45,16.2,932.0,1021.13,778.65
2018,4,15,13,30,956.0,107.0,4.6,16.0,913.0,997.27,765.03
2018,4,15,13,45,951.0,105.0,4.7,15.75,886.0,968.21,747.37
2018,4,15,14,0,946.0,103.0,4.8,15.5,859.0,935.99,727.32
2018,4,15,14,15,936.5,101.5,4.85,15.15,824.5,897.51,702.49
2018,4,15,14,30,927.0,100.0,4.9,14.8,790.0,856.51,675.55
2018,4,15,14,45,915.0,98.0,4.95,14.4,749.0,810.75,644.9
2018,4,15,15,0,903.0,96.0,5.0,14.0,708.0,763.11,612.38
2018,4,15,15,15,887.5,94.0,5.0,14.0,662.0,711.46,575.19
2018,4,15,15,30,872.0,92.0,5.0,14.0,616.0,660.41,536.11
2018,4,15,15,45,848.5,89.0,4.95,13.1,564.0,600.86,490.43
2018,4,15,16,0,825.0,86.0,4.9,12.2,512.0,541.66,443.53
2018,4,15,16,15,791.0,83.0,4.85,11.7,457.0,477.98,390.83
2018,4,15,16,30,757.0,80.0,4.8,11.2,402.0,416.43,338.29
2018,4,15,16,45,712.0,76.0,4.7,10.7,346.5,351.85,281.85
2018,4,15,17,0,667.0,72.0,4.6,10.2,291.0,291.54,227.76
2018,4,15,17,15,602.5,66.5,4.4,9.7,237.0,228.94,171.62
2018,4,15,17,30,538.0,61.0,4.2,9.2,183.0,173.35,121.97
2018,4,15,17,45,378.5,53.0,3.95,8.7,127.5,108.57,70.67
2018,4,15,18,0,219.0,45.0,3.7,8.2,72.0,61.88,37.8
2018,4,15,18,15,135.5,28.5,3.65,8.0,42.5,28.57,12.77
2018,4,15,18,30,52.0,12.0,3.6,7.8,13.0,11.8,0.0
2018,4,15,18,45,26.0,6.0,3.55,7.6,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,16,5,15,11.0,2.5,1.1,3.6,2.5,0.0,0.0
2018,4,16,5,30,22.0,5.0,1.2,4.0,5.0,0.0,0.0
2018,4,16,5,45,135.5,20.0,1.35,4.4,31.0,19.66,0.0
2018,4,16,6,0,249.0,35.0,1.5,4.8,57.0,43.07,22.53
2018,4,16,6,15,359.5,46.5,1.7,5.05,102.5,83.03,50.25
2018,4,16,6,30,470.0,58.0,1.9,5.3,148.0,135.3,91.12
2018,4,16,6,45,390.0,70.5,2.1,5.55,161.0,157.94,117.13
2018,4,16,7,0,310.0,83.0,2.3,5.8,174.0,171.77,134.91
2018,4,16,7,15,292.0,92.0,2.4,5.9,191.0,193.68,156.69
2018,4,16,7,30,274.0,101.0,2.5,6.0,208.0,213.19,175.54
2018,4,16,7,45,170.5,126.5,2.65,6.15,196.5,205.47,170.59
2018,4,16,8,0,67.0,152.0,2.8,6.3,185.0,183.54,151.88
2018,4,16,8,15,66.5,186.5,2.95,6.45,222.0,221.41,183.22
2018,4,16,8,30,66.0,221.0,3.1,6.6,259.0,259.36,213.94
2018,4,16,8,45,50.0,212.5,3.25,6.8,242.5,243.59,200.12
2018,4,16,9,0,34.0,204.0,3.4,7.0,226.0,226.22,185.03
2018,4,16,9,15,42.5,225.0,3.6,7.15,254.5,255.37,208.71
2018,4,16,9,30,51.0,246.0,3.8,7.3,283.0,285.19,232.64
2018,4,16,9,45,30.0,199.0,3.95,7.4,221.0,222.39,180.67
2018,4,16,10,0,9.0,152.0,4.1,7.5,159.0,155.57,124.94
2018,4,16,10,15,15.5,153.5,4.25,7.5,166.0,165.97,133.76
2018,4,16,10,30,22.0,155.0,4.4,7.5,173.0,173.9,140.45
2018,4,16,10,45,209.5,253.5,4.5,7.55,434.5,460.99,378.06
2018,4,16,11,0,397.0,352.0,4.6,7.6,696.0,752.81,604.15
2018,4,16,11,15,251.5,394.5,4.6,7.6,613.5,657.09,525.34
2018,4,16,11,30,106.0,437.0,4.6,7.6,531.0,547.65,436.62
2018,4,16,11,45,165.0,421.0,4.65,7.65,568.5,597.61,477.64
2018,4,16,12,0,224.0,405.0,4.7,7.7,606.0,647.43,517.54
2018,4,16,12,15,194.0,417.5,4.75,7.75,591.5,623.02,497.74
2018,4,16,12,30,164.0,430.0,4.8,7.8,577.0,605.73,483.53
2018,4,16,12,45,129.0,409.0,4.8,7.8,523.5,548.14,438.65
2018,4,16,13,0,94.0,388.0,4.8,7.8,470.0,483.09,387.71
2018,4,16,13,15,140.5,374.5,4.8,7.75,494.5,518.54,417.68
2018,4,16,13,30,187.0,361.0,4.8,7.7,519.0,544.14,439.59
2018,4,16,13,45,274.5,356.5,4.85,7.6,580.5,619.94,501.29
2018,4,16,14,0,362.0,352.0,4.9,7.5,642.0,683.28,552.58
2018,4,16,14,15,363.5,326.5,4.9,7.4,607.5,646.14,525.05
2018,4,16,14,30,365.0,301.0,4.9,7.3,573.0,607.76,496.71
2018,4,16,14,45,345.0,289.0,4.9,7.15,535.5,565.53,464.29
2018,4,16,15,0,325.0,277.0,4.9,7.0,498.0,523.8,431.86
2018,4,16,15,15,258.0,265.0,4.9,7.0,433.0,450.49,372.59
2018,4,16,15,30,191.0,253.0,4.9,7.0,368.0,378.42,313.65
2018,4,16,15,45,286.5,223.5,4.85,6.65,380.0,399.01,332.78
2018,4,16,16,0,382.0,194.0,4.8,6.3,392.0,405.71,339.32
2018,4,16,16,15,460.0,158.0,4.7,6.05,372.0,389.97,325.92
2018,4,16,16,30,538.0,122.0,4.6,5.8,352.0,361.81,300.65
2018,4,16,16,45,558.0,100.5,4.5,5.55,311.0,318.34,260.96
2018,4,16,17,0,578.0,79.0,4.4,5.3,270.0,270.23,215.77
2018,4,16,17,15,572.0,68.0,4.05,5.0,228.5,222.83,170.33
2018,4,16,17,30,566.0,57.0,3.7,4.7,187.0,175.73,124.97
2018,4,16,17,45,472.0,48.0,3.4,4.35,137.0,117.94,75.78
2018,4,16,18,0,378.0,39.0,3.1,4.0,87.0,71.25,39.96
2018,4,16,18,15,241.0,26.5,2.9,3.8,52.0,30.73,13.13
2018,4,16,18,30,104.0,14.0,2.7,3.6,17.0,13.76,0.0
2018,4,16,18,45,52.0,7.0,2.5,3.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.5,2.7,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.6,3.0,6.0,5.9,0.0
2018,4,17,5,45,177.5,20.0,1.7,3.3,35.0,16.79,0.0
2018,4,17,6,0,317.0,34.0,1.8,3.6,64.0,47.07,24.05
2018,4,17,6,15,430.0,43.5,1.8,3.95,111.5,88.74,52.3
2018,4,17,6,30,543.0,53.0,1.8,4.3,159.0,143.97,95.86
2018,4,17,6,45,612.0,59.0,1.8,4.65,213.5,199.02,144.48
2018,4,17,7,0,681.0,65.0,1.8,5.0,268.0,261.79,201.04
2018,4,17,7,15,726.5,70.0,1.8,5.45,324.5,323.28,256.83
2018,4,17,7,30,772.0,75.0,1.8,5.9,381.0,388.6,314.5
2018,4,17,7,45,804.5,78.5,1.8,6.4,436.5,450.43,367.68
2018,4,17,8,0,837.0,82.0,1.8,6.9,492.0,514.42,420.68
2018,4,17,8,15,860.0,85.0,1.8,7.4,545.0,574.37,468.63
2018,4,17,8,30,883.0,88.0,1.8,7.9,598.0,633.45,514.25
2018,4,17,8,45,900.5,89.5,1.85,8.4,646.0,688.53,555.67
2018,4,17,9,0,918.0,91.0,1.9,8.9,694.0,742.89,593.8
2018,4,17,9,15,931.5,93.0,1.9,9.35,737.5,793.79,627.65
2018,4,17,9,30,945.0,95.0,1.9,9.8,781.0,843.06,659.73
2018,4,17,9,45,955.5,95.5,1.85,10.2,818.0,886.38,686.71
2018,4,17,10,0,966.0,96.0,1.8,10.6,855.0,927.33,711.62
2018,4,17,10,15,972.0,97.5,1.8,10.9,885.0,962.75,733.33
2018,4,17,10,30,978.0,99.0,1.8,11.2,915.0,995.09,752.86
2018,4,17,10,45,981.5,100.5,1.8,11.55,936.5,1021.87,768.46
2018,4,17,11,0,985.0,102.0,1.8,11.9,958.0,1045.16,781.78
2018,4,17,11,15,986.5,103.5,1.8,12.1,972.0,1062.92,791.97
2018,4,17,11,30,988.0,105.0,1.8,12.3,986.0,1076.93,799.86
2018,4,17,11,45,987.5,106.0,1.85,12.5,991.0,1084.63,804.6
2018,4,17,12,0,987.0,107.0,1.9,12.7,996.0,1088.47,807.04
2018,4,17,12,15,986.0,107.0,1.95,12.8,993.0,1086.89,806.46
2018,4,17,12,30,985.0,107.0,2.0,12.9,990.0,1081.45,803.55
2018,4,17,12,45,982.5,106.5,2.05,13.05,978.5,1070.2,796.86
2018,4,17,13,0,980.0,106.0,2.1,13.2,967.0,1055.19,787.87
2018,4,17,13,15,929.5,126.0,2.1,13.2,929.0,1012.58,760.5
2018,4,17,13,30,879.0,146.0,2.1,13.2,891.0,973.16,735.37
2018,4,17,13,45,837.0,159.5,2.15,13.25,851.5,928.31,706.71
2018,4,17,14,0,795.0,173.0,2.2,13.3,812.0,882.27,676.89
2018,4,17,14,15,865.0,137.5,2.25,13.2,807.0,879.85,677.46
2018,4,17,14,30,935.0,102.0,2.3,13.1,802.0,866.4,670.01
2018,4,17,14,45,922.0,101.0,2.3,13.0,761.0,820.58,639.47
2018,4,17,15,0,909.0,100.0,2.3,12.9,720.0,772.95,607.55
2018,4,17,15,15,893.5,97.5,2.3,12.9,673.5,720.5,571.45
2018,4,17,15,30,878.0,95.0,2.3,12.9,627.0,668.64,533.37
2018,4,17,15,45,854.5,93.0,2.45,12.45,575.5,609.82,489.92
2018,4,17,16,0,831.0,91.0,2.6,12.0,524.0,551.33,444.98
2018,4,17,16,15,797.0,88.0,2.7,11.55,468.5,487.29,393.76
2018,4,17,16,30,763.0,85.0,2.8,11.1,413.0,425.37,342.36
2018,4,17,16,45,719.0,80.5,2.85,10.7,357.0,360.27,286.62
2018,4,17,17,0,675.0,76.0,2.9,10.3,301.0,299.32,232.82
2018,4,17,17,15,613.0,70.0,2.7,9.55,246.5,236.32,177.04
2018,4,17,17,30,551.0,64.0,2.5,8.8,192.0,180.04,127.14
2018,4,17,17,45,454.5,54.5,2.25,8.0,142.0,122.17,79.07
2018,4,17,18,0,358.0,45.0,2.0,7.2,92.0,75.74,44.03
2018,4,17,18,15,223.5,30.0,1.9,6.75,55.0,33.17,15.41
2018,4,17,18,30,89.0,15.0,1.8,6.3,18.0,14.74,0.0
2018,4,17,18,45,44.5,7.5,1.7,5.85,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,3.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.4,9.5,9.16,0.0
2018,4,18,6,0,0.0,17.0,0.4,4.7,17.0,16.4,8.05
2018,4,18,6,15,0.0,26.5,0.4,5.1,26.5,25.58,16.66
2018,4,18,6,30,0.0,36.0,0.4,5.5,36.0,34.76,25.01
2018,4,18,6,45,6.0,55.5,0.4,5.95,57.5,55.0,42.63
2018,4,18,7,0,12.0,75.0,0.4,6.4,79.0,75.95,60.62
2018,4,18,7,15,14.5,97.5,0.5,6.85,103.0,99.38,80.51
2018,4,18,7,30,17.0,120.0,0.6,7.3,127.0,123.17,100.34
2018,4,18,7,45,27.0,156.0,0.7,7.8,168.5,165.63,135.32
2018,4,18,8,0,37.0,192.0,0.8,8.3,210.0,208.33,169.72
2018,4,18,8,15,57.5,221.5,0.85,8.5,253.0,251.66,204.28
2018,4,18,8,30,78.0,251.0,0.9,8.7,296.0,297.12,240.01
2018,4,18,8,45,65.5,263.5,0.9,8.95,303.5,305.48,245.31
2018,4,18,9,0,53.0,276.0,0.9,9.2,311.0,312.56,249.7
2018,4,18,9,15,161.5,300.5,0.9,9.45,416.5,425.88,338.88
2018,4,18,9,30,270.0,325.0,0.9,9.7,522.0,548.51,430.82
2018,4,18,9,45,426.0,295.5,0.85,9.95,623.5,662.46,514.44
2018,4,18,10,0,582.0,266.0,0.8,10.2,725.0,780.76,597.76
2018,4,18,10,15,451.5,326.5,0.95,10.5,690.5,745.68,569.0
2018,4,18,10,30,321.0,387.0,1.1,10.8,656.0,696.4,531.66
2018,4,18,10,45,321.5,397.5,1.25,11.1,672.5,715.79,546.2
2018,4,18,11,0,322.0,408.0,1.4,11.4,689.0,733.93,559.02
2018,4,18,11,15,370.0,402.0,1.65,11.65,729.5,779.4,593.44
2018,4,18,11,30,418.0,396.0,1.9,11.9,770.0,830.53,631.08
2018,4,18,11,45,315.0,424.5,2.15,12.15,707.5,756.36,577.21
2018,4,18,12,0,212.0,453.0,2.4,12.4,645.0,678.0,519.79
2018,4,18,12,15,168.0,453.0,2.55,12.45,604.5,634.45,488.23
2018,4,18,12,30,124.0,453.0,2.7,12.5,564.0,590.35,455.44
2018,4,18,12,45,129.5,448.0,2.9,12.55,563.0,589.13,455.83
2018,4,18,13,0,135.0,443.0,3.1,12.6,562.0,587.19,455.42
2018,4,18,13,15,97.0,416.5,3.2,12.55,501.0,513.68,400.49
2018,4,18,13,30,59.0,390.0,3.3,12.5,440.0,448.78,351.29
2018,4,18,13,45,62.0,376.0,3.4,12.45,427.0,435.3,342.11
2018,4,18,14,0,65.0,362.0,3.5,12.4,414.0,421.49,332.4
2018,4,18,14,15,60.5,345.0,3.6,12.2,392.0,397.88,315.02
2018,4,18,14,30,56.0,328.0,3.7,12.0,370.0,374.43,297.64
2018,4,18,14,45,63.5,314.5,3.75,11.85,360.0,364.03,290.63
2018,4,18,15,0,71.0,301.0,3.8,11.7,350.0,352.9,282.93
2018,4,18,15,15,77.5,285.0,3.8,11.7,335.0,337.74,271.76
2018,4,18,15,30,84.0,269.0,3.8,11.7,320.0,321.86,259.89
2018,4,18,15,45,80.5,245.0,3.9,11.05,290.5,291.14,236.45
2018,4,18,16,0,77.0,221.0,4.0,10.4,261.0,260.7,212.84
2018,4,18,16,15,86.0,196.0,3.95,10.0,236.5,235.75,193.13
2018,4,18,16,30,95.0,171.0,3.9,9.6,212.0,209.83,172.07
2018,4,18,16,45,221.5,142.5,3.85,9.15,221.5,228.04,186.19
2018,4,18,17,0,348.0,114.0,3.8,8.7,231.0,229.27,183.43
2018,4,18,17,15,294.0,99.0,3.45,8.0,185.5,177.19,138.26
2018,4,18,17,30,240.0,84.0,3.1,7.3,140.0,132.84,100.08
2018,4,18,17,45,212.0,64.5,2.75,6.65,104.5,94.42,66.66
2018,4,18,18,0,184.0,45.0,2.4,6.0,69.0,59.26,37.45
2018,4,18,18,15,112.5,29.0,2.2,5.5,41.5,29.72,15.32
2018,4,18,18,30,41.0,13.0,2.0,5.0,14.0,12.78,0.0
2018,4,18,18,45,20.5,6.5,1.85,4.45,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,19,5,15,45.0,5.0,2.15,2.45,5.0,0.0,0.0
2018,4,19,5,30,90.0,10.0,2.2,2.6,10.0,9.83,0.0
2018,4,19,5,45,256.5,21.0,2.25,2.7,42.5,17.25,0.0
2018,4,19,6,0,423.0,32.0,2.3,2.8,75.0,52.69,25.34
2018,4,19,6,15,526.5,39.0,2.35,3.15,125.0,97.81,56.02
2018,4,19,6,30,630.0,46.0,2.4,3.5,175.0,155.94,103.15
2018,4,19,6,45,690.0,51.0,2.45,3.85,230.0,213.15,154.95
2018,4,19,7,0,750.0,56.0,2.5,4.2,285.0,276.95,213.65
2018,4,19,7,15,787.0,60.0,2.65,4.85,341.0,337.97,270.08
2018,4,19,7,30,824.0,64.0,2.8,5.5,397.0,402.25,327.87
2018,4,19,7,45,850.0,67.0,2.95,6.1,451.5,463.02,381.25
2018,4,19,8,0,876.0,70.0,3.1,6.7,506.0,525.24,434.03
2018,4,19,8,15,894.0,73.0,3.3,7.35,557.5,583.97,482.37
2018,4,19,8,30,912.0,76.0,3.5,8.0,609.0,642.59,529.11
2018,4,19,8,45,924.5,78.5,3.65,8.7,656.0,696.64,570.7
2018,4,19,9,0,937.0,81.0,3.8,9.4,703.0,749.46,607.91
2018,4,19,9,15,945.5,84.0,3.95,9.75,744.5,798.33,642.4
2018,4,19,9,30,954.0,87.0,4.1,10.1,786.0,845.12,675.0
2018,4,19,9,45,958.0,90.5,4.2,10.5,821.0,886.43,703.1
2018,4,19,10,0,962.0,94.0,4.3,10.9,856.0,924.91,729.09
2018,4,19,10,15,948.0,104.0,4.4,11.1,877.0,951.27,746.88
2018,4,19,10,30,934.0,114.0,4.5,11.3,898.0,973.49,761.86
2018,4,19,10,45,636.0,246.5,4.6,11.5,786.5,861.83,680.17
2018,4,19,11,0,338.0,379.0,4.7,11.7,675.0,719.09,566.13
2018,4,19,11,15,380.5,348.5,4.75,11.85,686.5,740.84,584.37
2018,4,19,11,30,423.0,318.0,4.8,12.0,698.0,755.7,596.82
2018,4,19,11,45,623.5,247.0,4.8,12.1,810.5,884.88,696.9
2018,4,19,12,0,824.0,176.0,4.8,12.2,923.0,1007.13,783.38
2018,4,19,12,15,905.5,138.0,4.85,12.25,956.5,1041.43,806.9
2018,4,19,12,30,987.0,100.0,4.9,12.3,990.0,1077.82,832.49
2018,4,19,12,45,980.5,101.5,4.95,12.35,977.0,1064.65,823.68
2018,4,19,13,0,974.0,103.0,5.0,12.4,964.0,1047.84,812.77
2018,4,19,13,15,971.0,102.0,5.05,12.4,945.0,1028.19,800.09
2018,4,19,13,30,968.0,101.0,5.1,12.4,926.0,1005.01,784.96
2018,4,19,13,45,963.5,99.0,5.15,12.35,899.5,976.01,765.84
2018,4,19,14,0,959.0,97.0,5.2,12.3,873.0,943.8,744.36
2018,4,19,14,15,951.0,96.0,5.15,12.2,839.0,906.63,718.64
2018,4,19,14,30,943.0,95.0,5.1,12.1,805.0,866.82,690.9
2018,4,19,14,45,932.5,93.0,5.05,12.0,764.5,821.59,658.97
2018,4,19,15,0,922.0,91.0,5.0,11.9,724.0,774.34,625.28
2018,4,19,15,15,907.5,89.0,5.0,11.9,678.0,722.57,587.81
2018,4,19,15,30,893.0,87.0,5.0,11.9,632.0,669.63,547.57
2018,4,19,15,45,872.5,84.5,4.85,11.55,581.0,611.73,501.55
2018,4,19,16,0,852.0,82.0,4.7,11.2,530.0,554.69,454.99
2018,4,19,16,15,823.0,79.0,4.5,10.9,475.5,492.1,402.53
2018,4,19,16,30,794.0,76.0,4.3,10.6,421.0,431.06,349.93
2018,4,19,16,45,754.0,72.5,4.1,10.3,365.5,367.16,293.74
2018,4,19,17,0,714.0,69.0,3.9,10.0,310.0,306.7,239.24
2018,4,19,17,15,656.0,63.5,3.45,9.35,255.0,242.56,181.65
2018,4,19,17,30,598.0,58.0,3.0,8.7,200.0,185.1,129.99
2018,4,19,17,45,505.5,50.0,2.55,8.05,149.0,126.41,80.59
2018,4,19,18,0,413.0,42.0,2.1,7.4,98.0,78.6,44.17
2018,4,19,18,15,271.0,29.5,1.95,6.95,60.0,35.65,16.73
2018,4,19,18,30,129.0,17.0,1.8,6.5,22.0,16.71,0.0
2018,4,19,18,45,64.5,8.5,1.65,6.0,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.5,1.25,4.8,5.0,0.0,0.0
2018,4,20,5,30,59.0,9.0,1.3,5.2,10.0,8.85,0.0
2018,4,20,5,45,192.5,23.0,1.4,5.55,41.0,19.06,2.86
2018,4,20,6,0,326.0,37.0,1.5,5.9,72.0,53.22,28.38
2018,4,20,6,15,430.5,47.0,1.55,6.4,120.0,95.88,57.88
2018,4,20,6,30,535.0,57.0,1.6,6.9,168.0,151.02,101.81
2018,4,20,6,45,602.0,63.0,1.7,7.35,222.0,205.59,149.72
2018,4,20,7,0,669.0,69.0,1.8,7.8,276.0,267.63,205.01
2018,4,20,7,15,714.5,73.0,1.85,8.45,331.5,327.22,258.29
2018,4,20,7,30,760.0,77.0,1.9,9.1,387.0,391.46,314.1
2018,4,20,7,45,793.5,80.0,2.0,9.75,442.0,452.62,366.04
2018,4,20,8,0,827.0,83.0,2.1,10.4,497.0,516.03,418.04
2018,4,20,8,15,850.0,85.0,2.25,11.15,548.5,574.36,464.48
2018,4,20,8,30,873.0,87.0,2.4,11.9,600.0,631.87,508.88
2018,4,20,8,45,890.5,89.0,2.55,12.7,648.0,686.85,549.92
2018,4,20,9,0,908.0,91.0,2.7,13.5,696.0,741.14,587.5
2018,4,20,9,15,923.0,90.5,2.85,14.05,738.5,789.96,620.65
2018,4,20,9,30,938.0,90.0,3.0,14.6,781.0,837.27,652.35
2018,4,20,9,45,951.0,89.0,3.1,15.15,818.0,880.62,680.57
2018,4,20,10,0,964.0,88.0,3.2,15.7,855.0,921.77,707.0
2018,4,20,10,15,969.0,89.5,3.3,16.05,883.5,956.02,729.0
2018,4,20,10,30,974.0,91.0,3.4,16.4,912.0,987.15,748.84
2018,4,20,10,45,978.0,92.0,3.45,16.7,933.5,1013.56,765.23
2018,4,20,11,0,982.0,93.0,3.5,17.0,955.0,1036.52,779.32
2018,4,20,11,15,984.0,93.5,3.55,17.25,968.0,1053.45,789.59
2018,4,20,11,30,986.0,94.0,3.6,17.5,981.0,1066.67,797.52
2018,4,20,11,45,986.5,94.5,3.65,17.75,986.5,1074.62,802.09
2018,4,20,12,0,987.0,95.0,3.7,18.0,992.0,1078.74,804.28
2018,4,20,12,15,986.5,94.5,3.7,18.1,988.5,1076.96,802.78
2018,4,20,12,30,986.0,94.0,3.7,18.2,985.0,1071.34,798.92
2018,4,20,12,45,983.0,94.0,3.75,18.3,973.5,1059.97,791.79
2018,4,20,13,0,980.0,94.0,3.8,18.4,962.0,1044.88,782.31
2018,4,20,13,15,976.0,93.0,3.85,18.4,942.5,1024.15,769.44
2018,4,20,13,30,972.0,92.0,3.9,18.4,923.0,999.92,754.25
2018,4,20,13,45,966.0,91.0,3.95,18.35,896.0,970.5,735.67
2018,4,20,14,0,960.0,90.0,4.0,18.3,869.0,937.95,714.88
2018,4,20,14,15,951.5,89.5,4.0,18.2,835.0,900.85,690.67
2018,4,20,14,30,943.0,89.0,4.0,18.1,801.0,861.13,664.47
2018,4,20,14,45,932.0,87.0,3.95,17.95,760.5,815.52,633.73
2018,4,20,15,0,921.0,85.0,3.9,17.8,720.0,767.94,601.29
2018,4,20,15,15,907.0,83.5,3.9,17.8,674.5,717.09,565.93
2018,4,20,15,30,893.0,82.0,3.9,17.8,629.0,665.04,528.08
2018,4,20,15,45,874.0,79.0,3.8,17.25,578.5,607.54,484.59
2018,4,20,16,0,855.0,76.0,3.7,16.7,528.0,549.9,439.65
2018,4,20,16,15,829.0,73.5,3.5,16.25,475.0,489.99,391.09
2018,4,20,16,30,803.0,71.0,3.3,15.8,422.0,430.52,341.4
2018,4,20,16,45,767.0,67.0,3.15,15.3,367.0,367.2,287.36
2018,4,20,17,0,731.0,63.0,3.0,14.8,312.0,306.86,234.32
2018,4,20,17,15,678.5,58.0,2.6,13.85,257.5,244.35,179.18
2018,4,20,17,30,626.0,53.0,2.2,12.9,203.0,186.68,128.09
2018,4,20,17,45,543.0,45.5,1.85,11.95,152.5,128.26,79.3
2018,4,20,18,0,460.0,38.0,1.5,11.0,102.0,79.54,42.37
2018,4,20,18,15,317.5,27.5,1.45,10.4,63.0,35.64,15.53
2018,4,20,18,30,175.0,17.0,1.4,9.8,24.0,16.71,0.0
2018,4,20,18,45,87.5,8.5,1.35,9.25,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,21,5,15,38.5,5.0,0.9,4.75,5.5,0.0,0.0
2018,4,21,5,30,77.0,10.0,0.9,5.4,11.0,9.83,0.0
2018,4,21,5,45,220.5,23.0,0.85,6.0,43.5,19.41,5.28
2018,4,21,6,0,364.0,36.0,0.8,6.6,76.0,55.41,28.75
2018,4,21,6,15,461.5,44.0,0.85,7.25,123.5,97.82,57.97
2018,4,21,6,30,559.0,52.0,0.9,7.9,171.0,151.82,101.09
2018,4,21,6,45,620.5,58.0,0.9,8.55,224.5,206.59,148.98
2018,4,21,7,0,682.0,64.0,0.9,9.2,278.0,268.72,203.65
2018,4,21,7,15,723.5,68.5,0.95,10.05,333.0,328.05,255.77
2018,4,21,7,30,765.0,73.0,1.0,10.9,388.0,391.23,309.48
2018,4,21,7,45,794.5,76.0,1.0,11.75,441.5,450.77,358.39
2018,4,21,8,0,824.0,79.0,1.0,12.6,495.0,512.13,406.71
2018,4,21,8,15,845.5,81.5,1.1,13.5,546.0,569.91,451.05
2018,4,21,8,30,867.0,84.0,1.2,14.4,597.0,626.8,493.24
2018,4,21,8,45,883.0,86.5,1.3,15.3,644.0,680.96,532.04
2018,4,21,9,0,899.0,89.0,1.4,16.2,691.0,734.32,567.23
2018,4,21,9,15,912.5,89.5,1.45,16.8,733.0,782.61,598.15
2018,4,21,9,30,926.0,90.0,1.5,17.4,775.0,829.32,627.51
2018,4,21,9,45,937.0,90.0,1.55,18.05,811.0,871.58,653.33
2018,4,21,10,0,948.0,90.0,1.6,18.7,847.0,911.55,677.33
2018,4,21,10,15,954.0,91.0,1.6,19.1,875.5,945.62,697.21
2018,4,21,10,30,960.0,92.0,1.6,19.5,904.0,976.69,715.02
2018,4,21,10,45,964.0,93.0,1.6,19.9,925.0,1002.71,729.51
2018,4,21,11,0,968.0,94.0,1.6,20.3,946.0,1025.34,741.85
2018,4,21,11,15,970.5,94.5,1.55,20.55,959.5,1042.48,750.39
2018,4,21,11,30,973.0,95.0,1.5,20.8,973.0,1055.98,756.72
2018,4,21,11,45,974.0,95.0,1.45,21.1,978.0,1063.75,759.42
2018,4,21,12,0,975.0,95.0,1.4,21.4,983.0,1067.74,759.94
2018,4,21,12,15,974.5,94.5,1.35,21.55,980.0,1065.92,757.45
2018,4,21,12,30,974.0,94.0,1.3,21.7,977.0,1060.31,752.82
2018,4,21,12,45,971.5,93.5,1.25,21.85,965.5,1048.96,744.84
2018,4,21,13,0,969.0,93.0,1.2,22.0,954.0,1033.94,734.78
2018,4,21,13,15,964.5,93.0,1.15,22.05,935.0,1013.93,722.07
2018,4,21,13,30,960.0,93.0,1.1,22.1,916.0,990.49,707.36
2018,4,21,13,45,953.5,92.5,1.1,22.1,889.0,961.41,690.22
2018,4,21,14,0,947.0,92.0,1.1,22.1,862.0,929.27,671.15
2018,4,21,14,15,930.5,94.5,1.15,22.0,826.0,888.93,647.73
2018,4,21,14,30,914.0,97.0,1.2,21.9,790.0,846.56,622.67
2018,4,21,14,45,881.0,104.5,1.25,21.8,744.0,794.83,590.91
2018,4,21,15,0,848.0,112.0,1.3,21.7,698.0,745.29,560.05
2018,4,21,15,15,860.5,98.5,1.3,21.7,660.0,701.08,531.53
2018,4,21,15,30,873.0,85.0,1.3,21.7,622.0,655.84,500.59
2018,4,21,15,45,857.0,81.0,1.55,21.15,573.0,600.05,462.87
2018,4,21,16,0,841.0,77.0,1.8,20.6,524.0,543.89,422.71
2018,4,21,16,15,814.0,74.5,1.8,20.1,471.0,484.2,376.7
2018,4,21,16,30,787.0,72.0,1.8,19.6,418.0,425.11,329.44
2018,4,21,16,45,750.5,68.0,1.8,19.05,363.5,362.47,277.88
2018,4,21,17,0,714.0,64.0,1.8,18.5,309.0,302.91,227.12
2018,4,21,17,15,661.5,59.0,1.65,17.35,255.5,241.37,174.34
2018,4,21,17,30,609.0,54.0,1.5,16.2,202.0,184.64,125.28
2018,4,21,17,45,526.5,46.5,1.4,15.1,152.0,127.24,78.2
2018,4,21,18,0,444.0,39.0,1.3,14.0,102.0,79.48,42.43
2018,4,21,18,15,306.5,28.5,1.25,13.4,63.5,36.55,16.29
2018,4,21,18,30,169.0,18.0,1.2,12.8,25.0,17.69,0.0
2018,4,21,18,45,84.5,9.0,1.2,12.2,12.5,8.85,0.0
2018,4,21,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,15,47.5,5.0,0.45,10.75,6.0,0.0,0.0
2018,4,22,5,30,95.0,10.0,0.5,11.1,12.0,9.83,0.0
2018,4,22,5,45,252.5,22.0,0.5,11.4,46.5,19.08,6.45
2018,4,22,6,0,410.0,34.0,0.5,11.7,81.0,57.33,28.02
2018,4,22,6,15,506.0,41.5,0.6,12.2,130.0,102.06,58.46
2018,4,22,6,30,602.0,49.0,0.7,12.7,179.0,158.14,102.82
2018,4,22,6,45,661.0,54.0,0.8,13.2,233.0,214.6,151.72
2018,4,22,7,0,720.0,59.0,0.9,13.7,287.0,276.72,206.0
2018,4,22,7,15,759.0,63.0,0.95,14.3,342.5,336.84,258.33
2018,4,22,7,30,798.0,67.0,1.0,14.9,398.0,400.45,311.94
2018,4,22,7,45,826.5,70.0,1.05,15.55,452.5,461.28,361.62
2018,4,22,8,0,855.0,73.0,1.1,16.2,507.0,523.2,410.29
2018,4,22,8,15,875.0,76.0,1.15,16.95,559.0,581.87,454.57
2018,4,22,8,30,895.0,79.0,1.2,17.7,611.0,640.67,497.31
2018,4,22,8,45,910.0,80.5,1.25,18.4,658.0,694.37,534.9
2018,4,22,9,0,925.0,82.0,1.3,19.1,705.0,747.1,568.69
2018,4,22,9,15,937.5,84.0,1.35,19.55,748.0,797.22,600.6
2018,4,22,9,30,950.0,86.0,1.4,20.0,791.0,845.6,630.86
2018,4,22,9,45,960.0,87.0,1.4,20.4,828.0,888.87,656.79
2018,4,22,10,0,970.0,88.0,1.4,20.8,865.0,929.71,680.81
2018,4,22,10,15,976.0,89.0,1.45,21.1,894.0,964.35,701.57
2018,4,22,10,30,982.0,90.0,1.5,21.4,923.0,995.91,720.33
2018,4,22,10,45,986.0,91.0,1.5,21.65,944.5,1022.35,735.19
2018,4,22,11,0,990.0,92.0,1.5,21.9,966.0,1045.31,747.9
2018,4,22,11,15,992.0,93.0,1.55,22.1,980.0,1062.75,758.2
2018,4,22,11,30,994.0,94.0,1.6,22.3,994.0,1076.45,766.34
2018,4,22,11,45,994.0,95.0,1.6,22.45,999.0,1084.38,770.38
2018,4,22,12,0,994.0,96.0,1.6,22.6,1004.0,1088.44,772.23
2018,4,22,12,15,992.5,96.5,1.7,22.65,1001.0,1086.62,772.56
2018,4,22,12,30,991.0,97.0,1.8,22.7,998.0,1080.94,770.63
2018,4,22,12,45,987.0,98.0,1.85,22.75,986.0,1069.52,764.48
2018,4,22,13,0,983.0,99.0,1.9,22.8,974.0,1054.39,756.13
2018,4,22,13,15,978.0,99.0,1.95,22.7,954.5,1033.65,744.75
2018,4,22,13,30,973.0,99.0,2.0,22.6,935.0,1009.45,731.2
2018,4,22,13,45,966.0,98.5,2.05,22.55,907.5,979.58,713.82
2018,4,22,14,0,959.0,98.0,2.1,22.5,880.0,946.65,694.36
2018,4,22,14,15,947.0,98.0,2.15,22.3,844.5,907.11,670.75
2018,4,22,14,30,935.0,98.0,2.2,22.1,809.0,865.2,645.28
2018,4,22,14,45,927.5,95.0,2.25,21.95,769.5,821.54,618.12
2018,4,22,15,0,920.0,92.0,2.3,21.8,730.0,775.67,588.99
2018,4,22,15,15,905.5,90.0,2.3,21.8,684.0,723.99,554.65
2018,4,22,15,30,891.0,88.0,2.3,21.8,638.0,671.18,517.75
2018,4,22,15,45,864.0,86.0,2.3,21.15,584.0,610.01,473.8
2018,4,22,16,0,837.0,84.0,2.3,20.5,530.0,550.33,429.4
2018,4,22,16,15,817.5,80.0,2.2,19.95,479.5,492.23,384.13
2018,4,22,16,30,798.0,76.0,2.1,19.4,429.0,434.71,337.65
2018,4,22,16,45,764.5,71.0,2.0,18.9,374.0,371.6,285.3
2018,4,22,17,0,731.0,66.0,1.9,18.4,319.0,311.21,233.58
2018,4,22,17,15,649.5,62.5,1.75,17.3,258.5,241.58,175.05
2018,4,22,17,30,568.0,59.0,1.6,16.2,198.0,181.37,124.28
2018,4,22,17,45,477.5,50.0,1.4,15.1,147.5,123.57,77.34
2018,4,22,18,0,387.0,41.0,1.2,14.0,97.0,76.38,42.18
2018,4,22,18,15,267.0,30.0,1.2,13.4,61.0,36.85,17.44
2018,4,22,18,30,147.0,19.0,1.2,12.8,25.0,15.09,0.0
2018,4,22,18,45,73.5,9.5,1.15,12.15,12.5,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,23,5,15,45.0,6.5,0.65,8.95,7.5,0.0,0.0
2018,4,23,5,30,90.0,13.0,0.7,9.4,15.0,12.78,0.0
2018,4,23,5,45,228.5,27.0,0.7,9.9,49.5,24.68,11.55
2018,4,23,6,0,367.0,41.0,0.7,10.4,84.0,62.51,33.75
2018,4,23,6,15,463.5,49.5,0.85,11.1,132.5,105.91,63.84
2018,4,23,6,30,560.0,58.0,1.0,11.8,181.0,160.8,107.43
2018,4,23,6,45,619.5,65.0,1.15,12.45,235.5,216.41,155.59
2018,4,23,7,0,679.0,72.0,1.3,13.1,290.0,278.56,209.78
2018,4,23,7,15,718.0,77.0,1.35,13.9,344.5,337.58,261.03
2018,4,23,7,30,757.0,82.0,1.4,14.7,399.0,400.52,313.92
2018,4,23,7,45,784.5,87.0,1.5,15.5,453.0,460.78,363.23
2018,4,23,8,0,812.0,92.0,1.6,16.3,507.0,522.67,412.02
2018,4,23,8,15,832.0,96.0,1.7,16.9,558.0,580.54,456.46
2018,4,23,8,30,852.0,100.0,1.8,17.5,609.0,638.63,499.64
2018,4,23,8,45,866.5,102.5,1.9,18.1,655.0,691.37,537.7
2018,4,23,9,0,881.0,105.0,2.0,18.7,701.0,741.12,571.36
2018,4,23,9,15,897.0,105.5,2.0,19.05,744.0,790.5,603.29
2018,4,23,9,30,913.0,106.0,2.0,19.4,787.0,838.51,633.74
2018,4,23,9,45,928.0,105.0,2.0,19.75,824.5,882.5,660.99
2018,4,23,10,0,943.0,104.0,2.0,20.1,862.0,924.49,686.56
2018,4,23,10,15,898.5,132.5,1.95,20.35,875.0,941.67,695.25
2018,4,23,10,30,854.0,161.0,1.9,20.6,888.0,958.13,703.74
2018,4,23,10,45,905.5,136.0,1.9,20.9,923.5,994.6,725.63
2018,4,23,11,0,957.0,111.0,1.9,21.2,959.0,1034.65,749.38
2018,4,23,11,15,959.0,112.0,1.85,21.35,972.0,1051.54,757.99
2018,4,23,11,30,961.0,113.0,1.8,21.5,985.0,1064.82,764.61
2018,4,23,11,45,961.5,113.5,1.75,21.6,990.0,1072.42,767.93
2018,4,23,12,0,962.0,114.0,1.7,21.7,995.0,1076.3,769.08
2018,4,23,12,15,960.5,114.0,1.7,21.75,991.5,1073.93,767.44
2018,4,23,12,30,959.0,114.0,1.7,21.8,988.0,1067.83,763.68
2018,4,23,12,45,952.0,116.0,1.65,21.85,975.0,1054.74,754.96
2018,4,23,13,0,945.0,118.0,1.6,21.9,962.0,1038.15,744.23
2018,4,23,13,15,923.0,127.5,1.65,21.85,937.5,1011.67,729.2
2018,4,23,13,30,901.0,137.0,1.7,21.8,913.0,982.47,712.44
2018,4,23,13,45,911.5,125.5,1.75,21.75,890.5,958.83,699.16
2018,4,23,14,0,922.0,114.0,1.8,21.7,868.0,931.36,683.24
2018,4,23,14,15,908.5,114.5,1.9,21.55,832.5,892.16,660.29
2018,4,23,14,30,895.0,115.0,2.0,21.4,797.0,850.8,635.55
2018,4,23,14,45,863.5,119.0,2.05,21.2,749.5,800.0,603.56
2018,4,23,15,0,832.0,123.0,2.1,21.0,702.0,745.86,568.68
2018,4,23,15,15,830.0,112.5,2.1,21.0,658.5,697.4,536.23
2018,4,23,15,30,828.0,102.0,2.1,21.0,615.0,646.92,500.2
2018,4,23,15,45,812.5,96.0,2.25,20.3,566.0,591.16,460.97
2018,4,23,16,0,797.0,90.0,2.4,19.6,517.0,535.1,419.79
2018,4,23,16,15,789.0,84.5,2.45,18.95,471.5,483.27,379.59
2018,4,23,16,30,781.0,79.0,2.5,18.3,426.0,430.85,337.16
2018,4,23,16,45,735.5,74.5,2.55,17.65,368.0,364.52,282.43
2018,4,23,17,0,690.0,70.0,2.6,17.0,310.0,301.72,228.98
2018,4,23,17,15,631.5,65.0,2.45,15.95,256.0,239.74,175.6
2018,4,23,17,30,573.0,60.0,2.3,14.9,202.0,184.0,127.26
2018,4,23,17,45,491.5,52.0,2.15,13.85,153.0,128.24,81.18
2018,4,23,18,0,410.0,44.0,2.0,12.8,104.0,82.01,46.14
2018,4,23,18,15,276.5,31.0,1.9,12.1,64.5,38.49,18.64
2018,4,23,18,30,143.0,18.0,1.8,11.4,25.0,14.18,0.0
2018,4,23,18,45,71.5,9.0,1.75,10.7,12.5,8.85,0.0
2018,4,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
