Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,7.0,0.35,8.1,8.0,0.0,0.0
2018,4,24,5,30,103.0,14.0,0.3,8.6,16.0,13.76,0.0
2018,4,24,5,45,244.5,26.5,0.25,9.1,51.0,24.86,10.35
2018,4,24,6,0,386.0,39.0,0.2,9.6,86.0,62.77,33.3
2018,4,24,6,15,477.0,47.5,0.25,10.05,134.5,106.87,64.27
2018,4,24,6,30,568.0,56.0,0.3,10.5,183.0,161.74,108.17
2018,4,24,6,45,623.5,63.0,0.35,11.0,236.5,216.91,155.93
2018,4,24,7,0,679.0,70.0,0.4,11.5,290.0,278.15,209.05
2018,4,24,7,15,717.0,75.5,0.4,12.1,345.0,337.32,259.79
2018,4,24,7,30,755.0,81.0,0.4,12.7,400.0,400.32,311.89
2018,4,24,7,45,781.0,86.5,0.45,13.3,453.5,460.26,360.16
2018,4,24,8,0,807.0,92.0,0.5,13.9,507.0,521.67,407.75
2018,4,24,8,15,827.0,95.5,0.6,14.45,557.5,578.73,451.06
2018,4,24,8,30,847.0,99.0,0.7,15.0,608.0,636.0,493.21
2018,4,24,8,45,861.5,102.5,0.8,15.55,654.5,689.49,531.42
2018,4,24,9,0,876.0,106.0,0.9,16.1,701.0,740.01,565.33
2018,4,24,9,15,891.0,107.0,0.95,16.5,743.5,788.88,596.62
2018,4,24,9,30,906.0,108.0,1.0,16.9,786.0,836.34,626.49
2018,4,24,9,45,919.5,106.5,1.1,17.35,822.0,878.26,652.97
2018,4,24,10,0,933.0,105.0,1.2,17.8,858.0,918.12,677.93
2018,4,24,10,15,941.5,105.0,1.25,18.2,887.0,952.74,698.67
2018,4,24,10,30,950.0,105.0,1.3,18.6,916.0,984.54,717.53
2018,4,24,10,45,957.0,104.5,1.35,19.0,938.0,1011.39,733.2
2018,4,24,11,0,964.0,104.0,1.4,19.4,960.0,1035.01,746.87
2018,4,24,11,15,968.5,103.0,1.4,19.65,973.5,1052.28,756.19
2018,4,24,11,30,973.0,102.0,1.4,19.9,987.0,1065.97,763.41
2018,4,24,11,45,976.0,100.5,1.4,20.15,992.5,1073.99,767.24
2018,4,24,12,0,979.0,99.0,1.4,20.4,998.0,1078.25,768.94
2018,4,24,12,15,978.5,99.0,1.45,20.5,995.0,1076.81,768.63
2018,4,24,12,30,978.0,99.0,1.5,20.6,992.0,1071.57,766.14
2018,4,24,12,45,977.0,97.5,1.5,20.75,980.5,1060.51,759.18
2018,4,24,13,0,976.0,96.0,1.5,20.9,969.0,1045.72,750.07
2018,4,24,13,15,971.5,96.0,1.6,20.9,950.0,1025.52,739.7
2018,4,24,13,30,967.0,96.0,1.7,20.9,931.0,1001.87,727.07
2018,4,24,13,45,961.0,95.0,1.75,20.85,904.0,972.5,710.11
2018,4,24,14,0,955.0,94.0,1.8,20.8,877.0,940.03,691.04
2018,4,24,14,15,946.5,93.0,1.9,20.65,843.0,902.52,669.28
2018,4,24,14,30,938.0,92.0,2.0,20.5,809.0,862.44,645.41
2018,4,24,14,45,924.0,92.0,2.05,20.35,768.0,816.77,616.84
2018,4,24,15,0,910.0,92.0,2.1,20.2,727.0,769.4,586.64
2018,4,24,15,15,891.0,90.5,2.1,20.2,679.0,715.57,550.67
2018,4,24,15,30,872.0,89.0,2.1,20.2,631.0,661.04,512.39
2018,4,24,15,45,856.0,85.0,2.2,19.6,582.0,605.35,472.76
2018,4,24,16,0,840.0,81.0,2.3,19.0,533.0,550.03,431.73
2018,4,24,16,15,784.5,81.0,2.35,18.45,470.0,478.0,376.05
2018,4,24,16,30,729.0,81.0,2.4,17.9,407.0,410.35,321.98
2018,4,24,16,45,679.5,80.5,2.4,17.3,354.0,348.9,271.08
2018,4,24,17,0,630.0,80.0,2.4,16.7,301.0,292.35,222.8
2018,4,24,17,15,406.5,85.5,2.3,15.7,219.0,197.43,147.63
2018,4,24,17,30,183.0,91.0,2.2,14.7,137.0,128.31,95.81
2018,4,24,17,45,146.0,71.0,2.05,13.7,102.0,91.25,65.32
2018,4,24,18,0,109.0,51.0,1.9,12.7,67.0,58.73,39.25
2018,4,24,18,15,121.0,35.5,1.85,12.0,46.5,36.82,21.16
2018,4,24,18,30,133.0,20.0,1.8,11.3,26.0,15.81,0.0
2018,4,24,18,45,66.5,10.0,1.8,10.6,13.0,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,5,15,53.0,7.0,0.9,7.45,8.5,0.0,0.0
2018,4,25,5,30,106.0,14.0,1.0,7.8,17.0,13.76,0.0
2018,4,25,5,45,246.0,26.5,1.05,8.1,52.5,25.49,11.08
2018,4,25,6,0,386.0,39.0,1.1,8.4,88.0,63.75,34.07
2018,4,25,6,15,476.0,47.5,1.15,8.85,136.5,107.94,65.69
2018,4,25,6,30,566.0,56.0,1.2,9.3,185.0,162.75,110.31
2018,4,25,6,45,622.0,62.5,1.25,9.8,238.0,217.52,158.55
2018,4,25,7,0,678.0,69.0,1.3,10.3,291.0,278.4,212.36
2018,4,25,7,15,717.0,73.5,1.3,11.0,345.5,337.4,264.05
2018,4,25,7,30,756.0,78.0,1.3,11.7,400.0,399.3,316.55
2018,4,25,7,45,725.0,84.5,1.3,12.35,425.5,433.26,345.96
2018,4,25,8,0,694.0,91.0,1.3,13.0,451.0,462.67,370.36
2018,4,25,8,15,772.5,92.0,1.3,13.65,529.0,545.15,433.85
2018,4,25,8,30,851.0,93.0,1.3,14.3,607.0,633.76,499.16
2018,4,25,8,45,866.0,95.5,1.25,14.9,653.0,685.04,534.72
2018,4,25,9,0,881.0,98.0,1.2,15.5,699.0,736.74,567.83
2018,4,25,9,15,892.5,100.0,1.25,16.05,740.0,784.12,598.13
2018,4,25,9,30,904.0,102.0,1.3,16.6,781.0,829.81,626.85
2018,4,25,9,45,914.0,103.0,1.3,17.15,816.5,871.27,651.67
2018,4,25,10,0,924.0,104.0,1.3,17.7,852.0,910.44,674.65
2018,4,25,10,15,930.0,105.5,1.35,18.15,880.0,944.07,694.74
2018,4,25,10,30,936.0,107.0,1.4,18.6,908.0,974.77,712.88
2018,4,25,10,45,940.0,107.5,1.45,19.05,928.5,999.49,727.15
2018,4,25,11,0,944.0,108.0,1.5,19.5,949.0,1020.9,739.39
2018,4,25,11,15,938.0,113.5,1.55,19.7,959.0,1034.36,747.38
2018,4,25,11,30,932.0,119.0,1.6,19.9,969.0,1044.09,753.21
2018,4,25,11,45,908.5,134.5,1.65,20.1,967.0,1043.04,752.42
2018,4,25,12,0,885.0,150.0,1.7,20.3,965.0,1038.11,749.41
2018,4,25,12,15,784.5,203.0,1.7,20.4,923.5,998.15,723.84
2018,4,25,12,30,684.0,256.0,1.7,20.5,882.0,954.1,695.9
2018,4,25,12,45,792.5,195.0,1.75,20.55,912.0,986.85,718.3
2018,4,25,13,0,901.0,134.0,1.8,20.6,942.0,1013.16,735.69
2018,4,25,13,15,912.0,124.5,1.8,20.55,928.0,999.12,727.07
2018,4,25,13,30,923.0,115.0,1.8,20.5,914.0,981.25,716.53
2018,4,25,13,45,914.5,115.0,1.85,20.45,887.0,951.67,699.09
2018,4,25,14,0,906.0,115.0,1.9,20.4,860.0,919.29,679.78
2018,4,25,14,15,895.5,114.5,2.0,20.2,826.0,882.07,657.96
2018,4,25,14,30,885.0,114.0,2.1,20.0,792.0,842.57,634.22
2018,4,25,14,45,871.0,112.5,2.15,19.85,751.5,797.27,605.51
2018,4,25,15,0,857.0,111.0,2.2,19.7,711.0,752.73,576.9
2018,4,25,15,15,841.0,108.5,2.2,19.7,666.0,701.82,542.62
2018,4,25,15,30,825.0,106.0,2.2,19.7,621.0,650.08,505.26
2018,4,25,15,45,802.5,103.5,2.5,18.9,571.5,593.88,466.15
2018,4,25,16,0,780.0,101.0,2.8,18.1,522.0,538.06,425.31
2018,4,25,16,15,750.0,97.0,2.95,17.35,469.0,477.5,378.47
2018,4,25,16,30,720.0,93.0,3.1,16.6,416.0,418.75,331.23
2018,4,25,16,45,680.5,88.0,3.2,15.9,362.5,357.41,280.15
2018,4,25,17,0,641.0,83.0,3.3,15.2,309.0,299.56,230.41
2018,4,25,17,15,586.5,75.5,3.3,14.25,256.0,238.88,177.89
2018,4,25,17,30,532.0,68.0,3.3,13.3,203.0,184.06,130.07
2018,4,25,17,45,435.5,58.0,3.25,12.3,151.0,126.2,82.63
2018,4,25,18,0,339.0,48.0,3.2,11.3,99.0,78.94,46.83
2018,4,25,18,15,234.5,35.0,3.1,10.65,64.0,40.56,21.46
2018,4,25,18,30,130.0,22.0,3.0,10.0,29.0,17.45,0.0
2018,4,25,18,45,65.0,11.0,2.95,9.3,14.5,10.81,0.0
2018,4,25,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,26,5,15,44.5,7.0,1.4,5.25,8.5,0.0,0.0
2018,4,26,5,30,89.0,14.0,1.5,5.7,17.0,13.76,0.0
2018,4,26,5,45,216.0,28.5,1.6,6.1,52.0,26.97,12.74
2018,4,26,6,0,343.0,43.0,1.7,6.5,87.0,65.47,37.25
2018,4,26,6,15,433.5,52.5,1.7,7.0,135.0,108.34,68.49
2018,4,26,6,30,524.0,62.0,1.7,7.5,183.0,161.93,112.41
2018,4,26,6,45,583.0,68.5,1.7,8.0,235.5,215.12,159.41
2018,4,26,7,0,642.0,75.0,1.7,8.5,288.0,274.78,212.35
2018,4,26,7,15,684.0,80.0,1.65,9.1,342.0,332.88,263.61
2018,4,26,7,30,726.0,85.0,1.6,9.7,396.0,394.89,316.59
2018,4,26,7,45,756.5,89.0,1.6,10.35,449.5,454.25,365.89
2018,4,26,8,0,787.0,93.0,1.6,11.0,503.0,515.17,414.64
2018,4,26,8,15,809.5,95.5,1.6,11.7,553.0,571.56,458.13
2018,4,26,8,30,832.0,98.0,1.6,12.4,603.0,628.43,500.42
2018,4,26,8,45,849.0,101.0,1.55,13.05,650.0,682.28,538.68
2018,4,26,9,0,866.0,104.0,1.5,13.7,697.0,733.46,572.25
2018,4,26,9,15,883.0,103.5,1.55,14.25,739.0,781.79,603.72
2018,4,26,9,30,900.0,103.0,1.6,14.8,781.0,828.86,633.85
2018,4,26,9,45,914.5,102.0,1.7,15.3,818.0,871.79,661.43
2018,4,26,10,0,929.0,101.0,1.8,15.8,855.0,912.74,687.43
2018,4,26,10,15,936.0,101.0,1.9,16.2,883.0,945.78,708.22
2018,4,26,10,30,943.0,101.0,2.0,16.6,911.0,975.93,727.1
2018,4,26,10,45,947.5,102.0,2.15,16.95,932.0,1001.72,743.83
2018,4,26,11,0,952.0,103.0,2.3,17.3,953.0,1024.21,758.44
2018,4,26,11,15,954.5,104.0,2.4,17.55,966.5,1041.33,769.32
2018,4,26,11,30,957.0,105.0,2.5,17.8,980.0,1054.88,778.01
2018,4,26,11,45,958.0,105.0,2.65,18.0,985.0,1062.28,783.51
2018,4,26,12,0,959.0,105.0,2.8,18.2,990.0,1065.98,786.73
2018,4,26,12,15,959.5,104.0,2.85,18.3,987.0,1064.43,785.92
2018,4,26,12,30,960.0,103.0,2.9,18.4,984.0,1059.16,782.86
2018,4,26,12,45,959.0,103.0,3.0,18.5,974.0,1049.76,777.7
2018,4,26,13,0,958.0,103.0,3.1,18.6,964.0,1036.72,770.23
2018,4,26,13,15,954.5,102.0,3.15,18.55,945.0,1016.68,758.19
2018,4,26,13,30,951.0,101.0,3.2,18.5,926.0,993.22,743.93
2018,4,26,13,45,946.0,99.5,3.25,18.45,899.5,964.6,726.18
2018,4,26,14,0,941.0,98.0,3.3,18.4,873.0,932.89,706.27
2018,4,26,14,15,933.0,96.5,3.4,18.2,839.5,895.71,683.17
2018,4,26,14,30,925.0,95.0,3.5,18.0,806.0,855.98,658.0
2018,4,26,14,45,915.0,93.5,3.55,17.75,766.5,812.35,629.57
2018,4,26,15,0,905.0,92.0,3.6,17.5,727.0,766.75,599.34
2018,4,26,15,15,891.0,89.5,3.6,17.5,681.5,715.6,563.84
2018,4,26,15,30,877.0,87.0,3.6,17.5,636.0,663.33,525.95
2018,4,26,15,45,859.0,84.5,3.75,16.7,587.0,607.79,485.27
2018,4,26,16,0,841.0,82.0,3.9,15.9,538.0,552.78,443.34
2018,4,26,16,15,815.0,79.5,3.9,15.25,485.5,492.88,395.45
2018,4,26,16,30,789.0,77.0,3.9,14.6,433.0,434.23,346.87
2018,4,26,16,45,753.5,73.0,3.9,14.0,378.5,371.91,293.75
2018,4,26,17,0,718.0,69.0,3.9,13.4,324.0,312.54,241.53
2018,4,26,17,15,666.0,63.5,3.8,12.6,269.5,249.62,185.9
2018,4,26,17,30,614.0,58.0,3.7,11.8,215.0,192.77,135.22
2018,4,26,17,45,533.0,51.0,3.6,11.05,164.5,135.51,86.75
2018,4,26,18,0,452.0,44.0,3.5,10.3,114.0,87.66,49.61
2018,4,26,18,15,321.0,33.5,3.3,9.7,73.5,43.81,21.91
2018,4,26,18,30,190.0,23.0,3.1,9.1,33.0,18.25,1.39
2018,4,26,18,45,95.0,11.5,2.95,8.5,16.5,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,5.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,27,5,15,32.5,7.5,1.8,4.9,8.5,0.0,0.0
2018,4,27,5,30,65.0,15.0,1.9,5.2,17.0,14.74,0.0
2018,4,27,5,45,225.5,29.5,2.0,5.55,56.5,28.72,14.07
2018,4,27,6,0,386.0,44.0,2.1,5.9,96.0,70.61,39.93
2018,4,27,6,15,483.0,52.0,2.2,6.4,146.0,115.62,72.74
2018,4,27,6,30,580.0,60.0,2.3,6.9,196.0,172.09,119.31
2018,4,27,6,45,642.5,65.0,2.35,7.45,251.0,228.03,169.15
2018,4,27,7,0,705.0,70.0,2.4,8.0,306.0,290.77,225.3
2018,4,27,7,15,746.0,74.0,2.5,8.65,362.0,351.62,279.72
2018,4,27,7,30,787.0,78.0,2.6,9.3,418.0,415.5,335.25
2018,4,27,7,45,759.5,94.0,2.65,9.95,456.0,462.17,375.43
2018,4,27,8,0,732.0,110.0,2.7,10.6,494.0,504.65,410.45
2018,4,27,8,15,780.5,108.0,2.75,11.15,553.0,568.86,461.53
2018,4,27,8,30,829.0,106.0,2.8,11.7,612.0,636.13,513.37
2018,4,27,8,45,872.5,99.5,2.85,12.25,667.5,696.27,558.63
2018,4,27,9,0,916.0,93.0,2.9,12.8,723.0,759.41,602.55
2018,4,27,9,15,893.0,108.5,3.0,13.2,752.5,795.74,626.66
2018,4,27,9,30,870.0,124.0,3.1,13.6,782.0,830.58,649.73
2018,4,27,9,45,876.0,127.5,3.15,14.0,815.5,866.94,673.41
2018,4,27,10,0,882.0,131.0,3.2,14.4,849.0,903.89,697.29
2018,4,27,10,15,852.0,150.5,3.25,14.65,863.5,926.86,711.68
2018,4,27,10,30,822.0,170.0,3.3,14.9,878.0,941.22,720.26
2018,4,27,10,45,837.5,167.0,3.35,15.15,903.0,970.98,739.57
2018,4,27,11,0,853.0,164.0,3.4,15.4,928.0,998.19,756.95
2018,4,27,11,15,854.5,164.0,3.45,15.55,938.5,1012.09,765.62
2018,4,27,11,30,856.0,164.0,3.5,15.7,949.0,1022.71,772.29
2018,4,27,11,45,853.0,168.0,3.55,15.85,953.5,1029.69,776.63
2018,4,27,12,0,850.0,172.0,3.6,16.0,958.0,1033.27,778.83
2018,4,27,12,15,913.0,138.5,3.65,16.05,980.5,1054.32,793.24
2018,4,27,12,30,976.0,105.0,3.7,16.1,1003.0,1077.59,809.05
2018,4,27,12,45,971.5,106.0,3.75,16.15,990.5,1065.64,801.38
2018,4,27,13,0,967.0,107.0,3.8,16.2,978.0,1050.07,791.69
2018,4,27,13,15,963.0,106.5,3.85,16.15,959.0,1029.91,779.27
2018,4,27,13,30,959.0,106.0,3.9,16.1,940.0,1006.33,764.57
2018,4,27,13,45,952.5,105.0,3.95,16.05,912.5,976.66,745.69
2018,4,27,14,0,946.0,104.0,4.0,16.0,885.0,943.98,724.66
2018,4,27,14,15,937.5,102.0,4.05,15.8,850.5,905.7,699.98
2018,4,27,14,30,929.0,100.0,4.1,15.6,816.0,864.9,673.28
2018,4,27,14,45,918.0,98.5,4.1,15.45,776.0,820.35,643.23
2018,4,27,15,0,907.0,97.0,4.1,15.3,736.0,773.89,611.48
2018,4,27,15,15,892.5,94.5,4.1,15.3,690.0,722.32,575.21
2018,4,27,15,30,878.0,92.0,4.1,15.3,644.0,669.67,536.4
2018,4,27,15,45,859.0,89.5,4.15,14.75,594.0,614.53,494.7
2018,4,27,16,0,840.0,87.0,4.2,14.2,544.0,557.96,450.67
2018,4,27,16,15,814.0,84.0,4.2,13.75,491.0,497.59,401.81
2018,4,27,16,30,788.0,81.0,4.2,13.3,438.0,438.48,352.34
2018,4,27,16,45,751.0,77.0,4.2,12.9,383.0,375.61,298.31
2018,4,27,17,0,714.0,73.0,4.2,12.5,328.0,315.24,244.92
2018,4,27,17,15,660.5,67.5,3.95,11.9,273.5,252.7,189.23
2018,4,27,17,30,607.0,62.0,3.7,11.3,219.0,195.79,138.36
2018,4,27,17,45,523.0,54.5,3.5,10.7,167.5,137.89,89.37
2018,4,27,18,0,439.0,47.0,3.3,10.1,116.0,89.76,51.96
2018,4,27,18,15,306.5,35.5,3.15,9.55,75.0,45.51,23.64
2018,4,27,18,30,174.0,24.0,3.0,9.0,34.0,19.03,3.42
2018,4,27,18,45,87.0,12.0,2.8,8.5,17.0,11.8,0.0
2018,4,27,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,5,15,57.5,9.5,2.35,6.1,11.5,0.0,0.0
2018,4,28,5,30,115.0,19.0,2.5,6.3,23.0,18.68,0.0
2018,4,28,5,45,250.5,31.5,2.6,6.5,60.0,32.56,16.68
2018,4,28,6,0,386.0,44.0,2.7,6.7,97.0,71.51,40.44
2018,4,28,6,15,477.5,52.5,2.85,7.1,147.0,116.47,73.63
2018,4,28,6,30,569.0,61.0,3.0,7.5,197.0,172.22,119.92
2018,4,28,6,45,629.5,66.0,3.15,7.95,251.0,227.1,169.03
2018,4,28,7,0,690.0,71.0,3.3,8.4,305.0,288.55,224.34
2018,4,28,7,15,730.0,76.0,3.35,8.85,360.5,349.22,278.89
2018,4,28,7,30,770.0,81.0,3.4,9.3,416.0,412.82,334.56
2018,4,28,7,45,800.5,83.0,3.45,9.75,469.5,472.08,385.31
2018,4,28,8,0,831.0,85.0,3.5,10.2,523.0,533.19,435.98
2018,4,28,8,15,851.5,87.5,3.5,10.6,574.0,590.52,482.06
2018,4,28,8,30,872.0,90.0,3.5,11.0,625.0,646.85,525.98
2018,4,28,8,45,771.0,129.5,3.5,11.4,628.5,661.18,534.77
2018,4,28,9,0,670.0,169.0,3.5,11.8,632.0,664.18,534.36
2018,4,28,9,15,610.5,200.0,3.45,12.15,640.5,678.86,542.87
2018,4,28,9,30,551.0,231.0,3.4,12.5,649.0,685.06,544.63
2018,4,28,9,45,591.5,229.0,3.4,12.85,696.0,739.38,584.23
2018,4,28,10,0,632.0,227.0,3.4,13.2,743.0,792.56,622.03
2018,4,28,10,15,685.0,215.5,3.45,13.45,792.0,847.44,660.91
2018,4,28,10,30,738.0,204.0,3.5,13.7,841.0,902.51,698.34
2018,4,28,10,45,852.5,154.0,3.55,13.95,906.5,972.36,745.5
2018,4,28,11,0,967.0,104.0,3.6,14.2,972.0,1041.22,791.09
2018,4,28,11,15,969.5,105.0,3.65,14.35,985.5,1058.44,801.58
2018,4,28,11,30,972.0,106.0,3.7,14.5,999.0,1072.05,810.19
2018,4,28,11,45,972.5,106.0,3.75,14.65,1003.5,1078.95,814.43
2018,4,28,12,0,973.0,106.0,3.8,14.8,1008.0,1082.11,816.33
2018,4,28,12,15,971.5,107.0,3.85,14.85,1005.0,1080.57,815.54
2018,4,28,12,30,970.0,108.0,3.9,14.9,1002.0,1075.28,812.39
2018,4,28,12,45,967.5,107.5,4.0,14.95,990.5,1063.75,805.55
2018,4,28,13,0,965.0,107.0,4.1,15.0,979.0,1048.59,796.34
2018,4,28,13,15,962.0,106.0,4.2,14.95,960.0,1028.88,784.39
2018,4,28,13,30,959.0,105.0,4.3,14.9,941.0,1005.73,770.09
2018,4,28,13,45,955.0,103.0,4.4,14.85,914.5,977.29,752.48
2018,4,28,14,0,951.0,101.0,4.5,14.8,888.0,945.7,732.52
2018,4,28,14,15,939.0,101.0,4.55,14.6,852.5,906.38,706.9
2018,4,28,14,30,927.0,101.0,4.6,14.4,817.0,864.75,679.37
2018,4,28,14,45,923.5,96.0,4.65,14.2,779.0,822.51,651.05
2018,4,28,15,0,920.0,91.0,4.7,14.0,741.0,777.79,620.53
2018,4,28,15,15,906.0,89.5,4.7,14.0,695.5,727.08,584.39
2018,4,28,15,30,892.0,88.0,4.7,14.0,650.0,675.21,545.89
2018,4,28,15,45,874.5,85.0,4.7,13.45,600.0,618.8,502.65
2018,4,28,16,0,857.0,82.0,4.7,12.9,550.0,562.79,458.31
2018,4,28,16,15,833.5,78.5,4.65,12.5,497.0,502.34,408.63
2018,4,28,16,30,810.0,75.0,4.6,12.1,444.0,442.87,358.17
2018,4,28,16,45,777.5,71.0,4.55,11.65,389.5,380.62,304.04
2018,4,28,17,0,745.0,67.0,4.5,11.2,335.0,320.96,250.59
2018,4,28,17,15,695.0,62.0,4.3,10.7,280.0,258.27,194.05
2018,4,28,17,30,645.0,57.0,4.1,10.2,225.0,199.94,141.22
2018,4,28,17,45,562.5,51.0,3.9,9.7,173.0,141.51,91.17
2018,4,28,18,0,480.0,45.0,3.7,9.2,121.0,92.61,52.81
2018,4,28,18,15,349.0,34.5,3.5,8.75,79.0,46.84,23.56
2018,4,28,18,30,218.0,24.0,3.3,8.3,37.0,19.83,5.27
2018,4,28,18,45,109.0,12.0,3.15,7.9,18.5,11.8,0.0
2018,4,28,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,15,5.0,2.0,2.5,5.75,2.0,1.97,0.0
2018,4,29,5,30,10.0,4.0,2.7,6.0,4.0,3.93,0.0
2018,4,29,5,45,5.0,5.5,2.95,6.3,5.5,5.46,0.0
2018,4,29,6,0,0.0,7.0,3.2,6.6,7.0,6.74,0.15
2018,4,29,6,15,0.0,12.0,3.3,6.95,12.0,11.57,4.46
2018,4,29,6,30,0.0,17.0,3.4,7.3,17.0,16.39,8.75
2018,4,29,6,45,0.0,25.5,3.55,7.65,25.5,24.6,15.95
2018,4,29,7,0,0.0,34.0,3.7,8.0,34.0,32.82,23.06
2018,4,29,7,15,0.0,36.0,3.7,8.35,36.0,34.76,24.61
2018,4,29,7,30,0.0,38.0,3.7,8.7,38.0,36.7,26.14
2018,4,29,7,45,0.0,46.0,3.75,9.0,46.0,44.44,32.64
2018,4,29,8,0,0.0,54.0,3.8,9.3,54.0,52.19,39.07
2018,4,29,8,15,0.0,62.0,3.85,9.6,62.0,59.95,45.44
2018,4,29,8,30,0.0,70.0,3.9,9.9,70.0,67.71,51.76
2018,4,29,8,45,0.5,94.5,3.9,10.2,95.0,91.82,71.72
2018,4,29,9,0,1.0,119.0,3.9,10.5,120.0,116.1,91.56
2018,4,29,9,15,3.0,140.5,3.95,10.65,143.0,138.72,109.94
2018,4,29,9,30,5.0,162.0,4.0,10.8,166.0,161.55,128.35
2018,4,29,9,45,5.0,158.5,4.05,10.95,162.5,158.34,125.41
2018,4,29,10,0,5.0,155.0,4.1,11.1,159.0,155.11,122.54
2018,4,29,10,15,6.5,160.5,4.2,11.25,166.0,162.05,128.01
2018,4,29,10,30,8.0,166.0,4.3,11.4,173.0,169.05,133.54
2018,4,29,10,45,10.0,189.0,4.35,11.55,198.0,193.81,153.34
2018,4,29,11,0,12.0,212.0,4.4,11.7,223.0,218.67,173.07
2018,4,29,11,15,9.5,191.5,4.45,11.75,200.0,196.2,154.85
2018,4,29,11,30,7.0,171.0,4.5,11.8,177.0,173.66,136.62
2018,4,29,11,45,8.5,180.5,4.55,11.85,188.0,184.58,145.43
2018,4,29,12,0,10.0,190.0,4.6,11.9,199.0,195.48,154.19
2018,4,29,12,15,11.5,199.5,4.65,11.95,210.0,206.33,162.91
2018,4,29,12,30,13.0,209.0,4.7,12.0,221.0,217.13,171.59
2018,4,29,12,45,16.0,231.0,4.7,12.0,245.5,241.7,191.3
2018,4,29,13,0,19.0,253.0,4.7,12.0,270.0,271.07,214.72
2018,4,29,13,15,41.5,275.5,4.65,12.1,312.0,314.83,250.17
2018,4,29,13,30,64.0,298.0,4.6,12.2,354.0,357.61,284.49
2018,4,29,13,45,189.0,251.5,4.6,12.25,410.0,432.98,348.48
2018,4,29,14,0,314.0,205.0,4.6,12.3,466.0,495.56,401.42
2018,4,29,14,15,497.0,195.5,4.55,12.3,589.5,633.71,511.33
2018,4,29,14,30,680.0,186.0,4.5,12.3,713.0,755.68,605.36
2018,4,29,14,45,763.5,150.0,4.45,12.25,713.5,756.31,606.19
2018,4,29,15,0,847.0,114.0,4.4,12.2,714.0,750.14,602.76
2018,4,29,15,15,857.0,103.5,4.4,12.2,677.5,709.58,573.72
2018,4,29,15,30,867.0,93.0,4.4,12.2,641.0,664.59,539.96
2018,4,29,15,45,847.5,90.5,4.4,11.85,591.5,609.69,497.26
2018,4,29,16,0,828.0,88.0,4.4,11.5,542.0,553.47,452.34
2018,4,29,16,15,795.0,86.0,4.4,11.25,487.5,491.26,401.09
2018,4,29,16,30,762.0,84.0,4.4,11.0,433.0,431.08,350.0
2018,4,29,16,45,731.5,79.0,4.35,10.7,380.5,371.21,297.74
2018,4,29,17,0,701.0,74.0,4.3,10.4,328.0,313.13,245.62
2018,4,29,17,15,650.0,68.5,4.15,10.0,274.0,252.01,190.62
2018,4,29,17,30,599.0,63.0,4.0,9.6,220.0,196.25,140.21
2018,4,29,17,45,521.0,55.5,3.85,9.2,170.0,139.69,91.67
2018,4,29,18,0,443.0,48.0,3.7,8.8,120.0,92.18,54.1
2018,4,29,18,15,318.0,36.5,3.55,8.45,78.5,47.75,25.13
2018,4,29,18,30,193.0,25.0,3.4,8.1,37.0,19.75,6.4
2018,4,29,18,45,96.5,12.5,3.25,7.7,18.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,5.4,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,5.6,3.0,2.89,0.0
2018,4,30,5,45,0.0,6.5,2.4,5.85,6.5,6.26,0.0
2018,4,30,6,0,0.0,10.0,2.4,6.1,10.0,9.64,2.68
2018,4,30,6,15,0.0,16.5,2.4,6.45,16.5,15.91,8.3
2018,4,30,6,30,0.0,23.0,2.4,6.8,23.0,22.19,13.89
2018,4,30,6,45,0.0,39.0,2.35,7.15,39.0,37.65,27.45
2018,4,30,7,0,0.0,55.0,2.3,7.5,55.0,53.14,40.82
2018,4,30,7,15,0.0,48.5,2.2,7.9,48.5,46.85,35.16
2018,4,30,7,30,0.0,42.0,2.1,8.3,42.0,40.57,29.54
2018,4,30,7,45,1.0,72.5,2.05,8.7,73.0,70.59,55.06
2018,4,30,8,0,2.0,103.0,2.0,9.1,104.0,100.78,80.25
2018,4,30,8,15,2.0,101.5,2.0,9.45,102.5,99.44,78.69
2018,4,30,8,30,2.0,100.0,2.0,9.8,101.0,98.09,77.21
2018,4,30,8,45,7.5,145.5,1.95,10.15,150.5,146.35,116.88
2018,4,30,9,0,13.0,191.0,1.9,10.5,200.0,195.34,156.25
2018,4,30,9,15,23.5,248.0,2.0,10.9,265.5,263.83,210.5
2018,4,30,9,30,34.0,305.0,2.1,11.3,331.0,331.03,262.42
2018,4,30,9,45,40.0,328.5,2.15,11.65,360.5,361.46,285.04
2018,4,30,10,0,46.0,352.0,2.2,12.0,390.0,392.26,307.87
2018,4,30,10,15,159.0,332.0,2.4,12.35,469.0,480.99,378.91
2018,4,30,10,30,272.0,312.0,2.6,12.7,548.0,575.33,452.36
2018,4,30,10,45,463.0,275.0,2.75,13.05,688.0,731.02,570.57
2018,4,30,11,0,654.0,238.0,2.9,13.4,828.0,887.95,684.59
2018,4,30,11,15,537.0,272.5,3.15,13.55,761.5,818.49,632.61
2018,4,30,11,30,420.0,307.0,3.4,13.7,695.0,742.98,576.63
2018,4,30,11,45,456.5,304.0,3.65,13.8,727.5,779.22,604.85
2018,4,30,12,0,493.0,301.0,3.9,13.9,760.0,813.84,631.06
2018,4,30,12,15,609.5,256.5,4.1,13.75,822.0,885.08,686.37
2018,4,30,12,30,726.0,212.0,4.3,13.6,884.0,951.31,735.06
2018,4,30,12,45,811.5,177.0,4.45,13.5,920.0,988.63,762.56
2018,4,30,13,0,897.0,142.0,4.6,13.4,956.0,1019.4,785.81
2018,4,30,13,15,907.5,134.5,4.7,13.25,943.5,1007.05,778.88
2018,4,30,13,30,918.0,127.0,4.8,13.1,931.0,990.94,769.66
2018,4,30,13,45,913.5,125.0,4.9,12.9,905.0,963.03,752.21
2018,4,30,14,0,909.0,123.0,5.0,12.7,879.0,932.14,732.54
2018,4,30,14,15,901.0,121.0,5.0,12.45,845.5,895.44,707.94
2018,4,30,14,30,893.0,119.0,5.0,12.2,812.0,856.31,681.39
2018,4,30,14,45,882.5,116.5,5.05,11.95,772.5,812.47,651.39
2018,4,30,15,0,872.0,114.0,5.1,11.7,733.0,769.06,621.34
2018,4,30,15,15,856.5,111.0,5.1,11.7,687.5,717.44,583.82
2018,4,30,15,30,841.0,108.0,5.1,11.7,642.0,664.92,543.25
2018,4,30,15,45,819.5,105.0,5.05,11.0,592.0,608.16,499.26
2018,4,30,16,0,798.0,102.0,5.0,10.3,542.0,551.66,454.15
2018,4,30,16,15,769.5,98.5,4.9,9.9,489.0,491.67,404.29
2018,4,30,16,30,741.0,95.0,4.8,9.5,436.0,432.93,354.08
2018,4,30,16,45,702.5,90.5,4.7,9.1,382.0,371.37,300.31
2018,4,30,17,0,664.0,86.0,4.6,8.7,328.0,313.15,248.14
2018,4,30,17,15,609.0,79.5,4.5,8.25,274.0,251.94,193.19
2018,4,30,17,30,554.0,73.0,4.4,7.8,220.0,196.58,143.31
2018,4,30,17,45,471.5,64.0,4.25,7.4,169.5,140.35,95.14
2018,4,30,18,0,389.0,55.0,4.1,7.0,119.0,93.78,58.19
2018,4,30,18,15,271.0,41.5,4.0,6.75,78.5,49.75,28.28
2018,4,30,18,30,153.0,28.0,3.9,6.5,38.0,22.23,9.05
2018,4,30,18,45,78.5,14.5,3.8,6.2,19.5,14.25,0.0
2018,4,30,19,0,4.0,1.0,3.7,5.9,1.0,0.0,0.0
2018,4,30,19,15,2.0,0.5,3.6,5.75,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,5,1,5,15,49.5,10.5,2.65,4.9,13.0,10.32,0.0
2018,5,1,5,30,99.0,21.0,2.7,5.1,26.0,16.67,0.0
2018,5,1,5,45,212.0,36.5,2.75,5.3,63.0,37.03,20.89
2018,5,1,6,0,325.0,52.0,2.8,5.5,100.0,75.64,46.34
2018,5,1,6,15,388.0,63.5,2.8,5.8,143.5,116.46,78.2
2018,5,1,6,30,451.0,75.0,2.8,6.1,187.0,164.56,119.21
2018,5,1,6,45,485.0,86.0,2.75,6.35,232.5,212.8,162.93
2018,5,1,7,0,519.0,97.0,2.7,6.6,278.0,263.73,209.04
2018,5,1,7,15,295.0,121.5,2.6,6.95,228.0,231.38,188.6
2018,5,1,7,30,71.0,146.0,2.5,7.3,178.0,173.02,142.11
2018,5,1,7,45,56.5,178.0,2.35,7.65,205.5,201.58,165.66
2018,5,1,8,0,42.0,210.0,2.2,8.0,233.0,228.73,187.13
2018,5,1,8,15,51.0,232.0,2.1,8.45,262.0,258.41,210.48
2018,5,1,8,30,60.0,254.0,2.0,8.9,291.0,288.96,234.15
2018,5,1,8,45,44.5,246.5,1.85,9.35,275.0,274.01,220.76
2018,5,1,9,0,29.0,239.0,1.7,9.8,259.0,257.49,206.3
2018,5,1,9,15,159.5,284.5,1.75,10.4,405.5,409.28,327.91
2018,5,1,9,30,290.0,330.0,1.8,11.0,552.0,572.08,451.33
2018,5,1,9,45,476.0,282.0,1.8,11.55,666.0,695.85,543.91
2018,5,1,10,0,662.0,234.0,1.8,12.1,780.0,827.2,638.55
2018,5,1,10,15,670.5,241.5,1.9,12.45,810.0,862.27,661.08
2018,5,1,10,30,679.0,249.0,2.0,12.8,840.0,895.4,683.1
2018,5,1,10,45,776.0,196.5,2.1,13.15,886.5,945.09,716.33
2018,5,1,11,0,873.0,144.0,2.2,13.5,933.0,993.61,747.97
2018,5,1,11,15,824.5,169.0,2.3,13.65,922.5,989.89,745.2
2018,5,1,11,30,776.0,194.0,2.4,13.8,912.0,976.18,736.38
2018,5,1,11,45,855.0,157.5,2.5,13.95,952.0,1022.45,767.91
2018,5,1,12,0,934.0,121.0,2.6,14.1,992.0,1060.18,792.99
2018,5,1,12,15,931.5,122.0,2.7,14.2,988.5,1057.57,791.7
2018,5,1,12,30,929.0,123.0,2.8,14.3,985.0,1051.41,788.55
2018,5,1,12,45,912.0,130.5,2.95,14.4,968.0,1034.13,778.57
2018,5,1,13,0,895.0,138.0,3.1,14.5,951.0,1013.72,766.5
2018,5,1,13,15,840.5,156.5,3.15,14.5,908.0,971.27,738.81
2018,5,1,13,30,786.0,175.0,3.2,14.5,865.0,922.16,706.43
2018,5,1,13,45,735.0,190.5,3.3,14.5,820.5,875.42,675.64
2018,5,1,14,0,684.0,206.0,3.4,14.5,776.0,825.65,642.2
2018,5,1,14,15,784.5,160.5,3.4,14.4,790.0,840.65,654.49
2018,5,1,14,30,885.0,115.0,3.4,14.3,804.0,846.06,659.6
2018,5,1,14,45,873.5,112.5,3.45,14.2,764.0,801.77,629.53
2018,5,1,15,0,862.0,110.0,3.5,14.1,724.0,755.75,598.18
2018,5,1,15,15,847.0,107.5,3.5,14.1,679.5,707.62,564.4
2018,5,1,15,30,832.0,105.0,3.5,14.1,635.0,656.42,526.12
2018,5,1,15,45,810.0,102.0,3.55,13.65,585.0,599.83,483.33
2018,5,1,16,0,788.0,99.0,3.6,13.2,535.0,543.56,439.44
2018,5,1,16,15,744.0,97.5,3.65,12.9,477.5,478.34,386.83
2018,5,1,16,30,700.0,96.0,3.7,12.6,420.0,415.98,335.06
2018,5,1,16,45,679.0,89.0,3.7,12.3,371.5,361.12,287.74
2018,5,1,17,0,658.0,82.0,3.7,12.0,323.0,307.72,240.23
2018,5,1,17,15,611.0,75.0,3.55,11.45,271.0,248.65,187.81
2018,5,1,17,30,564.0,68.0,3.4,10.9,219.0,194.51,139.42
2018,5,1,17,45,483.0,59.5,3.25,10.4,168.5,138.39,91.89
2018,5,1,18,0,402.0,51.0,3.1,9.9,118.0,91.68,55.19
2018,5,1,18,15,286.0,39.5,2.95,9.4,78.5,49.07,26.89
2018,5,1,18,30,170.0,28.0,2.8,8.9,39.0,22.15,9.73
2018,5,1,18,45,87.5,15.0,2.7,8.4,20.5,14.74,0.0
2018,5,1,19,0,5.0,2.0,2.6,7.9,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,5,2,5,15,54.5,10.0,2.0,5.15,13.0,9.83,0.0
2018,5,2,5,30,109.0,20.0,2.0,5.3,26.0,15.74,0.0
2018,5,2,5,45,230.0,34.5,1.95,5.45,64.0,36.37,19.87
2018,5,2,6,0,351.0,49.0,1.9,5.6,102.0,76.74,46.14
2018,5,2,6,15,416.5,59.0,1.8,5.9,146.0,117.99,78.21
2018,5,2,6,30,482.0,69.0,1.7,6.2,190.0,166.93,119.87
2018,5,2,6,45,496.0,79.0,1.6,6.5,229.0,209.75,159.58
2018,5,2,7,0,510.0,89.0,1.5,6.8,268.0,253.88,200.14
2018,5,2,7,15,543.5,97.5,1.35,7.4,316.0,305.05,244.88
2018,5,2,7,30,577.0,106.0,1.2,8.0,364.0,359.33,290.71
2018,5,2,7,45,603.0,115.0,1.05,8.65,413.5,413.3,334.52
2018,5,2,8,0,629.0,124.0,0.9,9.3,463.0,469.03,377.76
2018,5,2,8,15,718.5,117.0,0.85,10.05,538.5,547.43,437.28
2018,5,2,8,30,808.0,110.0,0.8,10.8,614.0,632.73,499.39
2018,5,2,8,45,847.0,105.0,0.75,11.5,667.5,692.03,540.21
2018,5,2,9,0,886.0,100.0,0.7,12.2,721.0,750.68,577.26
2018,5,2,9,15,900.0,100.0,0.65,12.9,762.0,797.71,605.04
2018,5,2,9,30,914.0,100.0,0.6,13.6,803.0,843.2,631.18
2018,5,2,9,45,926.0,99.5,0.6,14.25,838.5,884.71,655.14
2018,5,2,10,0,938.0,99.0,0.6,14.9,874.0,924.04,677.33
2018,5,2,10,15,944.0,100.0,0.7,15.35,902.0,957.1,697.88
2018,5,2,10,30,950.0,101.0,0.8,15.8,930.0,987.21,716.59
2018,5,2,10,45,954.5,101.5,0.95,16.25,950.5,1012.28,733.15
2018,5,2,11,0,959.0,102.0,1.1,16.7,971.0,1034.05,747.67
2018,5,2,11,15,962.0,102.5,1.3,16.9,984.0,1050.93,760.76
2018,5,2,11,30,965.0,103.0,1.5,17.1,997.0,1064.25,771.58
2018,5,2,11,45,966.5,102.5,1.7,17.3,1002.0,1071.42,778.45
2018,5,2,12,0,968.0,102.0,1.9,17.5,1007.0,1074.91,782.95
2018,5,2,12,15,968.0,101.0,2.05,17.55,1003.5,1072.66,783.5
2018,5,2,12,30,968.0,100.0,2.2,17.6,1000.0,1066.7,781.72
2018,5,2,12,45,967.0,99.0,2.4,17.7,989.0,1056.07,777.38
2018,5,2,13,0,966.0,98.0,2.6,17.8,978.0,1041.8,770.55
2018,5,2,13,15,962.0,97.5,2.7,17.7,958.5,1021.61,759.29
2018,5,2,13,30,958.0,97.0,2.8,17.6,939.0,998.03,745.77
2018,5,2,13,45,952.0,96.5,2.95,17.55,912.5,969.38,729.03
2018,5,2,14,0,946.0,96.0,3.1,17.5,886.0,937.7,710.04
2018,5,2,14,15,938.0,95.0,3.15,17.3,852.5,900.95,686.99
2018,5,2,14,30,930.0,94.0,3.2,17.1,819.0,861.66,661.96
2018,5,2,14,45,919.5,92.5,3.3,16.95,779.5,817.56,633.37
2018,5,2,15,0,909.0,91.0,3.4,16.8,740.0,771.56,602.97
2018,5,2,15,15,895.5,89.0,3.4,16.8,695.0,721.26,568.17
2018,5,2,15,30,882.0,87.0,3.4,16.8,650.0,669.8,531.2
2018,5,2,15,45,864.0,84.0,3.4,16.25,600.5,613.69,489.36
2018,5,2,16,0,846.0,81.0,3.4,15.7,551.0,557.4,446.0
2018,5,2,16,15,821.5,78.5,3.35,15.3,498.5,498.74,398.93
2018,5,2,16,30,797.0,76.0,3.3,14.9,446.0,440.61,350.77
2018,5,2,16,45,764.0,72.0,3.25,14.5,392.0,378.97,298.38
2018,5,2,17,0,731.0,68.0,3.2,14.1,338.0,319.98,246.68
2018,5,2,17,15,683.5,63.0,3.05,13.4,284.0,258.81,192.69
2018,5,2,17,30,636.0,58.0,2.9,12.7,230.0,201.64,141.78
2018,5,2,17,45,563.5,52.0,2.75,12.05,179.5,145.2,93.61
2018,5,2,18,0,491.0,46.0,2.6,11.4,129.0,97.09,55.57
2018,5,2,18,15,373.5,36.5,2.4,10.75,87.0,51.76,26.26
2018,5,2,18,30,256.0,27.0,2.2,10.1,45.0,22.17,10.37
2018,5,2,18,45,135.0,14.5,2.0,9.45,23.5,14.25,0.0
2018,5,2,19,0,14.0,2.0,1.8,8.8,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.65,8.55,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,3,5,15,95.0,11.5,1.8,6.25,16.5,11.3,0.0
2018,5,3,5,30,190.0,23.0,1.9,6.4,33.0,18.23,2.01
2018,5,3,5,45,318.0,33.5,1.95,6.6,73.0,39.48,20.3
2018,5,3,6,0,446.0,44.0,2.0,6.8,113.0,81.22,45.76
2018,5,3,6,15,525.0,51.5,1.95,7.1,163.0,127.75,81.47
2018,5,3,6,30,604.0,59.0,1.9,7.4,213.0,183.46,128.74
2018,5,3,6,45,656.0,64.5,1.8,7.65,267.0,238.95,178.68
2018,5,3,7,0,708.0,70.0,1.7,7.9,321.0,300.69,233.92
2018,5,3,7,15,744.0,74.5,1.65,8.45,375.5,359.71,286.08
2018,5,3,7,30,780.0,79.0,1.6,9.0,430.0,421.84,339.1
2018,5,3,7,45,806.0,82.0,1.5,9.55,483.0,480.34,387.24
2018,5,3,8,0,832.0,85.0,1.4,10.1,536.0,540.2,434.42
2018,5,3,8,15,852.0,87.5,1.4,10.8,586.0,597.06,477.75
2018,5,3,8,30,872.0,90.0,1.4,11.5,636.0,652.95,518.82
2018,5,3,8,45,887.5,91.5,1.45,12.2,682.0,705.34,555.78
2018,5,3,9,0,903.0,93.0,1.5,12.9,728.0,756.85,589.61
2018,5,3,9,15,913.5,94.5,1.55,13.5,768.5,803.35,619.52
2018,5,3,9,30,924.0,96.0,1.6,14.1,809.0,848.01,647.76
2018,5,3,9,45,932.0,97.5,1.7,14.75,843.5,888.5,673.26
2018,5,3,10,0,940.0,99.0,1.8,15.4,878.0,926.54,696.88
2018,5,3,10,15,945.5,101.0,1.85,15.95,906.0,960.18,717.06
2018,5,3,10,30,951.0,103.0,1.9,16.5,934.0,990.85,735.19
2018,5,3,10,45,955.0,103.5,1.95,17.0,954.5,1015.42,749.41
2018,5,3,11,0,959.0,104.0,2.0,17.5,975.0,1036.67,761.54
2018,5,3,11,15,962.0,104.0,2.05,17.85,987.5,1052.98,770.98
2018,5,3,11,30,965.0,104.0,2.1,18.2,1000.0,1065.75,778.28
2018,5,3,11,45,966.0,104.0,2.15,18.6,1005.0,1072.9,781.98
2018,5,3,12,0,967.0,104.0,2.2,19.0,1010.0,1076.38,783.49
2018,5,3,12,15,968.0,103.0,2.25,19.2,1007.0,1075.11,782.72
2018,5,3,12,30,969.0,102.0,2.3,19.4,1004.0,1070.13,779.75
2018,5,3,12,45,969.5,100.0,2.35,19.65,993.5,1059.91,773.42
2018,5,3,13,0,970.0,98.0,2.4,19.9,983.0,1046.02,764.85
2018,5,3,13,15,966.5,97.0,2.45,19.95,963.5,1025.72,752.82
2018,5,3,13,30,963.0,96.0,2.5,20.0,944.0,1002.01,738.61
2018,5,3,13,45,958.5,94.0,2.55,20.1,917.5,973.05,720.79
2018,5,3,14,0,954.0,92.0,2.6,20.2,891.0,940.97,700.86
2018,5,3,14,15,946.5,91.0,2.65,20.1,857.5,904.42,678.3
2018,5,3,14,30,939.0,90.0,2.7,20.0,824.0,865.28,653.76
2018,5,3,14,45,929.5,88.0,2.8,19.95,784.5,821.16,625.68
2018,5,3,15,0,920.0,86.0,2.9,19.9,745.0,775.01,595.72
2018,5,3,15,15,907.0,84.0,2.9,19.9,700.0,724.64,561.62
2018,5,3,15,30,894.0,82.0,2.9,19.9,655.0,673.04,525.57
2018,5,3,15,45,876.5,80.5,2.95,19.5,606.0,618.26,485.39
2018,5,3,16,0,859.0,79.0,3.0,19.1,557.0,563.22,443.64
2018,5,3,16,15,835.5,76.0,3.0,18.75,504.5,503.88,396.96
2018,5,3,16,30,812.0,73.0,3.0,18.4,452.0,445.0,349.05
2018,5,3,16,45,780.0,69.0,3.0,18.0,397.5,382.98,297.22
2018,5,3,17,0,748.0,65.0,3.0,17.6,343.0,323.49,245.86
2018,5,3,17,15,701.0,61.0,2.7,16.75,289.0,262.52,192.7
2018,5,3,17,30,654.0,57.0,2.4,15.9,235.0,206.36,143.23
2018,5,3,17,45,558.0,52.0,2.1,15.05,181.0,144.92,92.5
2018,5,3,18,0,462.0,47.0,1.8,14.2,127.0,95.42,54.75
2018,5,3,18,15,360.5,36.5,1.7,13.4,86.0,51.53,26.03
2018,5,3,18,30,259.0,26.0,1.6,12.6,45.0,20.92,9.87
2018,5,3,18,45,138.0,14.5,1.5,11.85,23.5,14.25,0.0
2018,5,3,19,0,17.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,5,3,19,15,8.5,1.5,1.4,10.75,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
