Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,5,4,5,15,91.5,11.5,0.6,7.9,17.0,11.3,0.0
2018,5,4,5,30,183.0,23.0,0.6,8.5,34.0,18.15,3.76
2018,5,4,5,45,309.0,35.0,0.65,9.1,74.5,41.29,21.6
2018,5,4,6,0,435.0,47.0,0.7,9.7,115.0,84.02,47.96
2018,5,4,6,15,454.0,58.5,0.7,10.2,153.5,124.82,81.03
2018,5,4,6,30,473.0,70.0,0.7,10.7,192.0,167.82,118.79
2018,5,4,6,45,428.0,94.5,0.75,11.2,224.0,207.33,156.4
2018,5,4,7,0,383.0,119.0,0.8,11.7,256.0,242.39,189.04
2018,5,4,7,15,405.5,136.5,0.8,12.35,302.0,291.09,229.84
2018,5,4,7,30,428.0,154.0,0.8,13.0,348.0,341.91,271.05
2018,5,4,7,45,447.5,170.5,0.75,13.65,394.5,392.19,310.32
2018,5,4,8,0,467.0,187.0,0.7,14.3,441.0,443.85,349.22
2018,5,4,8,15,480.5,201.0,0.7,15.2,483.5,490.65,383.12
2018,5,4,8,30,494.0,215.0,0.7,16.1,526.0,537.8,416.17
2018,5,4,8,45,490.0,235.0,0.7,16.95,562.0,579.09,443.69
2018,5,4,9,0,486.0,255.0,0.7,17.8,598.0,618.84,469.3
2018,5,4,9,15,505.0,268.0,0.75,18.45,642.0,667.68,501.89
2018,5,4,9,30,524.0,281.0,0.8,19.1,686.0,716.55,533.67
2018,5,4,9,45,532.5,296.5,0.85,19.8,723.5,758.87,560.08
2018,5,4,10,0,541.0,312.0,0.9,20.5,761.0,800.03,585.3
2018,5,4,10,15,543.5,326.0,1.05,20.9,789.5,832.94,606.82
2018,5,4,10,30,546.0,340.0,1.2,21.3,818.0,864.06,627.06
2018,5,4,10,45,559.0,344.5,1.3,21.7,843.5,893.61,645.93
2018,5,4,11,0,572.0,349.0,1.4,22.1,869.0,921.5,663.63
2018,5,4,11,15,590.0,344.0,1.4,22.25,887.0,942.76,676.67
2018,5,4,11,30,608.0,339.0,1.4,22.4,905.0,962.03,688.48
2018,5,4,11,45,604.5,338.5,1.45,22.55,903.5,962.24,688.56
2018,5,4,12,0,601.0,338.0,1.5,22.7,902.0,959.91,687.3
2018,5,4,12,15,577.0,350.0,1.55,22.75,890.0,947.38,679.19
2018,5,4,12,30,553.0,362.0,1.6,22.8,878.0,932.53,669.72
2018,5,4,12,45,477.5,386.0,1.65,22.8,827.5,877.11,632.89
2018,5,4,13,0,402.0,410.0,1.7,22.8,777.0,816.09,592.26
2018,5,4,13,15,474.0,370.0,1.75,22.7,794.5,841.98,613.32
2018,5,4,13,30,546.0,330.0,1.8,22.6,812.0,858.24,627.25
2018,5,4,13,45,723.0,225.0,1.85,22.5,843.5,900.37,660.9
2018,5,4,14,0,900.0,120.0,1.9,22.4,875.0,922.46,676.58
2018,5,4,14,15,855.0,137.0,1.95,22.2,832.0,877.46,648.7
2018,5,4,14,30,810.0,154.0,2.0,22.0,789.0,828.65,618.48
2018,5,4,14,45,855.0,123.5,2.1,21.8,764.0,802.3,603.53
2018,5,4,15,0,900.0,93.0,2.2,21.6,739.0,767.85,582.53
2018,5,4,15,15,886.5,91.0,2.2,21.6,694.5,717.99,549.34
2018,5,4,15,30,873.0,89.0,2.2,21.6,650.0,667.0,514.1
2018,5,4,15,45,854.0,86.5,2.4,20.95,600.5,611.29,475.21
2018,5,4,16,0,835.0,84.0,2.6,20.3,551.0,556.07,434.91
2018,5,4,16,15,804.5,81.0,2.7,19.7,496.0,493.9,387.23
2018,5,4,16,30,774.0,78.0,2.8,19.1,441.0,433.49,339.11
2018,5,4,16,45,742.0,73.5,2.95,18.5,387.5,373.04,289.29
2018,5,4,17,0,710.0,69.0,3.1,17.9,334.0,315.16,239.84
2018,5,4,17,15,666.5,65.0,3.0,16.95,283.0,256.51,188.93
2018,5,4,17,30,623.0,61.0,2.9,16.0,232.0,202.98,141.81
2018,5,4,17,45,546.0,54.5,2.8,15.1,181.0,145.95,94.04
2018,5,4,18,0,469.0,48.0,2.7,14.2,130.0,97.75,56.44
2018,5,4,18,15,359.0,38.0,2.6,13.45,88.5,53.38,27.47
2018,5,4,18,30,249.0,28.0,2.5,12.7,47.0,22.8,11.72
2018,5,4,18,45,131.5,15.0,2.35,11.9,24.5,14.74,0.0
2018,5,4,19,0,14.0,2.0,2.2,11.1,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,0.95,8.6,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,1.0,8.9,11.0,10.61,0.64
2018,5,5,5,45,0.5,21.0,1.0,9.2,21.0,20.28,11.31
2018,5,5,6,0,1.0,31.0,1.0,9.5,31.0,30.02,20.13
2018,5,5,6,15,0.5,46.5,1.0,9.85,46.5,45.0,33.35
2018,5,5,6,30,0.0,62.0,1.0,10.2,62.0,59.81,46.22
2018,5,5,6,45,33.0,96.0,1.0,10.6,108.0,101.54,80.72
2018,5,5,7,0,66.0,130.0,1.0,11.0,154.0,147.29,118.33
2018,5,5,7,15,126.5,162.0,0.9,11.4,216.5,206.87,166.44
2018,5,5,7,30,187.0,194.0,0.8,11.8,279.0,272.48,218.62
2018,5,5,7,45,235.0,212.5,0.75,12.25,332.5,327.31,261.34
2018,5,5,8,0,283.0,231.0,0.7,12.7,386.0,385.21,305.56
2018,5,5,8,15,301.5,251.0,0.7,13.05,429.5,431.51,339.99
2018,5,5,8,30,320.0,271.0,0.7,13.4,473.0,479.07,374.6
2018,5,5,8,45,374.5,275.0,0.7,13.8,528.0,536.38,416.26
2018,5,5,9,0,429.0,279.0,0.7,14.2,583.0,601.45,462.32
2018,5,5,9,15,412.0,301.5,0.7,14.7,606.5,629.72,479.66
2018,5,5,9,30,395.0,324.0,0.7,15.2,630.0,651.26,492.43
2018,5,5,9,45,449.5,325.5,0.7,15.7,688.5,718.21,537.74
2018,5,5,10,0,504.0,327.0,0.7,16.2,747.0,782.97,579.94
2018,5,5,10,15,509.5,340.0,0.8,17.05,776.0,816.53,600.31
2018,5,5,10,30,515.0,353.0,0.9,17.9,805.0,848.55,619.85
2018,5,5,10,45,500.5,370.5,1.0,18.7,818.0,864.47,628.36
2018,5,5,11,0,486.0,388.0,1.1,19.5,831.0,877.88,635.39
2018,5,5,11,15,481.5,396.5,1.3,20.1,840.5,889.62,643.65
2018,5,5,11,30,477.0,405.0,1.5,20.7,850.0,899.26,650.39
2018,5,5,11,45,402.0,428.5,1.75,21.3,804.5,846.61,615.15
2018,5,5,12,0,327.0,452.0,2.0,21.9,759.0,797.05,581.34
2018,5,5,12,15,369.0,439.0,2.1,22.0,784.5,825.05,602.39
2018,5,5,12,30,411.0,426.0,2.2,22.1,810.0,851.17,621.45
2018,5,5,12,45,391.5,424.0,2.25,22.2,786.5,825.8,604.26
2018,5,5,13,0,372.0,422.0,2.3,22.3,763.0,799.21,586.62
2018,5,5,13,15,391.5,406.0,2.4,22.2,758.0,794.52,585.72
2018,5,5,13,30,411.0,390.0,2.5,22.1,753.0,787.62,583.1
2018,5,5,13,45,355.0,391.5,2.6,22.0,698.5,727.49,541.84
2018,5,5,14,0,299.0,393.0,2.7,21.9,644.0,668.86,501.19
2018,5,5,14,15,262.5,377.0,2.8,21.4,591.0,611.17,461.95
2018,5,5,14,30,226.0,361.0,2.9,20.9,538.0,550.15,419.42
2018,5,5,14,45,328.0,321.5,3.05,20.35,564.5,585.37,450.05
2018,5,5,15,0,430.0,282.0,3.2,19.8,591.0,611.24,472.99
2018,5,5,15,15,363.0,278.0,3.2,19.8,528.0,536.85,417.33
2018,5,5,15,30,296.0,274.0,3.2,19.8,465.0,471.36,367.87
2018,5,5,15,45,338.5,240.5,3.55,18.3,443.0,448.58,354.54
2018,5,5,16,0,381.0,207.0,3.9,16.8,421.0,421.15,336.32
2018,5,5,16,15,286.5,197.5,3.95,16.05,349.5,342.98,274.73
2018,5,5,16,30,192.0,188.0,4.0,15.3,278.0,272.43,218.51
2018,5,5,16,45,162.0,167.0,4.0,14.5,237.0,228.48,183.2
2018,5,5,17,0,132.0,146.0,4.0,13.7,196.0,187.74,150.0
2018,5,5,17,15,99.5,110.5,3.9,13.0,145.0,135.85,107.16
2018,5,5,17,30,67.0,75.0,3.8,12.3,94.0,87.99,67.38
2018,5,5,17,45,61.5,54.0,3.65,11.6,68.5,62.59,45.54
2018,5,5,18,0,56.0,33.0,3.5,10.9,43.0,38.08,24.55
2018,5,5,18,15,42.5,24.5,3.4,10.4,30.5,25.62,14.57
2018,5,5,18,30,29.0,16.0,3.3,9.9,18.0,14.82,6.02
2018,5,5,18,45,15.5,8.5,3.15,9.4,9.5,8.36,0.0
2018,5,5,19,0,2.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,5,5,19,15,1.0,0.5,2.95,8.65,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,5.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,5.4,2.0,0.0,0.0
2018,5,6,5,15,73.0,13.5,2.25,5.6,18.0,13.27,0.0
2018,5,6,5,30,139.0,25.0,2.3,5.8,34.0,19.67,7.29
2018,5,6,5,45,231.0,37.5,2.3,6.05,68.5,41.2,23.31
2018,5,6,6,0,323.0,50.0,2.3,6.3,103.0,77.05,47.25
2018,5,6,6,15,412.5,60.5,2.35,6.7,153.0,121.98,81.91
2018,5,6,6,30,502.0,71.0,2.4,7.1,203.0,176.67,127.68
2018,5,6,6,45,526.0,82.5,2.4,7.5,248.5,224.75,171.62
2018,5,6,7,0,550.0,94.0,2.4,7.9,294.0,275.27,217.39
2018,5,6,7,15,662.5,89.5,2.4,8.55,367.0,346.21,277.71
2018,5,6,7,30,775.0,85.0,2.4,9.2,440.0,429.17,346.94
2018,5,6,7,45,812.0,86.0,2.35,9.85,496.5,490.73,397.85
2018,5,6,8,0,849.0,87.0,2.3,10.5,553.0,554.77,448.97
2018,5,6,8,15,868.0,89.5,2.2,11.3,603.5,610.98,491.73
2018,5,6,8,30,887.0,92.0,2.1,12.1,654.0,667.65,533.1
2018,5,6,8,45,902.0,93.5,2.05,12.85,700.0,720.23,569.53
2018,5,6,9,0,917.0,95.0,2.0,13.6,746.0,771.84,602.73
2018,5,6,9,15,929.5,96.0,2.0,14.3,787.5,819.76,633.08
2018,5,6,9,30,942.0,97.0,2.0,15.0,829.0,865.96,661.68
2018,5,6,9,45,952.0,96.5,2.0,15.65,864.0,906.52,686.07
2018,5,6,10,0,962.0,96.0,2.0,16.3,899.0,944.7,708.55
2018,5,6,10,15,956.5,103.0,2.1,16.75,923.0,974.02,726.6
2018,5,6,10,30,951.0,110.0,2.2,17.2,947.0,999.74,742.33
2018,5,6,10,45,940.0,120.5,2.3,17.65,963.5,1020.17,754.61
2018,5,6,11,0,929.0,131.0,2.4,18.1,980.0,1036.7,764.44
2018,5,6,11,15,883.5,163.0,2.6,18.25,979.0,1043.19,769.79
2018,5,6,11,30,838.0,195.0,2.8,18.4,978.0,1039.87,768.82
2018,5,6,11,45,667.5,298.5,2.95,18.6,924.0,984.89,731.92
2018,5,6,12,0,497.0,402.0,3.1,18.8,870.0,920.97,683.97
2018,5,6,12,15,477.0,410.0,3.2,18.85,858.0,908.3,675.9
2018,5,6,12,30,457.0,418.0,3.3,18.9,846.0,893.65,666.04
2018,5,6,12,45,455.5,407.5,3.35,18.9,830.0,876.93,655.48
2018,5,6,13,0,454.0,397.0,3.4,18.9,814.0,858.32,643.63
2018,5,6,13,15,424.5,395.5,3.35,18.75,779.0,820.16,617.22
2018,5,6,13,30,395.0,394.0,3.3,18.6,744.0,776.68,587.14
2018,5,6,13,45,266.0,378.0,3.3,18.45,610.5,632.46,482.92
2018,5,6,14,0,137.0,362.0,3.3,18.3,477.0,488.4,375.67
2018,5,6,14,15,80.0,316.0,3.25,18.0,382.5,382.92,296.68
2018,5,6,14,30,23.0,270.0,3.2,17.7,288.0,286.72,222.39
2018,5,6,14,45,46.0,284.0,3.1,17.4,318.0,317.65,247.84
2018,5,6,15,0,69.0,298.0,3.0,17.1,348.0,346.64,271.27
2018,5,6,15,15,74.0,282.0,3.0,17.1,332.5,330.75,259.61
2018,5,6,15,30,79.0,266.0,3.0,17.1,317.0,314.27,247.54
2018,5,6,15,45,86.5,244.0,3.0,16.35,296.0,292.75,232.12
2018,5,6,16,0,94.0,222.0,3.0,15.6,275.0,270.42,215.71
2018,5,6,16,15,216.0,194.5,3.0,15.1,301.0,304.23,244.31
2018,5,6,16,30,338.0,167.0,3.0,14.6,327.0,320.23,256.91
2018,5,6,16,45,270.5,136.0,3.05,14.1,254.5,243.23,194.32
2018,5,6,17,0,203.0,105.0,3.1,13.6,182.0,173.58,137.11
2018,5,6,17,15,180.0,89.5,3.0,13.1,150.0,139.48,108.04
2018,5,6,17,30,157.0,74.0,2.9,12.6,118.0,107.97,81.01
2018,5,6,17,45,164.0,62.5,2.8,12.1,100.0,88.15,62.83
2018,5,6,18,0,171.0,51.0,2.7,11.6,82.0,67.48,44.44
2018,5,6,18,15,133.5,38.5,2.5,11.15,58.0,42.5,25.72
2018,5,6,18,30,96.0,26.0,2.3,10.7,34.0,21.82,11.8
2018,5,6,18,45,52.5,14.5,2.1,10.25,18.5,14.25,0.0
2018,5,6,19,0,9.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,1.8,9.5,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.15,6.05,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.2,6.1,2.0,0.0,0.0
2018,5,7,5,15,122.5,14.5,2.3,6.55,22.5,14.25,0.0
2018,5,7,5,30,234.0,27.0,2.4,7.0,43.0,22.38,10.01
2018,5,7,5,45,360.0,36.5,2.5,7.4,85.0,46.67,24.25
2018,5,7,6,0,486.0,46.0,2.6,7.8,127.0,90.6,51.6
2018,5,7,6,15,563.5,52.5,2.6,8.4,178.5,138.72,89.09
2018,5,7,6,30,641.0,59.0,2.6,9.0,230.0,195.76,137.75
2018,5,7,6,45,691.0,64.0,2.6,9.6,285.0,253.38,189.49
2018,5,7,7,0,741.0,69.0,2.6,10.2,340.0,315.19,244.68
2018,5,7,7,15,775.0,73.0,2.6,10.95,395.0,374.75,297.17
2018,5,7,7,30,809.0,77.0,2.6,11.7,450.0,437.13,350.31
2018,5,7,7,45,834.5,80.0,2.55,12.45,504.0,496.78,399.4
2018,5,7,8,0,860.0,83.0,2.5,13.2,558.0,557.68,447.57
2018,5,7,8,15,878.0,86.0,2.55,13.95,608.5,614.35,491.12
2018,5,7,8,30,896.0,89.0,2.6,14.7,659.0,671.3,533.41
2018,5,7,8,45,910.0,91.5,2.6,15.5,705.5,724.56,570.34
2018,5,7,9,0,924.0,94.0,2.6,16.3,752.0,776.75,604.27
2018,5,7,9,15,935.0,95.0,2.65,16.8,792.5,823.73,634.87
2018,5,7,9,30,946.0,96.0,2.7,17.3,833.0,868.86,663.78
2018,5,7,9,45,955.5,96.0,2.75,17.85,868.0,909.6,689.19
2018,5,7,10,0,965.0,96.0,2.8,18.4,903.0,947.92,712.7
2018,5,7,10,15,971.0,96.5,2.85,18.85,931.0,980.94,732.75
2018,5,7,10,30,977.0,97.0,2.9,19.3,959.0,1010.95,750.72
2018,5,7,10,45,981.0,98.0,2.9,19.75,979.5,1036.39,765.17
2018,5,7,11,0,985.0,99.0,2.9,20.2,1000.0,1058.44,777.4
2018,5,7,11,15,987.0,99.5,2.95,20.45,1012.5,1074.49,786.88
2018,5,7,11,30,989.0,100.0,3.0,20.7,1025.0,1086.9,794.13
2018,5,7,11,45,990.0,99.5,3.05,21.0,1029.5,1093.58,797.67
2018,5,7,12,0,991.0,99.0,3.1,21.3,1034.0,1096.5,798.96
2018,5,7,12,15,988.5,100.0,3.15,21.35,1030.0,1093.7,797.5
2018,5,7,12,30,986.0,101.0,3.2,21.4,1026.0,1087.16,793.8
2018,5,7,12,45,980.5,102.5,3.3,21.5,1013.0,1074.48,786.54
2018,5,7,13,0,975.0,104.0,3.4,21.6,1000.0,1058.25,777.05
2018,5,7,13,15,971.0,103.5,3.45,21.6,980.5,1037.92,764.83
2018,5,7,13,30,967.0,103.0,3.5,21.6,961.0,1014.21,750.4
2018,5,7,13,45,961.5,102.0,3.55,21.55,934.5,985.34,732.69
2018,5,7,14,0,956.0,101.0,3.6,21.5,908.0,953.42,712.86
2018,5,7,14,15,948.0,100.0,3.65,21.4,874.0,916.48,689.63
2018,5,7,14,30,940.0,99.0,3.7,21.3,840.0,876.98,664.45
2018,5,7,14,45,930.0,97.0,3.7,21.15,800.0,832.54,635.42
2018,5,7,15,0,920.0,95.0,3.7,21.0,760.0,786.14,604.7
2018,5,7,15,15,906.5,93.0,3.7,21.0,715.0,735.54,570.24
2018,5,7,15,30,893.0,91.0,3.7,21.0,670.0,683.77,533.71
2018,5,7,15,45,875.5,88.0,3.7,20.5,620.0,627.63,492.48
2018,5,7,16,0,858.0,85.0,3.7,20.0,570.0,571.75,450.11
2018,5,7,16,15,835.0,82.0,3.65,19.55,517.5,512.32,403.42
2018,5,7,16,30,812.0,79.0,3.6,19.1,465.0,453.81,355.9
2018,5,7,16,45,780.5,75.0,3.55,18.65,410.5,392.07,304.39
2018,5,7,17,0,749.0,71.0,3.5,18.2,356.0,332.79,253.36
2018,5,7,17,15,702.5,66.5,3.25,17.3,301.5,271.41,200.13
2018,5,7,17,30,656.0,62.0,3.0,16.4,247.0,213.75,149.58
2018,5,7,17,45,586.0,55.5,2.75,15.5,195.0,155.89,100.67
2018,5,7,18,0,516.0,49.0,2.5,14.6,143.0,106.01,61.18
2018,5,7,18,15,399.0,40.5,2.35,13.7,99.0,59.6,30.92
2018,5,7,18,30,282.0,32.0,2.2,12.8,55.0,27.05,16.13
2018,5,7,18,45,155.0,19.0,2.0,11.95,30.0,18.68,0.0
2018,5,7,19,0,28.0,6.0,1.8,11.1,5.0,0.0,0.0
2018,5,7,19,15,14.0,3.0,1.85,10.85,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.25,6.4,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.3,6.6,2.0,0.0,0.0
2018,5,8,5,15,144.5,14.5,1.6,7.1,24.0,14.25,0.0
2018,5,8,5,30,273.0,27.0,1.9,7.6,46.0,22.15,10.59
2018,5,8,5,45,393.0,36.0,2.2,8.1,89.0,48.27,24.4
2018,5,8,6,0,513.0,45.0,2.5,8.6,132.0,93.24,52.47
2018,5,8,6,15,585.0,51.0,2.6,8.95,183.0,141.66,90.55
2018,5,8,6,30,657.0,57.0,2.7,9.3,234.0,199.34,140.18
2018,5,8,6,45,703.0,61.5,2.85,9.7,288.0,255.26,190.94
2018,5,8,7,0,749.0,66.0,3.0,10.1,342.0,315.93,245.73
2018,5,8,7,15,780.5,70.0,3.1,10.65,396.0,374.93,298.36
2018,5,8,7,30,812.0,74.0,3.2,11.2,450.0,436.46,351.59
2018,5,8,7,45,835.0,76.5,3.25,11.75,502.0,494.46,400.37
2018,5,8,8,0,858.0,79.0,3.3,12.3,554.0,553.09,448.03
2018,5,8,8,15,873.0,81.5,3.25,12.9,602.5,607.7,490.64
2018,5,8,8,30,888.0,84.0,3.2,13.5,651.0,661.9,531.47
2018,5,8,8,45,898.5,87.5,3.2,14.1,695.5,713.34,567.98
2018,5,8,9,0,909.0,91.0,3.2,14.7,740.0,763.43,601.6
2018,5,8,9,15,809.5,139.5,3.1,14.9,741.5,775.21,607.45
2018,5,8,9,30,710.0,188.0,3.0,15.1,743.0,776.43,606.05
2018,5,8,9,45,513.0,288.5,2.9,15.35,698.5,735.19,569.32
2018,5,8,10,0,316.0,389.0,2.8,15.6,654.0,676.56,519.72
2018,5,8,10,15,368.0,388.0,2.8,15.75,706.0,732.5,560.67
2018,5,8,10,30,420.0,387.0,2.8,15.9,758.0,794.51,604.31
2018,5,8,10,45,451.5,389.0,2.75,16.05,796.0,836.53,632.63
2018,5,8,11,0,483.0,391.0,2.7,16.2,834.0,877.95,660.32
2018,5,8,11,15,604.5,320.0,2.7,16.55,881.5,932.7,700.41
2018,5,8,11,30,726.0,249.0,2.7,16.9,929.0,988.59,739.22
2018,5,8,11,45,832.5,182.0,2.7,17.2,965.5,1026.91,763.03
2018,5,8,12,0,939.0,115.0,2.7,17.5,1002.0,1061.19,784.17
2018,5,8,12,15,711.5,233.0,2.7,17.7,904.0,963.33,718.68
2018,5,8,12,30,484.0,351.0,2.7,17.9,806.0,852.58,638.46
2018,5,8,12,45,329.5,403.5,2.75,18.15,711.5,743.27,559.14
2018,5,8,13,0,175.0,456.0,2.8,18.4,617.0,635.85,478.86
2018,5,8,13,15,314.0,416.0,2.9,18.45,698.0,730.37,551.59
2018,5,8,13,30,453.0,376.0,3.0,18.5,779.0,817.42,616.33
2018,5,8,13,45,407.5,376.0,3.1,18.55,730.5,759.26,575.09
2018,5,8,14,0,362.0,376.0,3.2,18.6,682.0,706.97,538.3
2018,5,8,14,15,303.0,373.5,3.35,18.5,623.0,641.9,491.86
2018,5,8,14,30,244.0,371.0,3.5,18.4,564.0,579.54,446.49
2018,5,8,14,45,323.5,327.0,3.7,18.35,569.5,587.32,456.18
2018,5,8,15,0,403.0,283.0,3.9,18.3,575.0,592.26,462.99
2018,5,8,15,15,399.5,270.0,3.9,18.3,544.5,558.26,437.97
2018,5,8,15,30,396.0,257.0,3.9,18.3,514.0,520.31,409.83
2018,5,8,15,45,465.0,212.5,4.15,17.75,492.5,501.51,398.24
2018,5,8,16,0,534.0,168.0,4.4,17.2,471.0,471.84,377.32
2018,5,8,16,15,599.0,135.5,4.35,16.85,445.5,445.84,356.66
2018,5,8,16,30,664.0,103.0,4.3,16.5,420.0,410.33,326.95
2018,5,8,16,45,555.5,104.5,4.2,16.15,348.5,330.72,261.31
2018,5,8,17,0,447.0,106.0,4.1,15.8,277.0,260.96,203.41
2018,5,8,17,15,545.5,82.0,3.8,15.3,259.0,240.74,181.23
2018,5,8,17,30,644.0,58.0,3.5,14.8,241.0,207.79,146.34
2018,5,8,17,45,557.5,53.0,3.15,14.35,188.0,149.16,96.86
2018,5,8,18,0,471.0,48.0,2.8,13.9,135.0,100.37,58.61
2018,5,8,18,15,350.5,38.5,2.5,13.35,92.0,55.23,28.82
2018,5,8,18,30,230.0,29.0,2.2,12.8,49.0,24.09,13.99
2018,5,8,18,45,128.0,16.5,1.85,12.25,26.5,16.22,0.0
2018,5,8,19,0,26.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,8,19,15,13.0,2.0,1.45,11.4,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.0,7.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,7.7,2.0,0.0,0.0
2018,5,9,5,15,139.0,14.5,2.2,8.0,24.0,14.25,0.0
2018,5,9,5,30,263.0,27.0,2.4,8.3,46.0,21.92,10.97
2018,5,9,5,45,382.0,36.0,2.55,8.6,88.5,48.46,24.56
2018,5,9,6,0,501.0,45.0,2.7,8.9,131.0,92.88,52.56
2018,5,9,6,15,576.5,50.5,2.8,9.3,182.0,140.77,90.15
2018,5,9,6,30,652.0,56.0,2.9,9.7,233.0,198.29,139.49
2018,5,9,6,45,703.0,60.5,2.95,10.15,288.5,255.31,190.88
2018,5,9,7,0,754.0,65.0,3.0,10.6,344.0,317.65,246.73
2018,5,9,7,15,789.0,67.5,3.0,11.2,399.0,376.74,299.13
2018,5,9,7,30,824.0,70.0,3.0,11.8,454.0,438.72,352.34
2018,5,9,7,45,850.5,72.0,3.0,12.45,508.0,498.48,402.05
2018,5,9,8,0,877.0,74.0,3.0,13.1,562.0,559.35,450.87
2018,5,9,8,15,895.0,76.0,3.05,13.75,612.5,616.11,495.02
2018,5,9,8,30,913.0,78.0,3.1,14.4,663.0,672.71,537.62
2018,5,9,8,45,926.5,80.0,3.15,15.05,709.0,725.74,574.73
2018,5,9,9,0,940.0,82.0,3.2,15.7,755.0,777.62,609.45
2018,5,9,9,15,950.0,83.0,3.3,16.2,795.5,824.33,640.52
2018,5,9,9,30,960.0,84.0,3.4,16.7,836.0,869.08,669.85
2018,5,9,9,45,968.0,84.5,3.5,17.15,870.5,909.43,695.94
2018,5,9,10,0,976.0,85.0,3.6,17.6,905.0,947.22,720.08
2018,5,9,10,15,981.5,85.5,3.7,17.9,932.5,980.0,741.06
2018,5,9,10,30,987.0,86.0,3.8,18.2,960.0,1009.7,759.93
2018,5,9,10,45,990.0,87.0,3.9,18.5,980.0,1034.32,775.38
2018,5,9,11,0,993.0,88.0,4.0,18.8,1000.0,1055.49,788.57
2018,5,9,11,15,994.5,88.5,4.05,19.0,1012.0,1071.1,798.08
2018,5,9,11,30,996.0,89.0,4.1,19.2,1024.0,1083.03,805.29
2018,5,9,11,45,996.0,89.0,4.2,19.35,1028.0,1089.23,809.33
2018,5,9,12,0,996.0,89.0,4.3,19.5,1032.0,1091.64,811.03
2018,5,9,12,15,993.5,90.5,4.35,19.55,1028.0,1089.34,809.72
2018,5,9,12,30,991.0,92.0,4.4,19.6,1024.0,1083.28,806.06
2018,5,9,12,45,986.5,93.5,4.45,19.65,1012.0,1071.55,798.83
2018,5,9,13,0,982.0,95.0,4.5,19.7,1000.0,1056.23,789.46
2018,5,9,13,15,977.5,94.0,4.5,19.65,980.0,1034.82,775.89
2018,5,9,13,30,973.0,93.0,4.5,19.6,960.0,1010.02,760.11
2018,5,9,13,45,967.5,92.0,4.5,19.55,933.0,981.06,741.51
2018,5,9,14,0,962.0,91.0,4.5,19.5,906.0,949.03,720.77
2018,5,9,14,15,954.5,90.0,4.55,19.35,872.5,912.4,697.41
2018,5,9,14,30,947.0,89.0,4.6,19.2,839.0,873.17,672.01
2018,5,9,14,45,937.5,87.5,4.6,19.0,799.5,829.47,642.95
2018,5,9,15,0,928.0,86.0,4.6,18.8,760.0,783.76,612.12
2018,5,9,15,15,915.5,83.5,4.6,18.8,715.0,733.12,576.84
2018,5,9,15,30,903.0,81.0,4.6,18.8,670.0,681.2,539.89
2018,5,9,15,45,886.0,79.0,4.7,18.1,620.5,626.04,499.25
2018,5,9,16,0,869.0,77.0,4.8,17.4,571.0,570.56,456.87
2018,5,9,16,15,845.5,74.5,4.8,16.85,518.5,511.22,409.4
2018,5,9,16,30,822.0,72.0,4.8,16.3,466.0,452.68,361.0
2018,5,9,16,45,790.5,68.5,4.8,15.75,411.5,391.02,308.59
2018,5,9,17,0,759.0,65.0,4.8,15.2,357.0,331.79,256.64
2018,5,9,17,15,714.5,61.0,4.65,14.45,303.0,270.98,202.66
2018,5,9,17,30,670.0,57.0,4.5,13.7,249.0,214.65,152.09
2018,5,9,17,45,602.0,51.5,4.35,13.0,197.5,156.32,101.73
2018,5,9,18,0,534.0,46.0,4.2,12.3,146.0,106.63,61.56
2018,5,9,18,15,424.0,38.0,4.0,11.65,102.0,59.81,30.25
2018,5,9,18,30,314.0,30.0,3.8,11.0,58.0,25.84,15.76
2018,5,9,18,45,176.5,17.5,3.55,10.35,31.5,17.2,0.0
2018,5,9,19,0,39.0,5.0,3.3,9.7,5.0,4.91,0.0
2018,5,9,19,15,19.5,2.5,3.25,9.35,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,5,10,4,45,5.5,1.0,3.05,6.55,1.0,0.0,0.0
2018,5,10,5,0,11.0,2.0,3.1,6.6,2.0,0.0,0.0
2018,5,10,5,15,118.0,16.0,3.15,6.75,24.5,15.73,0.0
2018,5,10,5,30,225.0,30.0,3.2,6.9,47.0,23.61,12.85
2018,5,10,5,45,345.5,40.5,3.2,7.0,89.5,51.8,28.38
2018,5,10,6,0,466.0,51.0,3.2,7.1,132.0,95.85,56.95
2018,5,10,6,15,542.0,57.5,3.15,7.4,183.0,142.84,94.18
2018,5,10,6,30,618.0,64.0,3.1,7.7,234.0,198.56,142.2
2018,5,10,6,45,668.0,69.5,3.1,7.95,288.5,254.55,192.99
2018,5,10,7,0,718.0,75.0,3.1,8.2,343.0,315.75,248.2
2018,5,10,7,15,746.5,80.5,3.05,8.65,396.0,374.2,300.39
2018,5,10,7,30,775.0,86.0,3.0,9.1,449.0,434.05,352.21
2018,5,10,7,45,804.0,89.0,3.0,9.5,503.0,493.57,402.31
2018,5,10,8,0,833.0,92.0,3.0,9.9,557.0,554.76,452.12
2018,5,10,8,15,852.5,94.5,3.0,10.5,607.0,611.07,496.23
2018,5,10,8,30,872.0,97.0,3.0,11.1,657.0,666.38,538.19
2018,5,10,8,45,887.0,98.5,3.05,11.65,702.5,718.08,575.8
2018,5,10,9,0,902.0,100.0,3.1,12.2,748.0,768.85,610.46
2018,5,10,9,15,907.5,104.0,3.15,12.85,786.5,813.59,639.97
2018,5,10,9,30,913.0,108.0,3.2,13.5,825.0,856.15,667.52
2018,5,10,9,45,915.5,112.5,3.3,14.2,857.5,894.29,691.82
2018,5,10,10,0,918.0,117.0,3.4,14.9,890.0,929.68,713.99
2018,5,10,10,15,922.5,119.0,3.55,15.35,916.5,961.44,734.51
2018,5,10,10,30,927.0,121.0,3.7,15.8,943.0,990.27,752.98
2018,5,10,10,45,929.5,123.0,3.85,16.25,962.5,1014.12,768.05
2018,5,10,11,0,932.0,125.0,4.0,16.7,982.0,1034.72,780.95
2018,5,10,11,15,866.0,170.5,4.1,16.95,975.0,1034.54,780.15
2018,5,10,11,30,800.0,216.0,4.2,17.2,968.0,1023.82,772.47
2018,5,10,11,45,750.5,248.5,4.3,17.5,956.5,1017.4,767.74
2018,5,10,12,0,701.0,281.0,4.4,17.8,945.0,1002.69,757.47
2018,5,10,12,15,594.0,348.0,4.4,17.95,909.5,962.12,725.52
2018,5,10,12,30,487.0,415.0,4.4,18.1,874.0,919.99,692.49
2018,5,10,12,45,639.5,315.5,4.4,18.3,910.5,964.78,729.05
2018,5,10,13,0,792.0,216.0,4.4,18.5,947.0,1004.15,757.75
2018,5,10,13,15,714.0,257.5,4.4,18.55,906.5,958.27,726.45
2018,5,10,13,30,636.0,299.0,4.4,18.6,866.0,911.4,692.49
2018,5,10,13,45,620.0,296.0,4.45,18.65,836.0,877.77,669.85
2018,5,10,14,0,604.0,293.0,4.5,18.7,806.0,842.26,645.55
2018,5,10,14,15,667.0,247.0,4.55,18.45,793.0,831.7,641.97
2018,5,10,14,30,730.0,201.0,4.6,18.2,780.0,813.93,632.77
2018,5,10,14,45,783.5,163.0,4.7,17.95,757.5,788.23,616.66
2018,5,10,15,0,837.0,125.0,4.8,17.7,735.0,758.2,597.27
2018,5,10,15,15,832.5,117.5,4.8,17.7,693.0,711.51,564.3
2018,5,10,15,30,828.0,110.0,4.8,17.7,651.0,663.09,528.11
2018,5,10,15,45,830.5,100.0,4.85,16.7,608.0,614.86,493.12
2018,5,10,16,0,833.0,90.0,4.9,15.7,565.0,564.61,455.12
2018,5,10,16,15,811.5,86.5,4.85,15.15,514.0,506.81,408.5
2018,5,10,16,30,790.0,83.0,4.8,14.6,463.0,449.82,361.06
2018,5,10,16,45,758.5,78.5,4.8,14.05,409.0,388.85,309.1
2018,5,10,17,0,727.0,74.0,4.8,13.5,355.0,330.36,257.7
2018,5,10,17,15,668.5,70.0,4.6,12.8,298.5,266.26,201.28
2018,5,10,17,30,610.0,66.0,4.4,12.1,242.0,209.05,150.5
2018,5,10,17,45,521.5,59.0,4.25,11.4,188.0,149.9,100.4
2018,5,10,18,0,433.0,52.0,4.1,10.7,134.0,100.86,61.49
2018,5,10,18,15,332.0,42.0,3.95,10.15,93.5,58.41,32.3
2018,5,10,18,30,231.0,32.0,3.8,9.6,53.0,26.93,16.96
2018,5,10,18,45,129.0,18.5,3.7,9.0,29.0,18.18,0.0
2018,5,10,19,0,27.0,5.0,3.6,8.4,5.0,4.91,0.0
2018,5,10,19,15,13.5,2.5,3.6,8.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,11,4,45,3.0,1.0,2.1,6.15,1.0,0.0,0.0
2018,5,11,5,0,6.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,15.5,2.1,6.55,21.0,15.24,0.0
2018,5,11,5,30,145.0,29.0,2.1,6.9,40.0,22.66,12.52
2018,5,11,5,45,212.5,42.5,2.05,7.25,73.0,46.99,28.05
2018,5,11,6,0,280.0,56.0,2.0,7.6,106.0,80.81,51.98
2018,5,11,6,15,326.0,71.5,2.0,8.1,148.0,120.78,84.54
2018,5,11,6,30,372.0,87.0,2.0,8.6,190.0,166.1,123.38
2018,5,11,6,45,421.0,99.5,1.95,9.15,239.0,214.61,165.47
2018,5,11,7,0,470.0,112.0,1.9,9.7,288.0,268.44,211.92
2018,5,11,7,15,470.5,132.0,1.9,10.35,330.5,315.68,252.84
2018,5,11,7,30,471.0,152.0,1.9,11.0,373.0,362.54,292.04
2018,5,11,7,45,505.5,161.5,1.9,11.6,423.5,415.55,334.88
2018,5,11,8,0,540.0,171.0,1.9,12.2,474.0,471.33,378.68
2018,5,11,8,15,593.5,170.0,1.95,12.85,530.0,532.27,425.61
2018,5,11,8,30,647.0,169.0,2.0,13.5,586.0,595.49,473.08
2018,5,11,8,45,595.0,207.0,2.0,14.1,611.0,627.77,494.31
2018,5,11,9,0,543.0,245.0,2.0,14.7,636.0,652.69,509.62
2018,5,11,9,15,569.5,252.0,2.1,15.25,682.0,703.4,545.55
2018,5,11,9,30,596.0,259.0,2.2,15.8,728.0,754.49,580.87
2018,5,11,9,45,646.0,246.5,2.25,16.3,774.5,807.35,617.45
2018,5,11,10,0,696.0,234.0,2.3,16.8,821.0,860.02,653.28
2018,5,11,10,15,643.0,278.0,2.45,17.2,833.5,876.29,661.62
2018,5,11,10,30,590.0,322.0,2.6,17.6,846.0,887.34,666.63
2018,5,11,10,45,564.5,349.0,2.75,18.0,859.5,903.73,676.19
2018,5,11,11,0,539.0,376.0,2.9,18.4,873.0,916.97,683.52
2018,5,11,11,15,625.5,324.5,3.05,18.6,908.5,957.71,714.28
2018,5,11,11,30,712.0,273.0,3.2,18.8,944.0,999.1,744.76
2018,5,11,11,45,833.0,191.0,3.35,19.05,979.5,1036.85,769.76
2018,5,11,12,0,954.0,109.0,3.5,19.3,1015.0,1070.62,792.1
2018,5,11,12,15,955.5,108.5,3.6,19.35,1013.0,1070.29,792.29
2018,5,11,12,30,957.0,108.0,3.7,19.4,1011.0,1066.34,790.49
2018,5,11,12,45,957.0,107.0,3.85,19.45,1001.0,1056.78,785.46
2018,5,11,13,0,957.0,106.0,4.0,19.5,991.0,1043.65,778.13
2018,5,11,13,15,956.0,104.5,4.05,19.4,973.5,1025.53,767.26
2018,5,11,13,30,955.0,103.0,4.1,19.3,956.0,1003.97,754.14
2018,5,11,13,45,952.0,101.5,4.2,19.25,931.5,977.26,737.67
2018,5,11,14,0,949.0,100.0,4.3,19.2,907.0,947.41,718.99
2018,5,11,14,15,944.0,98.0,4.35,19.0,875.0,912.34,696.66
2018,5,11,14,30,939.0,96.0,4.4,18.8,843.0,874.56,672.5
2018,5,11,14,45,931.5,94.0,4.45,18.6,804.5,832.29,644.87
2018,5,11,15,0,924.0,92.0,4.5,18.4,766.0,787.87,615.33
2018,5,11,15,15,911.5,89.5,4.5,18.4,721.0,737.48,580.28
2018,5,11,15,30,899.0,87.0,4.5,18.4,676.0,685.83,543.42
2018,5,11,15,45,883.5,84.5,4.55,17.75,627.5,631.33,503.13
2018,5,11,16,0,868.0,82.0,4.6,17.1,579.0,576.39,461.09
2018,5,11,16,15,847.0,79.0,4.55,16.7,527.0,518.06,414.25
2018,5,11,16,30,826.0,76.0,4.5,16.3,475.0,460.02,366.17
2018,5,11,16,45,796.0,72.0,4.45,15.9,420.5,398.29,313.72
2018,5,11,17,0,766.0,68.0,4.4,15.5,366.0,338.82,261.66
2018,5,11,17,15,722.5,63.5,4.2,14.85,311.5,277.42,207.33
2018,5,11,17,30,679.0,59.0,4.0,14.2,257.0,220.37,156.27
2018,5,11,17,45,614.0,53.5,3.8,13.5,205.0,161.94,105.82
2018,5,11,18,0,549.0,48.0,3.6,12.8,153.0,111.83,65.12
2018,5,11,18,15,441.0,40.0,3.4,12.1,108.0,64.04,32.85
2018,5,11,18,30,333.0,32.0,3.2,11.4,63.0,28.88,18.63
2018,5,11,18,45,188.5,19.0,3.0,10.65,34.5,15.57,0.0
2018,5,11,19,0,44.0,6.0,2.8,9.9,6.0,5.9,0.0
2018,5,11,19,15,22.0,3.0,2.75,9.55,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,2.15,6.55,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,2.3,6.7,4.0,0.0,0.0
2018,5,12,5,15,139.0,17.5,2.45,7.15,28.0,17.2,0.0
2018,5,12,5,30,254.0,31.0,2.6,7.6,52.0,25.46,15.05
2018,5,12,5,45,367.5,40.5,2.8,8.05,94.5,53.98,29.09
2018,5,12,6,0,481.0,50.0,3.0,8.5,137.0,97.92,57.69
2018,5,12,6,15,553.0,57.0,3.0,9.0,188.0,145.76,95.77
2018,5,12,6,30,625.0,64.0,3.0,9.5,239.0,201.82,143.98
2018,5,12,6,45,672.5,69.5,3.0,10.05,293.0,257.54,194.07
2018,5,12,7,0,720.0,75.0,3.0,10.6,347.0,319.02,248.8
2018,5,12,7,15,755.0,79.0,2.9,11.15,401.5,377.73,300.41
2018,5,12,7,30,790.0,83.0,2.8,11.7,456.0,439.37,352.81
2018,5,12,7,45,816.5,85.5,2.7,12.25,509.0,497.85,401.01
2018,5,12,8,0,843.0,88.0,2.6,12.8,562.0,557.7,448.49
2018,5,12,8,15,862.0,90.5,2.5,13.35,612.0,613.4,491.08
2018,5,12,8,30,881.0,93.0,2.4,13.9,662.0,669.49,532.37
2018,5,12,8,45,896.0,94.0,2.35,14.45,707.5,720.98,568.16
2018,5,12,9,0,911.0,95.0,2.3,15.0,753.0,771.5,601.14
2018,5,12,9,15,922.0,96.5,2.35,15.35,793.5,818.21,631.96
2018,5,12,9,30,933.0,98.0,2.4,15.7,834.0,863.11,661.15
2018,5,12,9,45,941.5,99.0,2.45,16.05,868.5,903.34,686.81
2018,5,12,10,0,950.0,100.0,2.5,16.4,903.0,941.14,710.61
2018,5,12,10,15,955.0,102.0,2.55,16.7,930.5,974.16,731.18
2018,5,12,10,30,960.0,104.0,2.6,17.0,958.0,1004.18,749.7
2018,5,12,10,45,964.0,104.5,2.65,17.25,978.0,1028.55,764.61
2018,5,12,11,0,968.0,105.0,2.7,17.5,998.0,1049.61,777.42
2018,5,12,11,15,970.0,105.0,2.8,17.65,1010.0,1064.77,787.25
2018,5,12,11,30,972.0,105.0,2.9,17.8,1022.0,1076.37,794.91
2018,5,12,11,45,972.0,105.5,2.95,17.95,1026.0,1082.88,798.88
2018,5,12,12,0,972.0,106.0,3.0,18.1,1030.0,1085.72,800.63
2018,5,12,12,15,969.0,107.0,3.1,18.15,1025.5,1082.4,799.31
2018,5,12,12,30,966.0,108.0,3.2,18.2,1021.0,1075.45,795.74
2018,5,12,12,45,961.0,109.5,3.3,18.3,1009.0,1063.45,788.81
2018,5,12,13,0,956.0,111.0,3.4,18.4,997.0,1047.98,779.66
2018,5,12,13,15,950.5,110.5,3.45,18.4,976.5,1026.61,766.52
2018,5,12,13,30,945.0,110.0,3.5,18.4,956.0,1002.0,751.26
2018,5,12,13,45,938.0,109.5,3.6,18.35,929.0,972.92,733.44
2018,5,12,14,0,931.0,109.0,3.7,18.3,902.0,940.96,713.53
2018,5,12,14,15,922.5,108.0,3.75,18.2,868.5,904.49,690.18
2018,5,12,14,30,914.0,107.0,3.8,18.1,835.0,865.61,664.94
2018,5,12,14,45,902.5,105.0,3.8,17.95,795.0,821.13,635.35
2018,5,12,15,0,891.0,103.0,3.8,17.8,755.0,774.89,604.18
2018,5,12,15,15,877.0,100.5,3.8,17.8,710.0,724.85,569.53
2018,5,12,15,30,863.0,98.0,3.8,17.8,665.0,673.76,532.71
2018,5,12,15,45,843.5,96.0,3.8,17.3,616.0,619.84,492.51
2018,5,12,16,0,824.0,94.0,3.8,16.8,567.0,564.8,450.26
2018,5,12,16,15,798.5,90.5,3.7,16.45,514.5,505.47,402.94
2018,5,12,16,30,773.0,87.0,3.6,16.1,462.0,447.37,355.2
2018,5,12,16,45,738.5,83.5,3.55,15.7,408.5,387.14,304.56
2018,5,12,17,0,704.0,80.0,3.5,15.3,355.0,328.88,254.19
2018,5,12,17,15,657.5,75.0,3.25,14.75,302.0,269.38,202.1
2018,5,12,17,30,611.0,70.0,3.0,14.2,249.0,214.61,153.65
2018,5,12,17,45,543.0,62.5,2.75,13.65,198.0,158.5,105.77
2018,5,12,18,0,475.0,55.0,2.5,13.1,147.0,110.13,66.79
2018,5,12,18,15,369.5,45.0,2.25,12.4,103.5,64.75,35.76
2018,5,12,18,30,264.0,35.0,2.0,11.7,60.0,30.62,17.21
2018,5,12,18,45,150.0,21.0,1.75,11.0,33.5,16.69,0.0
2018,5,12,19,0,36.0,7.0,1.5,10.3,7.0,6.88,0.0
2018,5,12,19,15,18.0,3.5,1.5,10.0,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,1.5,1.9,7.35,1.5,0.0,0.0
2018,5,13,5,0,8.0,3.0,1.9,7.4,3.0,0.0,0.0
2018,5,13,5,15,99.0,17.5,1.95,7.6,25.5,17.2,0.0
2018,5,13,5,30,190.0,32.0,2.0,7.8,48.0,25.06,15.0
2018,5,13,5,45,313.5,43.0,2.05,8.0,91.0,53.44,30.14
2018,5,13,6,0,437.0,54.0,2.1,8.2,134.0,97.66,59.41
2018,5,13,6,15,477.5,63.5,2.05,8.55,176.5,140.16,94.41
2018,5,13,6,30,518.0,73.0,2.0,8.9,219.0,187.31,135.86
2018,5,13,6,45,526.0,84.5,1.95,9.25,259.0,231.7,176.83
2018,5,13,7,0,534.0,96.0,1.9,9.6,299.0,276.69,217.71
2018,5,13,7,15,574.0,105.5,1.9,10.05,352.5,332.76,266.07
2018,5,13,7,30,614.0,115.0,1.9,10.5,406.0,392.56,316.22
2018,5,13,7,45,635.5,122.5,1.85,11.0,453.5,444.54,358.7
2018,5,13,8,0,657.0,130.0,1.8,11.5,501.0,497.72,400.71
2018,5,13,8,15,692.5,132.0,1.75,12.0,553.5,554.71,444.39
2018,5,13,8,30,728.0,134.0,1.7,12.5,606.0,613.64,488.09
2018,5,13,8,45,800.5,118.5,1.7,13.0,670.5,681.61,538.17
2018,5,13,9,0,873.0,103.0,1.7,13.5,735.0,752.15,586.3
2018,5,13,9,15,889.5,102.0,1.75,14.05,776.0,799.03,616.56
2018,5,13,9,30,906.0,101.0,1.8,14.6,817.0,844.61,645.69
2018,5,13,9,45,921.0,98.5,1.8,15.1,852.5,885.8,671.02
2018,5,13,10,0,936.0,96.0,1.8,15.6,888.0,925.04,694.7
2018,5,13,10,15,942.0,96.5,1.9,16.05,915.0,956.99,714.64
2018,5,13,10,30,948.0,97.0,2.0,16.5,942.0,986.04,732.66
2018,5,13,10,45,952.5,98.0,2.05,16.95,962.5,1011.13,747.45
2018,5,13,11,0,957.0,99.0,2.1,17.4,983.0,1032.97,760.15
2018,5,13,11,15,959.5,99.0,2.15,17.65,995.5,1048.44,769.38
2018,5,13,11,30,962.0,99.0,2.2,17.9,1008.0,1060.42,776.5
2018,5,13,11,45,963.0,99.0,2.3,18.15,1012.5,1067.34,781.13
2018,5,13,12,0,964.0,99.0,2.4,18.4,1017.0,1070.64,783.57
2018,5,13,12,15,957.0,103.5,2.5,18.5,1012.0,1066.93,782.05
2018,5,13,12,30,950.0,108.0,2.6,18.6,1007.0,1059.66,778.37
2018,5,13,12,45,939.5,112.5,2.7,18.7,993.0,1045.45,770.26
2018,5,13,13,0,929.0,117.0,2.8,18.8,979.0,1027.97,760.07
2018,5,13,13,15,924.5,116.5,2.9,18.8,960.0,1008.02,748.54
2018,5,13,13,30,920.0,116.0,3.0,18.8,941.0,984.9,734.86
2018,5,13,13,45,914.0,114.5,3.1,18.75,914.5,956.32,717.58
2018,5,13,14,0,908.0,113.0,3.2,18.7,888.0,924.9,698.26
2018,5,13,14,15,899.5,112.0,3.25,18.55,855.0,889.17,675.71
2018,5,13,14,30,891.0,111.0,3.3,18.4,822.0,851.08,651.32
2018,5,13,14,45,879.5,109.5,3.35,18.25,783.0,807.98,623.11
2018,5,13,15,0,868.0,108.0,3.4,18.1,744.0,763.19,593.34
2018,5,13,15,15,854.0,105.5,3.4,18.1,700.0,714.15,559.52
2018,5,13,15,30,840.0,103.0,3.4,18.1,656.0,665.32,524.23
2018,5,13,15,45,820.5,100.0,3.45,17.55,607.5,610.33,483.74
2018,5,13,16,0,801.0,97.0,3.5,17.0,559.0,555.42,442.01
2018,5,13,16,15,775.0,94.0,3.45,16.6,507.5,497.53,396.12
2018,5,13,16,30,749.0,91.0,3.4,16.2,456.0,440.95,349.87
2018,5,13,16,45,715.0,87.0,3.4,15.85,403.5,381.02,299.67
2018,5,13,17,0,681.0,83.0,3.4,15.5,351.0,324.43,250.82
2018,5,13,17,15,635.0,77.5,3.3,14.9,298.5,265.86,199.82
2018,5,13,17,30,589.0,72.0,3.2,14.3,246.0,211.98,152.36
2018,5,13,17,45,522.0,64.5,3.1,13.7,196.0,157.27,105.74
2018,5,13,18,0,455.0,57.0,3.0,13.1,146.0,110.18,67.76
2018,5,13,18,15,353.0,46.0,2.85,12.45,103.0,65.1,36.54
2018,5,13,18,30,251.0,35.0,2.7,11.8,60.0,30.94,17.38
2018,5,13,18,45,143.0,21.5,2.55,11.15,34.0,17.06,0.0
2018,5,13,19,0,35.0,8.0,2.4,10.5,8.0,7.86,0.0
2018,5,13,19,15,17.5,4.0,2.35,10.15,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
