Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,14,4,45,12.5,2.5,1.65,7.1,2.5,0.0,0.0
2018,5,14,5,0,25.0,5.0,1.6,7.1,5.0,4.91,0.0
2018,5,14,5,15,134.5,18.5,1.55,7.35,29.0,18.18,0.0
2018,5,14,5,30,244.0,32.0,1.5,7.6,53.0,25.0,15.21
2018,5,14,5,45,352.0,42.0,1.45,7.8,95.0,55.66,30.73
2018,5,14,6,0,460.0,52.0,1.4,8.0,137.0,98.86,59.43
2018,5,14,6,15,513.0,60.5,1.25,8.35,183.5,143.85,96.0
2018,5,14,6,30,566.0,69.0,1.1,8.7,230.0,194.89,140.22
2018,5,14,6,45,569.0,80.5,1.0,9.1,270.0,240.55,182.25
2018,5,14,7,0,572.0,92.0,0.9,9.5,310.0,286.2,223.39
2018,5,14,7,15,599.5,101.5,0.75,10.05,360.0,339.41,268.46
2018,5,14,7,30,627.0,111.0,0.6,10.6,410.0,394.95,313.47
2018,5,14,7,45,660.5,112.5,0.5,11.2,458.5,447.6,354.65
2018,5,14,8,0,694.0,114.0,0.4,11.8,507.0,502.56,395.85
2018,5,14,8,15,675.5,126.0,0.45,12.5,536.0,538.83,422.54
2018,5,14,8,30,657.0,138.0,0.5,13.2,565.0,571.93,446.11
2018,5,14,8,45,673.5,146.5,0.55,13.95,610.0,622.62,481.74
2018,5,14,9,0,690.0,155.0,0.6,14.7,655.0,673.09,515.99
2018,5,14,9,15,709.0,155.5,0.75,15.25,693.5,716.83,546.38
2018,5,14,9,30,728.0,156.0,0.9,15.8,732.0,758.63,574.34
2018,5,14,9,45,824.5,130.0,1.05,16.4,808.5,839.4,628.12
2018,5,14,10,0,921.0,104.0,1.2,17.0,885.0,920.33,680.36
2018,5,14,10,15,927.0,105.0,1.3,17.45,912.0,952.35,699.63
2018,5,14,10,30,933.0,106.0,1.4,17.9,939.0,981.52,717.62
2018,5,14,10,45,937.0,107.0,1.55,18.35,959.0,1005.79,733.23
2018,5,14,11,0,941.0,108.0,1.7,18.8,979.0,1026.84,746.8
2018,5,14,11,15,943.5,108.0,1.8,19.0,991.0,1042.08,756.7
2018,5,14,11,30,946.0,108.0,1.9,19.2,1003.0,1053.88,764.55
2018,5,14,11,45,946.5,108.0,2.05,19.45,1007.0,1060.19,769.55
2018,5,14,12,0,947.0,108.0,2.2,19.7,1011.0,1062.95,772.37
2018,5,14,12,15,945.0,108.5,2.3,19.75,1007.0,1060.16,771.69
2018,5,14,12,30,943.0,109.0,2.4,19.8,1003.0,1053.82,768.85
2018,5,14,12,45,939.0,110.0,2.55,19.9,991.5,1042.53,763.29
2018,5,14,13,0,935.0,111.0,2.7,20.0,980.0,1027.83,755.51
2018,5,14,13,15,931.0,110.5,2.85,19.9,961.0,1008.29,745.08
2018,5,14,13,30,927.0,110.0,3.0,19.8,942.0,985.53,732.43
2018,5,14,13,45,896.5,120.5,3.1,19.75,906.5,946.64,708.28
2018,5,14,14,0,866.0,131.0,3.2,19.7,871.0,906.1,682.83
2018,5,14,14,15,883.5,117.5,3.3,19.45,848.0,881.32,668.41
2018,5,14,14,30,901.0,104.0,3.4,19.2,825.0,852.53,650.93
2018,5,14,14,45,890.5,102.5,3.45,19.0,786.5,809.91,623.15
2018,5,14,15,0,880.0,101.0,3.5,18.8,748.0,765.49,593.8
2018,5,14,15,15,866.5,99.0,3.5,18.8,704.0,716.87,560.35
2018,5,14,15,30,853.0,97.0,3.5,18.8,660.0,667.19,524.83
2018,5,14,15,45,836.0,94.0,3.6,18.1,612.0,614.3,486.36
2018,5,14,16,0,819.0,91.0,3.7,17.4,564.0,560.12,445.57
2018,5,14,16,15,796.5,87.5,3.75,16.9,513.5,502.69,400.35
2018,5,14,16,30,774.0,84.0,3.8,16.4,463.0,446.18,354.31
2018,5,14,16,45,743.0,80.0,3.8,15.9,410.5,386.9,304.56
2018,5,14,17,0,712.0,76.0,3.8,15.4,358.0,330.05,255.33
2018,5,14,17,15,668.5,71.0,3.75,14.7,305.0,270.2,203.02
2018,5,14,17,30,625.0,66.0,3.7,14.0,252.0,215.56,154.53
2018,5,14,17,45,560.0,59.5,3.65,13.3,202.0,160.12,106.87
2018,5,14,18,0,495.0,53.0,3.6,12.6,152.0,112.01,67.71
2018,5,14,18,15,394.0,44.0,3.45,11.95,108.0,66.5,36.2
2018,5,14,18,30,293.0,35.0,3.3,11.3,64.0,32.79,18.36
2018,5,14,18,45,170.5,22.0,3.15,10.65,36.5,17.43,0.13
2018,5,14,19,0,48.0,9.0,3.0,10.0,9.0,8.85,0.0
2018,5,14,19,15,24.0,4.5,2.9,9.65,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,15,4,45,10.5,2.5,1.6,6.8,2.5,0.0,0.0
2018,5,15,5,0,21.0,5.0,1.6,6.9,5.0,4.91,0.0
2018,5,15,5,15,119.5,20.0,1.55,7.15,29.5,19.66,0.0
2018,5,15,5,30,218.0,35.0,1.5,7.4,54.0,27.45,17.49
2018,5,15,5,45,323.0,46.0,1.5,7.7,95.5,57.57,33.15
2018,5,15,6,0,428.0,57.0,1.5,8.0,137.0,100.71,62.39
2018,5,15,6,15,440.5,63.5,1.4,8.35,168.5,135.04,91.75
2018,5,15,6,30,453.0,70.0,1.3,8.7,200.0,170.8,124.38
2018,5,15,6,45,481.5,80.0,1.15,9.05,243.0,215.76,164.62
2018,5,15,7,0,510.0,90.0,1.0,9.4,286.0,263.65,206.78
2018,5,15,7,15,536.0,92.5,0.8,9.85,325.0,305.87,243.18
2018,5,15,7,30,562.0,95.0,0.6,10.3,364.0,350.24,279.92
2018,5,15,7,45,582.0,98.5,0.4,10.8,404.0,394.51,314.82
2018,5,15,8,0,602.0,102.0,0.2,11.3,444.0,439.87,348.78
2018,5,15,8,15,617.0,108.0,0.35,12.05,485.0,485.61,384.01
2018,5,15,8,30,632.0,114.0,0.5,12.8,526.0,531.52,418.53
2018,5,15,8,45,644.0,120.5,0.6,13.5,565.0,575.79,450.58
2018,5,15,9,0,656.0,127.0,0.7,14.2,604.0,619.03,481.18
2018,5,15,9,15,669.5,130.5,0.85,14.8,640.0,659.86,509.26
2018,5,15,9,30,683.0,134.0,1.0,15.4,676.0,699.79,536.36
2018,5,15,9,45,699.5,147.5,1.15,16.05,722.5,751.37,571.12
2018,5,15,10,0,716.0,161.0,1.3,16.7,769.0,801.76,604.45
2018,5,15,10,15,736.5,173.0,1.4,17.15,815.5,852.82,637.66
2018,5,15,10,30,757.0,185.0,1.5,17.6,862.0,902.37,669.46
2018,5,15,10,45,806.5,168.5,1.6,18.05,903.5,948.98,698.99
2018,5,15,11,0,856.0,152.0,1.7,18.5,945.0,988.93,723.97
2018,5,15,11,15,906.0,127.5,1.8,18.7,976.5,1025.12,747.16
2018,5,15,11,30,956.0,103.0,1.9,18.9,1008.0,1058.79,768.7
2018,5,15,11,45,956.5,103.0,2.0,19.1,1012.0,1065.16,772.95
2018,5,15,12,0,957.0,103.0,2.1,19.3,1016.0,1067.94,775.33
2018,5,15,12,15,955.0,103.5,2.25,19.35,1012.0,1065.14,775.34
2018,5,15,12,30,953.0,104.0,2.4,19.4,1008.0,1058.76,773.1
2018,5,15,12,45,949.5,105.0,2.5,19.4,997.0,1047.89,767.58
2018,5,15,13,0,946.0,106.0,2.6,19.4,986.0,1033.57,759.87
2018,5,15,13,15,893.0,130.0,2.75,19.3,947.5,991.84,734.91
2018,5,15,13,30,840.0,154.0,2.9,19.2,909.0,953.37,711.89
2018,5,15,13,45,884.5,127.5,3.0,19.05,902.5,942.95,707.16
2018,5,15,14,0,929.0,101.0,3.1,18.9,896.0,931.8,701.71
2018,5,15,14,15,922.0,99.5,3.25,18.65,863.5,896.29,680.2
2018,5,15,14,30,915.0,98.0,3.4,18.4,831.0,858.29,656.76
2018,5,15,14,45,906.0,95.5,3.55,18.1,792.5,815.37,629.56
2018,5,15,15,0,897.0,93.0,3.7,17.8,754.0,770.51,600.45
2018,5,15,15,15,884.0,91.0,3.7,17.8,710.0,721.6,566.61
2018,5,15,15,30,871.0,89.0,3.7,17.8,666.0,671.54,531.03
2018,5,15,15,45,855.5,86.5,3.9,17.0,618.5,618.55,492.7
2018,5,15,16,0,840.0,84.0,4.1,16.2,571.0,565.16,452.54
2018,5,15,16,15,820.0,80.5,4.15,15.7,520.5,508.4,407.41
2018,5,15,16,30,800.0,77.0,4.2,15.2,470.0,451.91,361.03
2018,5,15,16,45,771.5,73.5,4.25,14.65,417.5,392.83,311.09
2018,5,15,17,0,743.0,70.0,4.3,14.1,365.0,335.86,261.32
2018,5,15,17,15,701.5,65.5,4.25,13.5,312.0,276.38,208.57
2018,5,15,17,30,660.0,61.0,4.2,12.9,259.0,219.97,157.93
2018,5,15,17,45,598.0,55.5,4.2,12.3,208.5,164.05,109.19
2018,5,15,18,0,536.0,50.0,4.2,11.7,158.0,115.07,68.78
2018,5,15,18,15,432.5,42.0,4.05,11.15,113.0,67.87,35.96
2018,5,15,18,30,329.0,34.0,3.9,10.6,68.0,32.71,17.73
2018,5,15,18,45,189.5,20.5,3.8,10.05,38.0,16.47,1.35
2018,5,15,19,0,50.0,7.0,3.7,9.5,8.0,6.88,0.0
2018,5,15,19,15,25.0,3.5,3.6,9.3,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,16,4,45,20.5,3.0,1.5,5.8,3.0,0.0,0.0
2018,5,16,5,0,41.0,6.0,1.5,5.9,6.0,5.9,0.0
2018,5,16,5,15,179.0,18.5,1.7,6.3,33.0,15.16,0.0
2018,5,16,5,30,317.0,31.0,1.9,6.7,60.0,24.68,15.36
2018,5,16,5,45,425.5,39.5,2.05,7.15,104.5,58.31,30.38
2018,5,16,6,0,534.0,48.0,2.2,7.6,149.0,104.59,61.17
2018,5,16,6,15,600.5,53.5,2.2,8.0,200.0,153.31,100.7
2018,5,16,6,30,667.0,59.0,2.2,8.4,251.0,210.61,150.62
2018,5,16,6,45,711.0,63.5,2.2,8.85,305.0,266.56,201.32
2018,5,16,7,0,755.0,68.0,2.2,9.3,359.0,326.97,255.43
2018,5,16,7,15,699.0,88.5,2.2,9.7,388.5,367.05,293.18
2018,5,16,7,30,643.0,109.0,2.2,10.1,418.0,401.13,323.96
2018,5,16,7,45,689.0,112.0,2.15,10.55,476.0,462.36,374.24
2018,5,16,8,0,735.0,115.0,2.1,11.0,534.0,527.18,425.63
2018,5,16,8,15,691.5,140.5,2.1,11.45,561.5,563.81,453.24
2018,5,16,8,30,648.0,166.0,2.1,11.9,589.0,594.8,475.56
2018,5,16,8,45,680.0,166.5,2.1,12.3,637.0,647.87,514.9
2018,5,16,9,0,712.0,167.0,2.1,12.7,685.0,701.96,553.84
2018,5,16,9,15,501.5,252.0,2.2,13.05,626.5,651.14,511.09
2018,5,16,9,30,291.0,337.0,2.3,13.4,568.0,580.25,453.1
2018,5,16,9,45,185.5,347.5,2.4,13.75,497.0,507.61,396.4
2018,5,16,10,0,80.0,358.0,2.5,14.1,426.0,426.72,332.13
2018,5,16,10,15,54.0,291.5,2.65,14.4,338.0,338.61,264.75
2018,5,16,10,30,28.0,225.0,2.8,14.7,250.0,249.18,194.83
2018,5,16,10,45,37.5,254.0,2.95,14.95,288.5,288.13,225.4
2018,5,16,11,0,47.0,283.0,3.1,15.2,327.0,327.42,255.56
2018,5,16,11,15,44.5,318.5,3.2,15.3,360.5,361.69,281.12
2018,5,16,11,30,42.0,354.0,3.3,15.4,394.0,395.85,306.42
2018,5,16,11,45,75.5,409.0,3.45,15.55,481.0,485.81,374.6
2018,5,16,12,0,109.0,464.0,3.6,15.7,568.0,575.98,441.35
2018,5,16,12,15,116.5,469.0,3.7,15.75,580.0,595.08,455.13
2018,5,16,12,30,124.0,474.0,3.8,15.8,592.0,606.84,464.03
2018,5,16,12,45,134.0,468.0,3.9,15.8,594.0,609.07,466.43
2018,5,16,13,0,144.0,462.0,4.0,15.8,596.0,610.46,468.31
2018,5,16,13,15,132.0,447.5,4.05,15.7,568.5,581.18,447.17
2018,5,16,13,30,120.0,433.0,4.1,15.6,541.0,551.81,425.97
2018,5,16,13,45,143.0,425.0,4.15,15.55,550.0,561.14,434.4
2018,5,16,14,0,166.0,417.0,4.2,15.5,559.0,568.79,441.49
2018,5,16,14,15,262.5,371.5,4.2,15.35,586.5,604.48,472.06
2018,5,16,14,30,359.0,326.0,4.2,15.2,614.0,628.34,493.48
2018,5,16,14,45,491.5,264.0,4.2,15.05,638.5,660.83,521.99
2018,5,16,15,0,624.0,202.0,4.2,14.9,663.0,679.37,539.61
2018,5,16,15,15,721.5,158.5,4.2,14.9,661.0,677.59,540.37
2018,5,16,15,30,819.0,115.0,4.2,14.9,659.0,665.11,532.59
2018,5,16,15,45,834.5,101.5,4.15,14.45,620.5,622.15,500.22
2018,5,16,16,0,850.0,88.0,4.1,14.0,582.0,575.93,464.42
2018,5,16,16,15,829.5,84.0,4.1,13.65,530.5,517.56,417.45
2018,5,16,16,30,809.0,80.0,4.1,13.3,479.0,459.86,369.59
2018,5,16,16,45,779.5,76.0,4.1,13.0,425.5,399.4,317.97
2018,5,16,17,0,750.0,72.0,4.1,12.7,372.0,341.15,266.71
2018,5,16,17,15,708.5,67.5,4.0,12.2,318.5,281.28,213.35
2018,5,16,17,30,667.0,63.0,3.9,11.7,265.0,224.44,162.11
2018,5,16,17,45,604.5,57.0,3.8,11.25,213.0,167.5,112.27
2018,5,16,18,0,542.0,51.0,3.7,10.8,161.0,117.56,70.84
2018,5,16,18,15,442.0,43.0,3.45,10.25,116.0,70.15,37.53
2018,5,16,18,30,342.0,35.0,3.2,9.7,71.0,34.4,18.75
2018,5,16,18,45,204.5,22.0,3.0,9.2,40.5,17.85,3.32
2018,5,16,19,0,67.0,9.0,2.8,8.7,10.0,8.85,0.0
2018,5,16,19,15,33.5,4.5,2.75,8.45,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,5,17,4,45,17.0,3.0,2.1,5.95,3.0,0.0,0.0
2018,5,17,5,0,34.0,6.0,2.1,6.0,6.0,5.9,0.0
2018,5,17,5,15,166.5,19.5,2.2,6.35,33.5,16.05,0.0
2018,5,17,5,30,299.0,33.0,2.3,6.7,61.0,27.03,17.49
2018,5,17,5,45,406.5,42.0,2.4,7.0,105.0,60.15,32.44
2018,5,17,6,0,514.0,51.0,2.5,7.3,149.0,105.79,63.14
2018,5,17,6,15,580.5,56.5,2.5,7.8,199.5,153.4,101.82
2018,5,17,6,30,647.0,62.0,2.5,8.3,250.0,208.52,149.85
2018,5,17,6,45,691.0,67.0,2.5,8.8,303.5,264.97,200.89
2018,5,17,7,0,735.0,72.0,2.5,9.3,357.0,324.76,254.4
2018,5,17,7,15,766.0,76.0,2.45,9.85,410.5,382.57,305.32
2018,5,17,7,30,797.0,80.0,2.4,10.4,464.0,442.84,356.63
2018,5,17,7,45,820.0,82.5,2.35,10.95,515.5,499.7,403.56
2018,5,17,8,0,843.0,85.0,2.3,11.5,567.0,557.56,449.56
2018,5,17,8,15,860.0,87.5,2.25,12.05,615.5,611.93,491.25
2018,5,17,8,30,877.0,90.0,2.2,12.6,664.0,666.38,531.52
2018,5,17,8,45,889.5,92.5,2.15,13.15,708.5,717.22,566.62
2018,5,17,9,0,902.0,95.0,2.1,13.7,753.0,766.92,599.05
2018,5,17,9,15,912.0,96.0,2.1,14.2,792.0,811.75,627.88
2018,5,17,9,30,922.0,97.0,2.1,14.7,831.0,854.74,654.99
2018,5,17,9,45,929.5,98.5,2.1,15.25,864.5,894.05,679.07
2018,5,17,10,0,937.0,100.0,2.1,15.8,898.0,930.92,701.2
2018,5,17,10,15,942.5,100.5,2.2,16.25,924.5,962.31,720.8
2018,5,17,10,30,948.0,101.0,2.3,16.7,951.0,990.8,738.44
2018,5,17,10,45,951.5,102.0,2.35,17.15,970.5,1014.83,752.59
2018,5,17,11,0,955.0,103.0,2.4,17.6,990.0,1035.59,764.63
2018,5,17,11,15,957.0,103.5,2.55,17.85,1002.0,1051.0,774.94
2018,5,17,11,30,959.0,104.0,2.7,18.1,1014.0,1062.92,783.1
2018,5,17,11,45,959.5,103.5,2.85,18.35,1017.5,1068.79,787.4
2018,5,17,12,0,960.0,103.0,3.0,18.6,1021.0,1071.07,789.48
2018,5,17,12,15,958.5,103.0,3.15,18.7,1017.0,1068.27,788.78
2018,5,17,12,30,957.0,103.0,3.3,18.8,1013.0,1061.89,785.82
2018,5,17,12,45,954.0,103.0,3.45,18.9,1001.5,1050.49,779.6
2018,5,17,13,0,951.0,103.0,3.6,19.0,990.0,1035.62,771.13
2018,5,17,13,15,946.5,102.5,3.75,18.9,970.5,1015.42,759.66
2018,5,17,13,30,942.0,102.0,3.9,18.8,951.0,991.98,745.95
2018,5,17,13,45,936.0,101.0,4.05,18.75,925.0,963.53,728.59
2018,5,17,14,0,930.0,100.0,4.2,18.7,899.0,932.19,709.09
2018,5,17,14,15,922.0,99.0,4.3,18.45,866.0,896.4,686.55
2018,5,17,14,30,914.0,98.0,4.4,18.2,833.0,858.17,662.24
2018,5,17,14,45,903.0,96.5,4.45,18.0,794.0,814.83,633.6
2018,5,17,15,0,892.0,95.0,4.5,17.8,755.0,769.7,603.29
2018,5,17,15,15,879.5,92.5,4.5,17.8,711.0,720.94,569.17
2018,5,17,15,30,867.0,90.0,4.5,17.8,667.0,671.01,533.31
2018,5,17,15,45,849.5,88.0,4.6,17.1,619.5,617.57,493.91
2018,5,17,16,0,832.0,86.0,4.7,16.4,572.0,564.29,453.21
2018,5,17,16,15,809.5,83.0,4.7,15.9,521.0,506.86,407.26
2018,5,17,16,30,787.0,80.0,4.7,15.4,470.0,450.32,360.57
2018,5,17,16,45,757.5,76.5,4.7,14.85,417.5,391.58,310.73
2018,5,17,17,0,728.0,73.0,4.7,14.3,365.0,335.07,261.29
2018,5,17,17,15,686.5,68.5,4.6,13.65,312.5,276.43,209.31
2018,5,17,17,30,645.0,64.0,4.5,13.0,260.0,220.81,159.41
2018,5,17,17,45,584.5,57.5,4.45,12.35,209.5,164.99,110.73
2018,5,17,18,0,524.0,51.0,4.4,11.7,159.0,115.93,70.08
2018,5,17,18,15,428.0,43.0,4.25,11.15,115.0,69.75,37.46
2018,5,17,18,30,332.0,35.0,4.1,10.6,71.0,34.7,18.73
2018,5,17,18,45,199.0,22.5,3.95,10.05,41.0,18.2,4.57
2018,5,17,19,0,66.0,10.0,3.8,9.5,11.0,9.83,0.0
2018,5,17,19,15,33.0,5.0,3.75,9.25,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,45,25.0,4.0,2.6,6.6,4.0,0.0,0.0
2018,5,18,5,0,50.0,8.0,2.6,6.6,8.0,7.86,0.0
2018,5,18,5,15,175.0,20.0,2.6,6.8,34.5,16.43,0.0
2018,5,18,5,30,300.0,32.0,2.6,7.0,61.0,26.33,16.99
2018,5,18,5,45,400.0,41.0,2.6,7.2,104.0,59.26,31.73
2018,5,18,6,0,500.0,50.0,2.6,7.4,147.0,103.76,61.99
2018,5,18,6,15,564.5,56.5,2.65,7.8,197.0,151.21,100.74
2018,5,18,6,30,629.0,63.0,2.7,8.2,247.0,205.94,148.55
2018,5,18,6,45,671.5,68.0,2.7,8.55,299.0,259.94,197.66
2018,5,18,7,0,714.0,73.0,2.7,8.9,351.0,319.13,250.85
2018,5,18,7,15,745.0,77.5,2.65,9.45,404.0,376.26,301.29
2018,5,18,7,30,776.0,82.0,2.6,10.0,457.0,435.87,352.2
2018,5,18,7,45,766.5,93.5,2.6,10.6,498.0,484.25,392.58
2018,5,18,8,0,757.0,105.0,2.6,11.2,539.0,530.4,429.61
2018,5,18,8,15,807.0,99.0,2.6,11.8,597.0,592.53,478.11
2018,5,18,8,30,857.0,93.0,2.6,12.4,655.0,656.74,526.7
2018,5,18,8,45,860.5,99.5,2.55,13.05,696.0,704.42,559.86
2018,5,18,9,0,864.0,106.0,2.5,13.7,737.0,750.26,589.86
2018,5,18,9,15,883.0,104.0,2.5,14.25,779.0,797.53,620.84
2018,5,18,9,30,902.0,102.0,2.5,14.8,821.0,843.72,650.49
2018,5,18,9,45,877.5,120.5,2.55,15.35,843.5,872.37,667.95
2018,5,18,10,0,853.0,139.0,2.6,15.9,866.0,896.5,682.35
2018,5,18,10,15,890.0,124.5,2.65,16.35,904.0,939.13,709.58
2018,5,18,10,30,927.0,110.0,2.7,16.8,942.0,980.49,735.48
2018,5,18,10,45,931.5,110.5,2.75,17.25,962.0,1004.51,749.63
2018,5,18,11,0,936.0,111.0,2.8,17.7,982.0,1025.37,761.84
2018,5,18,11,15,938.5,111.5,2.85,18.0,994.0,1041.0,771.1
2018,5,18,11,30,941.0,112.0,2.9,18.3,1006.0,1053.22,778.25
2018,5,18,11,45,942.0,112.0,2.95,18.65,1010.5,1059.99,781.81
2018,5,18,12,0,943.0,112.0,3.0,19.0,1015.0,1063.25,783.22
2018,5,18,12,15,942.5,111.5,3.1,19.25,1011.5,1060.97,781.94
2018,5,18,12,30,942.0,111.0,3.2,19.5,1008.0,1055.18,778.48
2018,5,18,12,45,939.5,111.0,3.3,19.7,997.0,1044.43,772.02
2018,5,18,13,0,937.0,111.0,3.4,19.9,986.0,1030.26,763.39
2018,5,18,13,15,850.0,162.5,3.55,19.9,944.5,988.88,737.59
2018,5,18,13,30,763.0,214.0,3.7,19.9,903.0,945.4,710.19
2018,5,18,13,45,648.0,268.5,3.8,19.9,842.0,876.41,663.07
2018,5,18,14,0,533.0,323.0,3.9,19.9,781.0,809.6,614.41
2018,5,18,14,15,580.5,289.5,3.95,19.7,771.5,799.62,610.64
2018,5,18,14,30,628.0,256.0,4.0,19.5,762.0,785.93,603.69
2018,5,18,14,45,667.0,221.0,4.1,19.35,735.5,758.22,586.53
2018,5,18,15,0,706.0,186.0,4.2,19.2,709.0,725.43,565.3
2018,5,18,15,15,761.0,149.5,4.2,19.2,683.0,697.19,546.39
2018,5,18,15,30,816.0,113.0,4.2,19.2,657.0,662.07,521.69
2018,5,18,15,45,810.5,104.5,4.25,18.6,612.0,611.48,484.56
2018,5,18,16,0,805.0,96.0,4.3,18.0,567.0,559.68,445.44
2018,5,18,16,15,787.5,91.0,4.3,17.5,518.0,504.19,401.63
2018,5,18,16,30,770.0,86.0,4.3,17.0,469.0,449.13,356.71
2018,5,18,16,45,738.5,82.0,4.3,16.5,416.0,389.96,307.14
2018,5,18,17,0,707.0,78.0,4.3,16.0,363.0,332.39,257.48
2018,5,18,17,15,664.0,73.5,4.25,15.3,311.0,274.31,206.7
2018,5,18,17,30,621.0,69.0,4.2,14.6,259.0,220.52,159.0
2018,5,18,17,45,558.0,62.0,4.1,13.9,208.5,165.04,111.23
2018,5,18,18,0,495.0,55.0,4.0,13.2,158.0,116.64,71.52
2018,5,18,18,15,399.5,46.5,3.8,12.55,114.5,71.57,39.73
2018,5,18,18,30,304.0,38.0,3.6,11.9,71.0,37.66,21.18
2018,5,18,18,45,180.5,24.0,3.45,11.2,41.0,18.89,5.85
2018,5,18,19,0,57.0,10.0,3.3,10.5,11.0,9.83,0.0
2018,5,18,19,15,28.5,5.0,3.2,10.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,3.25,6.65,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,3.2,6.7,8.0,7.86,0.0
2018,5,19,5,15,139.5,22.5,3.25,6.85,34.5,17.92,0.0
2018,5,19,5,30,246.0,37.0,3.3,7.0,61.0,30.13,20.35
2018,5,19,5,45,348.5,47.5,3.3,7.1,103.5,62.93,36.51
2018,5,19,6,0,451.0,58.0,3.3,7.2,146.0,106.24,66.35
2018,5,19,6,15,520.0,65.5,3.3,7.45,196.0,152.66,104.14
2018,5,19,6,30,589.0,73.0,3.3,7.7,246.0,206.92,151.31
2018,5,19,6,45,635.5,79.0,3.3,8.0,299.0,260.84,200.11
2018,5,19,7,0,682.0,85.0,3.3,8.3,352.0,319.56,252.81
2018,5,19,7,15,717.0,89.5,3.35,8.7,405.5,376.71,303.54
2018,5,19,7,30,752.0,94.0,3.4,9.1,459.0,437.46,355.92
2018,5,19,7,45,777.5,97.5,3.4,9.5,510.5,494.23,403.67
2018,5,19,8,0,803.0,101.0,3.4,9.9,562.0,552.33,451.0
2018,5,19,8,15,823.0,103.0,3.45,10.55,610.5,606.6,493.66
2018,5,19,8,30,843.0,105.0,3.5,11.2,659.0,661.05,535.19
2018,5,19,8,45,858.5,107.5,3.55,11.85,704.5,712.75,573.01
2018,5,19,9,0,874.0,110.0,3.6,12.5,750.0,761.91,606.56
2018,5,19,9,15,884.0,112.5,3.65,13.05,789.5,807.1,636.92
2018,5,19,9,30,894.0,115.0,3.7,13.6,829.0,850.53,665.61
2018,5,19,9,45,901.5,117.5,3.75,14.2,862.5,889.85,690.92
2018,5,19,10,0,909.0,120.0,3.8,14.8,896.0,926.82,714.31
2018,5,19,10,15,915.5,121.5,3.9,15.2,923.5,959.33,735.26
2018,5,19,10,30,922.0,123.0,4.0,15.6,951.0,989.07,754.24
2018,5,19,10,45,926.5,123.0,4.05,16.05,970.5,1012.46,768.38
2018,5,19,11,0,931.0,123.0,4.1,16.5,990.0,1032.71,780.43
2018,5,19,11,15,932.5,124.5,4.2,16.7,1002.5,1048.28,790.44
2018,5,19,11,30,934.0,126.0,4.3,16.9,1015.0,1060.46,798.27
2018,5,19,11,45,933.5,127.0,4.35,17.1,1019.0,1066.69,801.81
2018,5,19,12,0,933.0,128.0,4.4,17.3,1023.0,1069.44,803.43
2018,5,19,12,15,930.5,129.5,4.5,17.3,1019.5,1067.21,802.99
2018,5,19,12,30,928.0,131.0,4.6,17.3,1016.0,1061.53,800.35
2018,5,19,12,45,923.0,132.5,4.7,17.3,1004.0,1049.96,793.8
2018,5,19,13,0,918.0,134.0,4.8,17.3,992.0,1035.1,785.08
2018,5,19,13,15,915.0,132.0,4.9,17.1,973.5,1015.43,773.68
2018,5,19,13,30,912.0,130.0,5.0,16.9,955.0,992.58,760.05
2018,5,19,13,45,907.5,128.0,5.05,16.75,929.5,965.28,742.71
2018,5,19,14,0,903.0,126.0,5.1,16.6,904.0,935.1,723.27
2018,5,19,14,15,895.5,123.5,5.15,16.3,871.0,899.1,699.97
2018,5,19,14,30,888.0,121.0,5.2,16.0,838.0,860.72,674.72
2018,5,19,14,45,877.5,119.0,5.2,15.7,799.5,818.27,645.95
2018,5,19,15,0,867.0,117.0,5.2,15.4,761.0,774.07,615.57
2018,5,19,15,15,853.0,114.5,5.2,15.4,717.0,726.94,581.96
2018,5,19,15,30,839.0,112.0,5.2,15.4,673.0,676.88,544.41
2018,5,19,15,45,819.5,109.0,5.15,14.65,624.5,622.17,503.03
2018,5,19,16,0,800.0,106.0,5.1,13.9,576.0,567.54,460.48
2018,5,19,16,15,772.5,104.0,5.0,13.45,524.5,510.09,413.79
2018,5,19,16,30,745.0,102.0,4.9,13.0,473.0,453.5,366.54
2018,5,19,16,45,708.5,98.0,4.85,12.55,419.5,393.37,315.34
2018,5,19,17,0,672.0,94.0,4.8,12.1,366.0,336.28,265.42
2018,5,19,17,15,623.0,88.0,4.65,11.5,312.5,276.75,212.95
2018,5,19,17,30,574.0,82.0,4.5,10.9,259.0,222.23,164.4
2018,5,19,17,45,430.0,66.0,4.4,10.3,184.5,145.1,101.25
2018,5,19,18,0,286.0,50.0,4.3,9.7,110.0,84.26,54.21
2018,5,19,18,15,227.0,41.0,4.15,9.2,80.5,53.49,31.42
2018,5,19,18,30,168.0,32.0,4.0,8.7,51.0,29.31,16.34
2018,5,19,18,45,84.0,17.0,3.85,8.25,26.5,13.02,2.91
2018,5,19,19,0,0.0,2.0,3.7,7.8,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,3.65,7.55,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,20,4,45,8.0,3.5,2.85,5.55,3.5,0.0,0.0
2018,5,20,5,0,16.0,7.0,2.9,5.6,7.0,6.88,0.0
2018,5,20,5,15,86.5,21.5,2.95,5.85,29.5,18.03,0.0
2018,5,20,5,30,157.0,36.0,3.0,6.1,52.0,29.14,19.68
2018,5,20,5,45,170.0,42.0,3.1,6.35,68.0,46.64,28.7
2018,5,20,6,0,183.0,48.0,3.2,6.6,84.0,65.15,42.98
2018,5,20,6,15,212.0,69.5,3.15,7.0,123.0,102.75,74.78
2018,5,20,6,30,241.0,91.0,3.1,7.4,162.0,142.92,109.64
2018,5,20,6,45,163.0,83.0,3.1,7.8,135.0,127.49,100.4
2018,5,20,7,0,85.0,75.0,3.1,8.2,108.0,102.51,81.56
2018,5,20,7,15,62.0,110.5,3.1,8.75,136.5,131.96,107.01
2018,5,20,7,30,39.0,146.0,3.1,9.3,165.0,159.47,129.82
2018,5,20,7,45,77.0,195.0,3.05,9.85,237.5,228.75,186.67
2018,5,20,8,0,115.0,244.0,3.0,10.4,310.0,304.26,247.25
2018,5,20,8,15,421.5,194.5,3.0,10.9,467.0,453.05,369.12
2018,5,20,8,30,728.0,145.0,3.0,11.4,624.0,626.75,506.08
2018,5,20,8,45,753.5,136.5,3.0,11.85,661.5,669.04,537.02
2018,5,20,9,0,779.0,128.0,3.0,12.3,699.0,711.87,567.61
2018,5,20,9,15,673.0,148.0,3.05,12.55,660.0,681.85,543.56
2018,5,20,9,30,567.0,168.0,3.1,12.8,621.0,641.38,511.8
2018,5,20,9,45,443.5,214.0,3.2,13.0,577.5,601.04,478.37
2018,5,20,10,0,320.0,260.0,3.3,13.2,534.0,553.6,438.89
2018,5,20,10,15,540.0,205.0,3.35,13.5,684.0,709.32,560.09
2018,5,20,10,30,760.0,150.0,3.4,13.8,834.0,869.63,674.13
2018,5,20,10,45,736.5,188.5,3.5,14.05,863.0,902.36,695.2
2018,5,20,11,0,713.0,227.0,3.6,14.3,892.0,935.2,717.29
2018,5,20,11,15,613.5,287.5,3.7,14.55,865.0,908.44,696.23
2018,5,20,11,30,514.0,348.0,3.8,14.8,838.0,876.78,670.36
2018,5,20,11,45,445.0,397.0,3.9,15.0,822.5,860.68,656.35
2018,5,20,12,0,376.0,446.0,4.0,15.2,807.0,837.51,637.33
2018,5,20,12,15,381.5,442.5,4.15,15.2,807.5,838.86,639.35
2018,5,20,12,30,387.0,439.0,4.3,15.2,808.0,838.55,640.2
2018,5,20,12,45,371.5,437.0,4.4,15.2,788.0,817.32,625.65
2018,5,20,13,0,356.0,435.0,4.5,15.2,768.0,794.88,610.27
2018,5,20,13,15,296.0,443.0,4.6,15.0,716.5,738.93,569.64
2018,5,20,13,30,236.0,451.0,4.7,14.8,665.0,678.52,525.34
2018,5,20,13,45,180.5,440.0,4.8,14.55,601.0,610.21,474.88
2018,5,20,14,0,125.0,429.0,4.9,14.3,537.0,544.01,425.06
2018,5,20,14,15,145.0,412.0,4.95,13.9,532.5,539.37,423.87
2018,5,20,14,30,165.0,395.0,5.0,13.5,528.0,533.04,421.1
2018,5,20,14,45,142.0,359.5,5.05,13.1,470.5,472.31,375.5
2018,5,20,15,0,119.0,324.0,5.1,12.7,413.0,413.06,330.41
2018,5,20,15,15,80.5,272.5,5.1,12.7,331.0,325.35,261.21
2018,5,20,15,30,42.0,221.0,5.1,12.7,249.0,244.76,196.49
2018,5,20,15,45,45.0,210.5,5.0,11.8,238.5,233.94,188.95
2018,5,20,16,0,48.0,200.0,4.9,10.9,228.0,222.75,180.85
2018,5,20,16,15,75.0,200.0,4.8,10.5,239.5,233.92,190.9
2018,5,20,16,30,102.0,200.0,4.7,10.1,251.0,243.43,199.19
2018,5,20,16,45,58.5,162.0,4.6,9.7,190.5,181.16,147.87
2018,5,20,17,0,15.0,124.0,4.5,9.3,130.0,124.91,101.31
2018,5,20,17,15,128.5,112.0,4.4,9.0,152.5,147.5,118.28
2018,5,20,17,30,242.0,100.0,4.3,8.7,175.0,156.16,121.04
2018,5,20,17,45,258.0,85.5,4.2,8.4,152.0,130.53,96.69
2018,5,20,18,0,274.0,71.0,4.1,8.1,129.0,102.33,70.64
2018,5,20,18,15,211.0,55.5,4.0,7.9,93.0,65.54,42.48
2018,5,20,18,30,148.0,40.0,3.9,7.7,57.0,37.54,23.53
2018,5,20,18,45,84.5,25.0,3.8,7.5,33.5,20.89,8.84
2018,5,20,19,0,21.0,10.0,3.7,7.3,10.0,9.83,0.0
2018,5,20,19,15,10.5,5.0,3.7,7.2,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,2.4,6.4,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,2.3,6.5,8.0,7.86,0.0
2018,5,21,5,15,115.5,24.0,2.3,6.6,34.5,19.1,1.72
2018,5,21,5,30,208.0,40.0,2.3,6.7,61.0,33.07,23.14
2018,5,21,5,45,308.0,52.0,2.25,6.8,103.0,64.32,38.97
2018,5,21,6,0,408.0,64.0,2.2,6.9,145.0,106.8,68.78
2018,5,21,6,15,404.5,77.5,2.1,7.1,177.5,143.79,101.59
2018,5,21,6,30,401.0,91.0,2.0,7.3,210.0,180.35,135.54
2018,5,21,6,45,464.5,100.0,1.9,7.5,263.5,231.53,179.96
2018,5,21,7,0,528.0,109.0,1.8,7.7,317.0,290.63,231.01
2018,5,21,7,15,539.0,117.0,1.65,8.0,355.0,333.24,268.5
2018,5,21,7,30,550.0,125.0,1.5,8.3,393.0,376.42,305.23
2018,5,21,7,45,568.5,130.0,1.4,8.55,433.5,420.83,341.84
2018,5,21,8,0,587.0,135.0,1.3,8.8,474.0,466.21,377.96
2018,5,21,8,15,607.0,143.0,1.2,9.4,519.5,516.22,415.78
2018,5,21,8,30,627.0,151.0,1.1,10.0,565.0,566.9,452.62
2018,5,21,8,45,642.5,159.5,0.95,10.55,608.0,615.35,485.99
2018,5,21,9,0,658.0,168.0,0.8,11.1,651.0,663.56,517.71
2018,5,21,9,15,700.0,164.0,0.8,11.8,702.5,719.28,555.55
2018,5,21,9,30,742.0,160.0,0.8,12.5,754.0,774.79,590.74
2018,5,21,9,45,824.5,139.0,0.75,13.15,824.0,849.36,637.1
2018,5,21,10,0,907.0,118.0,0.7,13.8,894.0,923.12,680.97
2018,5,21,10,15,913.0,118.0,0.8,14.4,920.0,953.55,699.06
2018,5,21,10,30,919.0,118.0,0.9,15.0,946.0,981.21,715.97
2018,5,21,10,45,922.5,119.0,1.0,15.65,965.0,1004.57,729.99
2018,5,21,11,0,926.0,120.0,1.1,16.3,984.0,1024.77,742.06
2018,5,21,11,15,928.5,120.5,1.25,16.8,996.5,1040.24,752.54
2018,5,21,11,30,931.0,121.0,1.4,17.3,1009.0,1052.37,760.94
2018,5,21,11,45,931.0,121.0,1.6,17.8,1012.5,1058.08,766.13
2018,5,21,12,0,931.0,121.0,1.8,18.3,1016.0,1060.34,769.07
2018,5,21,12,15,926.5,123.5,2.0,18.55,1011.5,1057.15,769.18
2018,5,21,12,30,922.0,126.0,2.2,18.8,1007.0,1050.55,767.03
2018,5,21,12,45,914.5,128.5,2.4,19.05,994.0,1037.63,760.68
2018,5,21,13,0,907.0,131.0,2.6,19.3,981.0,1021.51,752.14
2018,5,21,13,15,902.5,130.0,2.8,19.3,962.0,1001.65,741.7
2018,5,21,13,30,898.0,129.0,3.0,19.3,943.0,978.72,729.03
2018,5,21,13,45,891.0,128.0,3.2,19.35,916.5,950.54,712.47
2018,5,21,14,0,884.0,127.0,3.4,19.4,890.0,919.67,693.83
2018,5,21,14,15,875.0,125.5,3.55,19.2,857.5,884.05,671.96
2018,5,21,14,30,866.0,124.0,3.7,19.0,825.0,846.2,648.21
2018,5,21,14,45,854.0,122.5,3.85,18.85,786.5,803.95,620.84
2018,5,21,15,0,842.0,121.0,4.0,18.7,748.0,762.13,593.34
2018,5,21,15,15,827.5,118.0,4.0,18.7,704.5,713.3,559.42
2018,5,21,15,30,813.0,115.0,4.0,18.7,661.0,663.6,523.01
2018,5,21,15,45,793.5,112.0,4.15,17.95,613.5,610.18,484.21
2018,5,21,16,0,774.0,109.0,4.3,17.2,566.0,556.88,444.24
2018,5,21,16,15,748.5,105.0,4.35,16.65,515.0,499.84,399.45
2018,5,21,16,30,723.0,101.0,4.4,16.1,464.0,443.49,353.76
2018,5,21,16,45,691.0,96.0,4.45,15.55,412.5,385.48,305.35
2018,5,21,17,0,659.0,91.0,4.5,15.0,361.0,330.04,257.67
2018,5,21,17,15,616.0,85.0,4.45,14.3,309.5,273.08,208.01
2018,5,21,17,30,573.0,79.0,4.4,13.6,258.0,220.45,161.5
2018,5,21,17,45,511.5,70.5,4.35,12.85,208.5,166.39,114.98
2018,5,21,18,0,450.0,62.0,4.3,12.1,159.0,119.25,76.11
2018,5,21,18,15,359.0,52.0,4.15,11.35,116.0,74.64,43.79
2018,5,21,18,30,268.0,42.0,4.0,10.6,73.0,40.88,23.9
2018,5,21,18,45,161.5,27.5,3.85,9.9,43.5,21.67,9.84
2018,5,21,19,0,55.0,13.0,3.7,9.2,14.0,12.78,0.0
2018,5,21,19,15,27.5,6.5,3.6,8.85,7.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,22,4,45,22.0,4.0,2.5,6.65,4.5,0.0,0.0
2018,5,22,5,0,44.0,8.0,2.5,6.7,9.0,7.86,0.0
2018,5,22,5,15,157.0,22.0,2.5,6.9,36.5,17.35,2.15
2018,5,22,5,30,270.0,36.0,2.5,7.1,64.0,30.37,20.83
2018,5,22,5,45,368.0,45.5,2.55,7.35,106.5,63.14,35.72
2018,5,22,6,0,466.0,55.0,2.6,7.6,149.0,106.31,65.62
2018,5,22,6,15,497.0,65.0,2.5,7.95,191.0,149.35,102.16
2018,5,22,6,30,528.0,75.0,2.4,8.3,233.0,195.87,143.8
2018,5,22,6,45,560.5,83.5,2.35,8.65,280.0,244.69,187.93
2018,5,22,7,0,593.0,92.0,2.3,9.0,327.0,296.8,234.44
2018,5,22,7,15,593.5,104.0,2.2,9.6,367.0,342.58,274.91
2018,5,22,7,30,594.0,116.0,2.1,10.2,407.0,387.76,313.37
2018,5,22,7,45,606.0,122.0,2.0,10.8,446.0,432.09,349.74
2018,5,22,8,0,618.0,128.0,1.9,11.4,485.0,476.66,384.96
2018,5,22,8,15,631.0,135.5,1.85,12.0,526.5,523.38,420.7
2018,5,22,8,30,644.0,143.0,1.8,12.6,568.0,570.05,455.21
2018,5,22,8,45,653.0,147.5,1.8,13.2,603.5,610.61,484.46
2018,5,22,9,0,662.0,152.0,1.8,13.8,639.0,650.33,512.36
2018,5,22,9,15,671.5,156.5,1.9,14.35,673.0,689.4,539.75
2018,5,22,9,30,681.0,161.0,2.0,14.9,707.0,727.28,565.13
2018,5,22,9,45,688.5,161.5,2.05,15.45,732.5,756.46,583.73
2018,5,22,10,0,696.0,162.0,2.1,16.0,758.0,785.24,601.98
2018,5,22,10,15,701.5,168.5,2.25,16.4,785.0,816.41,622.89
2018,5,22,10,30,707.0,175.0,2.4,16.8,812.0,845.45,642.23
2018,5,22,10,45,709.0,174.5,2.55,17.2,825.0,861.84,652.83
2018,5,22,11,0,711.0,174.0,2.7,17.6,838.0,875.72,661.87
2018,5,22,11,15,729.5,184.0,2.8,17.8,873.0,913.92,687.64
2018,5,22,11,30,748.0,194.0,2.9,18.0,908.0,949.77,711.49
2018,5,22,11,45,831.0,157.5,3.05,18.25,954.0,1000.47,745.45
2018,5,22,12,0,914.0,121.0,3.2,18.5,1000.0,1043.26,773.81
2018,5,22,12,15,924.0,116.0,3.35,18.5,1002.0,1047.06,777.23
2018,5,22,12,30,934.0,111.0,3.5,18.5,1004.0,1047.35,778.77
2018,5,22,12,45,930.0,112.0,3.6,18.55,993.0,1036.3,772.33
2018,5,22,13,0,926.0,113.0,3.7,18.6,982.0,1021.93,763.81
2018,5,22,13,15,921.5,113.0,3.8,18.5,963.5,1002.81,752.57
2018,5,22,13,30,917.0,113.0,3.9,18.4,945.0,980.56,739.21
2018,5,22,13,45,911.5,111.5,4.0,18.25,919.5,952.85,722.21
2018,5,22,14,0,906.0,110.0,4.1,18.1,894.0,922.32,703.16
2018,5,22,14,15,898.5,109.0,4.1,17.9,862.0,887.89,680.86
2018,5,22,14,30,891.0,108.0,4.1,17.7,830.0,851.09,656.74
2018,5,22,14,45,881.0,106.5,4.1,17.45,792.5,809.6,629.19
2018,5,22,15,0,871.0,105.0,4.1,17.2,755.0,766.31,600.05
2018,5,22,15,15,857.5,103.0,4.1,17.2,712.0,718.46,566.65
2018,5,22,15,30,844.0,101.0,4.1,17.2,669.0,669.56,531.34
2018,5,22,15,45,827.0,98.5,4.1,16.6,622.0,617.91,492.91
2018,5,22,16,0,810.0,96.0,4.1,16.0,575.0,565.04,452.4
2018,5,22,16,15,788.0,92.0,4.05,15.55,524.5,508.13,407.16
2018,5,22,16,30,766.0,88.0,4.0,15.1,474.0,452.1,361.23
2018,5,22,16,45,736.5,84.0,3.95,14.7,422.5,394.09,312.3
2018,5,22,17,0,707.0,80.0,3.9,14.3,371.0,337.4,263.14
2018,5,22,17,15,665.5,75.5,3.8,13.7,319.0,279.79,212.54
2018,5,22,17,30,624.0,71.0,3.7,13.1,267.0,226.27,164.84
2018,5,22,17,45,564.0,64.0,3.65,12.5,216.5,171.06,116.9
2018,5,22,18,0,504.0,57.0,3.6,11.9,166.0,122.53,76.53
2018,5,22,18,15,412.5,48.5,3.45,11.3,122.0,76.86,43.49
2018,5,22,18,30,321.0,40.0,3.3,10.7,78.0,41.81,23.53
2018,5,22,18,45,199.0,26.5,3.15,10.1,46.5,20.76,9.68
2018,5,22,19,0,77.0,13.0,3.0,9.5,15.0,12.78,0.0
2018,5,22,19,15,38.5,6.5,2.9,9.2,7.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,4,45,25.5,4.5,1.7,6.7,5.0,0.0,0.0
2018,5,23,5,0,51.0,9.0,1.7,6.8,10.0,8.85,0.0
2018,5,23,5,15,169.5,23.0,1.7,7.05,38.5,18.16,3.49
2018,5,23,5,30,288.0,37.0,1.7,7.3,67.0,32.7,22.93
2018,5,23,5,45,385.0,46.0,1.75,7.5,109.5,65.01,36.63
2018,5,23,6,0,482.0,55.0,1.8,7.7,152.0,108.6,66.81
2018,5,23,6,15,509.0,65.0,1.75,8.1,194.0,151.82,103.61
2018,5,23,6,30,536.0,75.0,1.7,8.5,236.0,198.06,145.03
2018,5,23,6,45,585.5,81.0,1.65,8.9,287.5,249.84,190.9
2018,5,23,7,0,635.0,87.0,1.6,9.3,339.0,306.75,240.75
2018,5,23,7,15,614.5,99.5,1.6,9.95,371.0,346.82,276.75
2018,5,23,7,30,594.0,112.0,1.6,10.6,403.0,384.0,308.87
2018,5,23,7,45,604.0,111.5,1.6,11.25,435.0,420.78,339.43
2018,5,23,8,0,614.0,111.0,1.6,11.9,467.0,457.51,368.91
2018,5,23,8,15,628.0,116.0,1.7,12.45,506.5,502.0,403.77
2018,5,23,8,30,642.0,121.0,1.8,13.0,546.0,546.53,437.69
2018,5,23,8,45,653.0,125.5,1.9,13.6,582.5,588.26,468.61
2018,5,23,9,0,664.0,130.0,2.0,14.2,619.0,628.9,498.05
2018,5,23,9,15,673.5,133.0,2.15,14.7,651.5,666.19,523.91
2018,5,23,9,30,683.0,136.0,2.3,15.2,684.0,702.29,548.66
2018,5,23,9,45,691.0,142.5,2.4,15.7,716.5,739.29,573.55
2018,5,23,10,0,699.0,149.0,2.5,16.2,749.0,774.63,597.02
2018,5,23,10,15,705.0,157.5,2.6,16.55,778.5,808.36,619.52
2018,5,23,10,30,711.0,166.0,2.7,16.9,808.0,839.98,640.45
2018,5,23,10,45,716.0,171.5,2.85,17.25,829.5,865.37,657.34
2018,5,23,11,0,721.0,177.0,3.0,17.6,851.0,888.36,672.61
2018,5,23,11,15,819.0,146.5,3.05,17.85,921.5,958.39,719.37
2018,5,23,11,30,917.0,116.0,3.1,18.1,992.0,1033.27,768.16
2018,5,23,11,45,934.0,110.0,3.15,18.3,1006.0,1049.85,778.05
2018,5,23,12,0,951.0,104.0,3.2,18.5,1020.0,1063.09,786.37
2018,5,23,12,15,951.5,103.5,3.25,18.65,1017.0,1061.89,785.49
2018,5,23,12,30,952.0,103.0,3.3,18.8,1014.0,1057.16,782.54
2018,5,23,12,45,952.0,101.0,3.35,18.9,1003.5,1046.88,776.21
2018,5,23,13,0,952.0,99.0,3.4,19.0,993.0,1033.11,767.69
2018,5,23,13,15,949.5,98.0,3.4,19.05,975.0,1014.51,755.81
2018,5,23,13,30,947.0,97.0,3.4,19.1,957.0,992.61,741.82
2018,5,23,13,45,943.0,95.5,3.4,19.1,932.0,965.63,724.58
2018,5,23,14,0,939.0,94.0,3.4,19.1,907.0,935.64,705.32
2018,5,23,14,15,932.5,92.5,3.4,19.0,875.0,900.64,682.82
2018,5,23,14,30,926.0,91.0,3.4,18.9,843.0,863.1,658.43
2018,5,23,14,45,918.0,89.0,3.35,18.8,805.5,821.51,630.73
2018,5,23,15,0,910.0,87.0,3.3,18.7,768.0,777.88,601.36
2018,5,23,15,15,898.0,85.5,3.3,18.7,725.0,730.08,568.7
2018,5,23,15,30,886.0,84.0,3.3,18.7,682.0,681.02,534.71
2018,5,23,15,45,871.0,81.5,3.3,18.25,634.5,628.06,495.79
2018,5,23,16,0,856.0,79.0,3.3,17.8,587.0,574.64,455.22
2018,5,23,16,15,836.0,76.0,3.3,17.45,536.5,517.88,410.62
2018,5,23,16,30,816.0,73.0,3.3,17.1,486.0,461.37,364.74
2018,5,23,16,45,788.5,70.5,3.3,16.7,434.0,403.16,316.12
2018,5,23,17,0,761.0,68.0,3.3,16.3,382.0,346.88,267.57
2018,5,23,17,15,723.0,64.0,3.3,15.7,329.5,288.08,216.19
2018,5,23,17,30,685.0,60.0,3.3,15.1,277.0,232.93,167.11
2018,5,23,17,45,628.5,55.0,3.35,14.5,226.0,175.86,117.49
2018,5,23,18,0,572.0,50.0,3.4,13.9,175.0,126.07,75.95
2018,5,23,18,15,483.5,43.0,3.25,13.2,129.5,78.11,41.33
2018,5,23,18,30,395.0,36.0,3.1,12.5,84.0,40.32,20.51
2018,5,23,18,45,254.5,25.0,3.0,11.75,50.5,19.82,9.28
2018,5,23,19,0,114.0,14.0,2.9,11.0,17.0,13.76,0.0
2018,5,23,19,15,57.0,7.0,2.85,10.6,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
