Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,19,0,181.0,19.0,1.1,18.1,28.0,15.42,0.0
2018,6,2,19,15,90.5,9.5,1.05,17.75,14.0,9.34,0.0
2018,6,2,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,6,3,4,45,57.5,6.5,0.4,16.4,8.0,0.0,0.0
2018,6,3,5,0,115.0,13.0,0.4,16.6,16.0,12.78,0.0
2018,6,3,5,15,258.5,24.0,0.45,17.15,49.0,19.02,7.95
2018,6,3,5,30,402.0,35.0,0.5,17.7,82.0,33.61,17.65
2018,6,3,5,45,492.5,41.5,0.55,18.25,127.5,69.95,34.87
2018,6,3,6,0,583.0,48.0,0.6,18.8,173.0,116.6,66.08
2018,6,3,6,15,640.0,53.0,0.65,19.4,224.0,167.21,106.21
2018,6,3,6,30,697.0,58.0,0.7,20.0,275.0,222.66,152.51
2018,6,3,6,45,736.5,61.5,0.75,20.6,328.0,277.56,199.53
2018,6,3,7,0,776.0,65.0,0.8,21.2,381.0,336.33,248.97
2018,6,3,7,15,804.0,68.5,0.9,22.0,434.0,394.05,296.49
2018,6,3,7,30,832.0,72.0,1.0,22.8,487.0,454.37,344.37
2018,6,3,7,45,853.0,74.0,1.1,23.6,538.0,510.63,387.71
2018,6,3,8,0,874.0,76.0,1.2,24.4,589.0,567.62,430.05
2018,6,3,8,15,889.5,78.0,1.25,24.95,637.5,621.71,468.98
2018,6,3,8,30,905.0,80.0,1.3,25.5,686.0,675.45,506.4
2018,6,3,8,45,917.0,81.5,1.4,26.05,730.0,725.61,539.05
2018,6,3,9,0,929.0,83.0,1.5,26.6,774.0,774.57,569.91
2018,6,3,9,15,935.0,86.5,1.6,26.95,812.5,819.45,598.11
2018,6,3,9,30,941.0,90.0,1.7,27.3,851.0,862.19,624.64
2018,6,3,9,45,943.5,94.0,1.8,27.65,883.5,900.13,647.86
2018,6,3,10,0,946.0,98.0,1.9,28.0,916.0,935.33,669.21
2018,6,3,10,15,951.0,99.0,2.05,28.25,942.5,966.87,688.97
2018,6,3,10,30,956.0,100.0,2.2,28.5,969.0,995.5,706.89
2018,6,3,10,45,959.5,100.5,2.35,28.7,988.5,1019.17,721.84
2018,6,3,11,0,963.0,101.0,2.5,28.9,1008.0,1039.61,734.84
2018,6,3,11,15,965.0,101.0,2.6,29.0,1020.0,1054.75,744.39
2018,6,3,11,30,967.0,101.0,2.7,29.1,1032.0,1066.45,751.93
2018,6,3,11,45,967.5,102.0,2.85,29.15,1037.0,1074.18,757.76
2018,6,3,12,0,968.0,103.0,3.0,29.2,1042.0,1078.37,761.49
2018,6,3,12,15,967.5,102.5,3.15,29.15,1039.0,1076.51,761.83
2018,6,3,12,30,967.0,102.0,3.3,29.1,1036.0,1071.1,760.05
2018,6,3,12,45,965.0,102.0,3.4,29.0,1025.5,1061.2,755.23
2018,6,3,13,0,963.0,102.0,3.5,28.9,1015.0,1047.84,748.29
2018,6,3,13,15,959.5,101.0,3.55,28.75,996.5,1028.62,737.42
2018,6,3,13,30,956.0,100.0,3.6,28.6,978.0,1006.14,724.5
2018,6,3,13,45,951.0,99.0,3.65,28.45,953.0,979.11,708.62
2018,6,3,14,0,946.0,98.0,3.7,28.3,928.0,949.12,690.73
2018,6,3,14,15,939.0,97.5,3.7,28.05,896.5,915.09,670.05
2018,6,3,14,30,932.0,97.0,3.7,27.8,865.0,878.55,647.53
2018,6,3,14,45,923.5,95.0,3.75,27.6,827.0,836.95,621.5
2018,6,3,15,0,915.0,93.0,3.8,27.4,789.0,793.34,593.77
2018,6,3,15,15,903.5,91.0,3.8,27.4,746.5,745.76,562.25
2018,6,3,15,30,892.0,89.0,3.8,27.4,704.0,696.86,529.41
2018,6,3,15,45,877.0,87.0,3.8,26.75,657.0,644.66,493.0
2018,6,3,16,0,862.0,85.0,3.8,26.1,610.0,591.96,454.73
2018,6,3,16,15,843.5,82.0,3.75,25.65,560.0,536.15,412.43
2018,6,3,16,30,825.0,79.0,3.7,25.2,510.0,480.35,368.79
2018,6,3,16,45,799.0,75.5,3.7,24.75,457.5,421.58,321.57
2018,6,3,17,0,773.0,72.0,3.7,24.3,405.0,364.54,274.23
2018,6,3,17,15,737.5,68.0,3.55,23.55,352.5,305.94,224.76
2018,6,3,17,30,702.0,64.0,3.4,22.8,300.0,250.65,177.09
2018,6,3,17,45,651.5,58.5,3.25,22.05,248.5,194.28,129.11
2018,6,3,18,0,601.0,53.0,3.1,21.3,197.0,141.95,85.82
2018,6,3,18,15,522.0,46.5,2.8,20.35,150.0,92.76,49.62
2018,6,3,18,30,443.0,40.0,2.5,19.4,103.0,52.55,25.8
2018,6,3,18,45,314.5,30.5,2.2,18.45,66.5,23.86,14.03
2018,6,3,19,0,186.0,21.0,1.9,17.5,30.0,17.4,0.0
2018,6,3,19,15,93.0,10.5,1.85,17.0,15.0,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,4,4,45,66.5,6.5,1.9,9.95,8.5,0.0,0.0
2018,6,4,5,0,133.0,13.0,2.1,10.1,17.0,12.78,0.0
2018,6,4,5,15,284.0,23.0,2.2,10.55,51.0,17.98,7.62
2018,6,4,5,30,435.0,33.0,2.3,11.0,85.0,32.24,16.62
2018,6,4,5,45,523.5,39.5,2.4,11.45,131.0,70.3,35.03
2018,6,4,6,0,612.0,46.0,2.5,11.9,177.0,119.82,69.56
2018,6,4,6,15,666.5,50.0,2.65,12.7,228.0,169.11,110.14
2018,6,4,6,30,721.0,54.0,2.8,13.5,279.0,224.43,158.4
2018,6,4,6,45,758.5,57.5,2.95,14.25,332.0,280.03,208.28
2018,6,4,7,0,796.0,61.0,3.1,15.0,385.0,339.25,260.65
2018,6,4,7,15,822.0,63.5,3.25,15.8,437.5,396.98,310.79
2018,6,4,7,30,848.0,66.0,3.4,16.6,490.0,455.53,360.08
2018,6,4,7,45,867.5,69.0,3.55,17.4,541.5,512.79,406.79
2018,6,4,8,0,887.0,72.0,3.7,18.2,593.0,570.63,452.36
2018,6,4,8,15,902.0,73.5,3.75,18.85,641.0,624.51,493.55
2018,6,4,8,30,917.0,75.0,3.8,19.5,689.0,677.96,533.13
2018,6,4,8,45,928.0,77.0,3.85,20.2,733.0,728.43,567.29
2018,6,4,9,0,939.0,79.0,3.9,20.9,777.0,777.6,599.6
2018,6,4,9,15,944.0,82.5,3.9,21.45,815.5,822.09,628.2
2018,6,4,9,30,949.0,86.0,3.9,22.0,854.0,864.34,654.84
2018,6,4,9,45,950.5,90.5,3.95,22.5,886.0,902.22,678.52
2018,6,4,10,0,952.0,95.0,4.0,23.0,918.0,937.27,700.07
2018,6,4,10,15,957.5,95.5,4.0,23.35,945.0,968.93,719.31
2018,6,4,10,30,963.0,96.0,4.0,23.7,972.0,997.7,736.51
2018,6,4,10,45,966.5,97.0,4.0,24.1,992.0,1022.03,750.58
2018,6,4,11,0,970.0,98.0,4.0,24.5,1012.0,1043.13,762.51
2018,6,4,11,15,972.5,98.0,4.1,24.65,1024.5,1058.88,772.42
2018,6,4,11,30,975.0,98.0,4.2,24.8,1037.0,1071.19,780.2
2018,6,4,11,45,976.0,98.5,4.25,24.9,1042.0,1079.0,785.0
2018,6,4,12,0,977.0,99.0,4.3,25.0,1047.0,1083.25,787.64
2018,6,4,12,15,977.0,98.5,4.4,25.0,1044.5,1081.92,787.42
2018,6,4,12,30,977.0,98.0,4.5,25.0,1042.0,1077.01,785.01
2018,6,4,12,45,976.0,97.0,4.6,24.95,1031.5,1067.05,779.7
2018,6,4,13,0,975.0,96.0,4.7,24.9,1021.0,1053.57,772.41
2018,6,4,13,15,972.0,95.0,4.8,24.7,1003.0,1034.69,762.04
2018,6,4,13,30,969.0,94.0,4.9,24.5,985.0,1012.49,749.43
2018,6,4,13,45,964.5,93.0,4.95,24.3,960.0,985.68,733.27
2018,6,4,14,0,960.0,92.0,5.0,24.1,935.0,955.84,714.98
2018,6,4,14,15,953.5,91.5,5.0,23.8,903.5,921.91,693.69
2018,6,4,14,30,947.0,91.0,5.0,23.5,872.0,885.38,670.46
2018,6,4,14,45,939.0,89.0,5.05,23.2,834.5,843.71,643.7
2018,6,4,15,0,931.0,87.0,5.1,22.9,797.0,799.95,615.11
2018,6,4,15,15,920.0,85.0,5.1,22.9,754.0,752.15,582.27
2018,6,4,15,30,909.0,83.0,5.1,22.9,711.0,702.94,548.04
2018,6,4,15,45,894.5,81.0,5.05,22.0,663.5,650.36,510.73
2018,6,4,16,0,880.0,79.0,5.0,21.1,616.0,597.19,471.11
2018,6,4,16,15,861.5,76.0,5.0,20.5,565.5,540.55,427.12
2018,6,4,16,30,843.0,73.0,5.0,19.9,515.0,484.26,381.92
2018,6,4,16,45,818.5,70.0,4.95,19.3,463.0,425.34,333.1
2018,6,4,17,0,794.0,67.0,4.9,18.7,411.0,368.38,284.34
2018,6,4,17,15,759.0,63.5,4.8,18.0,358.0,309.32,232.88
2018,6,4,17,30,724.0,60.0,4.7,17.3,305.0,253.49,183.25
2018,6,4,17,45,674.5,55.5,4.65,16.55,253.5,197.07,133.76
2018,6,4,18,0,625.0,51.0,4.6,15.8,202.0,146.0,90.24
2018,6,4,18,15,547.0,45.0,4.4,15.05,154.5,94.58,51.17
2018,6,4,18,30,469.0,39.0,4.2,14.3,107.0,53.39,26.14
2018,6,4,18,45,338.5,29.5,4.05,13.5,69.0,22.77,13.54
2018,6,4,19,0,208.0,20.0,3.9,12.7,31.0,16.23,0.0
2018,6,4,19,15,104.0,10.0,3.85,12.25,15.5,9.83,0.0
2018,6,4,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,6.0,2.9,7.6,7.0,0.0,0.0
2018,6,5,5,0,73.0,12.0,3.0,7.7,14.0,11.8,0.0
2018,6,5,5,15,190.0,25.5,3.1,8.0,45.0,19.91,9.28
2018,6,5,5,30,307.0,39.0,3.2,8.3,76.0,36.21,21.53
2018,6,5,5,45,434.5,46.5,3.3,8.6,125.5,70.66,39.03
2018,6,5,6,0,562.0,54.0,3.4,8.9,175.0,119.62,72.47
2018,6,5,6,15,625.5,59.0,3.45,9.35,227.0,168.92,113.21
2018,6,5,6,30,689.0,64.0,3.5,9.8,279.0,226.51,163.63
2018,6,5,6,45,730.0,67.5,3.55,10.25,332.0,281.37,213.48
2018,6,5,7,0,771.0,71.0,3.6,10.7,385.0,340.27,266.39
2018,6,5,7,15,799.5,74.5,3.6,11.25,438.5,397.89,317.28
2018,6,5,7,30,828.0,78.0,3.6,11.8,492.0,457.65,368.39
2018,6,5,7,45,849.5,80.5,3.6,12.4,543.5,514.92,415.9
2018,6,5,8,0,871.0,83.0,3.6,13.0,595.0,572.5,462.06
2018,6,5,8,15,886.5,85.5,3.55,13.55,643.5,626.95,504.25
2018,6,5,8,30,902.0,88.0,3.5,14.1,692.0,681.04,544.79
2018,6,5,8,45,914.0,90.0,3.5,14.65,736.5,731.57,580.21
2018,6,5,9,0,926.0,92.0,3.5,15.2,781.0,780.91,613.3
2018,6,5,9,15,939.5,91.0,3.45,15.75,821.0,826.94,643.18
2018,6,5,9,30,953.0,90.0,3.4,16.3,861.0,871.37,671.42
2018,6,5,9,45,965.5,87.5,3.4,16.8,896.0,911.58,696.71
2018,6,5,10,0,978.0,85.0,3.4,17.3,931.0,949.63,720.23
2018,6,5,10,15,982.0,86.0,3.4,17.7,957.5,981.16,739.35
2018,6,5,10,30,986.0,87.0,3.4,18.1,984.0,1009.65,756.35
2018,6,5,10,45,981.0,92.5,3.45,18.5,1001.0,1031.0,768.92
2018,6,5,11,0,976.0,98.0,3.5,18.9,1018.0,1048.72,779.16
2018,6,5,11,15,840.0,191.0,3.55,19.2,990.0,1027.29,763.84
2018,6,5,11,30,704.0,284.0,3.6,19.5,962.0,998.49,743.91
2018,6,5,11,45,732.0,267.5,3.65,19.75,975.5,1014.9,754.64
2018,6,5,12,0,760.0,251.0,3.7,20.0,989.0,1028.59,763.16
2018,6,5,12,15,873.5,173.0,3.8,20.05,1019.0,1058.81,783.67
2018,6,5,12,30,987.0,95.0,3.9,20.1,1049.0,1083.94,800.71
2018,6,5,12,45,982.0,96.5,4.0,20.2,1037.5,1072.53,793.66
2018,6,5,13,0,977.0,98.0,4.1,20.3,1026.0,1057.66,784.69
2018,6,5,13,15,973.5,98.0,4.15,20.2,1008.0,1039.35,773.74
2018,6,5,13,30,970.0,98.0,4.2,20.1,990.0,1017.72,760.61
2018,6,5,13,45,964.0,97.0,4.25,19.95,964.0,989.56,743.21
2018,6,5,14,0,958.0,96.0,4.3,19.8,938.0,958.46,723.75
2018,6,5,14,15,951.5,94.5,4.35,19.55,906.0,923.61,701.86
2018,6,5,14,30,945.0,93.0,4.4,19.3,874.0,886.18,678.07
2018,6,5,14,45,936.0,91.5,4.4,19.1,836.0,844.35,650.53
2018,6,5,15,0,927.0,90.0,4.4,18.9,798.0,800.5,621.27
2018,6,5,15,15,915.5,89.0,4.4,18.9,755.5,753.56,588.96
2018,6,5,15,30,904.0,88.0,4.4,18.9,713.0,705.26,555.27
2018,6,5,15,45,890.0,85.0,4.35,18.2,665.5,652.24,516.92
2018,6,5,16,0,876.0,82.0,4.3,17.5,618.0,598.61,476.42
2018,6,5,16,15,857.5,79.5,4.25,17.05,568.0,542.69,432.39
2018,6,5,16,30,839.0,77.0,4.2,16.6,518.0,486.73,386.96
2018,6,5,16,45,814.5,73.5,4.15,16.15,465.5,427.94,337.9
2018,6,5,17,0,790.0,70.0,4.1,15.7,413.0,370.69,288.59
2018,6,5,17,15,755.0,66.5,4.05,15.05,360.0,311.84,237.1
2018,6,5,17,30,720.0,63.0,4.0,14.4,307.0,256.21,187.37
2018,6,5,17,45,669.5,58.0,3.95,13.75,255.0,199.28,137.12
2018,6,5,18,0,619.0,53.0,3.9,13.1,203.0,146.37,91.72
2018,6,5,18,15,541.0,46.5,3.75,12.4,155.5,96.11,53.18
2018,6,5,18,30,463.0,40.0,3.6,11.7,108.0,54.71,27.47
2018,6,5,18,45,334.5,30.5,3.45,11.0,70.0,23.63,14.52
2018,6,5,19,0,206.0,21.0,3.3,10.3,32.0,17.15,0.07
2018,6,5,19,15,103.0,10.5,3.25,9.9,16.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.5,3.0,6.85,5.0,0.0,0.0
2018,6,6,5,0,23.0,9.0,3.0,6.9,10.0,8.85,0.0
2018,6,6,5,15,49.0,22.5,3.0,7.15,27.5,20.15,9.61
2018,6,6,5,30,75.0,36.0,3.0,7.4,45.0,33.27,21.68
2018,6,6,5,45,249.5,48.0,3.0,7.65,98.0,58.74,35.81
2018,6,6,6,0,424.0,60.0,3.0,7.9,151.0,107.88,68.84
2018,6,6,6,15,513.5,66.5,3.0,8.35,206.0,155.57,106.95
2018,6,6,6,30,603.0,73.0,3.0,8.8,261.0,213.25,155.96
2018,6,6,6,45,542.5,74.5,2.95,9.2,267.0,231.74,177.71
2018,6,6,7,0,482.0,76.0,2.9,9.6,273.0,243.09,192.33
2018,6,6,7,15,402.0,88.5,2.9,10.2,267.5,250.3,201.97
2018,6,6,7,30,322.0,101.0,2.9,10.8,262.0,247.44,201.6
2018,6,6,7,45,537.0,107.5,2.85,11.45,409.0,381.96,311.62
2018,6,6,8,0,752.0,114.0,2.8,12.1,556.0,536.87,433.77
2018,6,6,8,15,811.0,104.0,2.75,12.75,616.5,599.83,481.91
2018,6,6,8,30,870.0,94.0,2.7,13.4,677.0,665.86,531.49
2018,6,6,8,45,882.0,96.5,2.7,14.05,720.5,715.49,566.1
2018,6,6,9,0,894.0,99.0,2.7,14.7,764.0,764.0,598.17
2018,6,6,9,15,899.0,103.0,2.75,15.2,801.5,807.22,626.56
2018,6,6,9,30,904.0,107.0,2.8,15.7,839.0,848.33,653.12
2018,6,6,9,45,889.5,120.5,2.9,16.2,865.0,880.14,673.3
2018,6,6,10,0,875.0,134.0,3.0,16.7,891.0,908.21,690.87
2018,6,6,10,15,834.0,162.0,3.1,17.0,901.0,927.2,702.72
2018,6,6,10,30,793.0,190.0,3.2,17.3,911.0,937.71,708.89
2018,6,6,10,45,632.5,290.0,3.35,17.6,873.0,905.22,684.37
2018,6,6,11,0,472.0,390.0,3.5,17.9,835.0,861.23,648.33
2018,6,6,11,15,681.5,269.5,3.65,18.05,921.0,954.09,720.01
2018,6,6,11,30,891.0,149.0,3.8,18.2,1007.0,1038.53,776.58
2018,6,6,11,45,907.0,138.5,3.95,18.3,1016.0,1049.93,784.05
2018,6,6,12,0,923.0,128.0,4.1,18.4,1025.0,1058.13,790.09
2018,6,6,12,15,919.5,130.0,4.25,18.3,1021.5,1055.93,789.87
2018,6,6,12,30,916.0,132.0,4.4,18.2,1018.0,1050.39,787.61
2018,6,6,12,45,910.5,133.5,4.5,18.15,1006.5,1039.1,781.44
2018,6,6,13,0,905.0,135.0,4.6,18.1,995.0,1024.61,773.18
2018,6,6,13,15,901.0,134.5,4.65,17.95,977.5,1006.48,762.3
2018,6,6,13,30,897.0,134.0,4.7,17.8,960.0,985.31,749.36
2018,6,6,13,45,891.0,133.0,4.8,17.6,935.0,958.84,733.26
2018,6,6,14,0,885.0,132.0,4.9,17.4,910.0,929.65,715.14
2018,6,6,14,15,877.0,130.0,4.9,17.2,878.5,895.17,692.42
2018,6,6,14,30,869.0,128.0,4.9,17.0,847.0,858.4,667.93
2018,6,6,14,45,858.0,126.5,4.85,16.75,809.5,817.63,640.19
2018,6,6,15,0,847.0,125.0,4.8,16.5,772.0,777.15,612.45
2018,6,6,15,15,833.5,122.5,4.8,16.5,730.0,730.1,579.24
2018,6,6,15,30,820.0,120.0,4.8,16.5,688.0,682.06,543.9
2018,6,6,15,45,802.0,116.5,4.75,16.0,641.0,629.41,504.28
2018,6,6,16,0,784.0,113.0,4.7,15.5,594.0,576.69,463.57
2018,6,6,16,15,760.0,109.5,4.7,15.1,544.0,520.96,419.32
2018,6,6,16,30,736.0,106.0,4.7,14.7,494.0,465.59,374.11
2018,6,6,16,45,704.5,102.0,4.65,14.3,442.5,408.35,326.07
2018,6,6,17,0,673.0,98.0,4.6,13.9,391.0,353.52,278.8
2018,6,6,17,15,631.5,92.5,4.55,13.35,339.5,296.65,229.23
2018,6,6,17,30,590.0,87.0,4.5,12.8,288.0,243.83,182.45
2018,6,6,17,45,531.5,79.0,4.45,12.25,237.5,189.25,134.96
2018,6,6,18,0,473.0,71.0,4.4,11.7,187.0,141.1,94.23
2018,6,6,18,15,391.0,61.0,4.25,11.2,142.0,94.42,58.35
2018,6,6,18,30,309.0,51.0,4.1,10.7,97.0,57.57,34.21
2018,6,6,18,45,204.0,37.0,3.9,10.15,62.5,28.74,19.02
2018,6,6,19,0,99.0,23.0,3.7,9.6,28.0,19.22,1.99
2018,6,6,19,15,49.5,11.5,3.65,9.3,14.0,11.3,0.0
2018,6,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,7,4,45,24.5,7.0,2.55,6.3,7.5,0.0,0.0
2018,6,7,5,0,49.0,14.0,2.6,6.4,15.0,13.76,0.0
2018,6,7,5,15,151.0,30.0,2.65,6.7,45.5,23.68,12.41
2018,6,7,5,30,253.0,46.0,2.7,7.0,76.0,40.63,26.0
2018,6,7,5,45,345.5,57.0,2.7,7.3,119.5,73.38,44.89
2018,6,7,6,0,438.0,68.0,2.7,7.6,163.0,117.32,76.37
2018,6,7,6,15,503.0,76.0,2.7,8.1,212.5,162.68,113.47
2018,6,7,6,30,568.0,84.0,2.7,8.6,262.0,215.36,158.9
2018,6,7,6,45,614.5,90.0,2.7,9.15,314.0,267.75,205.5
2018,6,7,7,0,661.0,96.0,2.7,9.7,366.0,324.89,255.79
2018,6,7,7,15,694.5,101.0,2.7,10.4,418.0,380.29,303.8
2018,6,7,7,30,728.0,106.0,2.7,11.1,470.0,438.5,352.71
2018,6,7,7,45,754.0,109.5,2.65,11.75,521.0,493.91,397.93
2018,6,7,8,0,780.0,113.0,2.6,12.4,572.0,551.2,443.05
2018,6,7,8,15,800.0,116.5,2.6,13.1,620.5,605.36,484.36
2018,6,7,8,30,820.0,120.0,2.6,13.8,669.0,659.79,524.55
2018,6,7,8,45,835.5,122.0,2.55,14.45,713.0,709.55,559.94
2018,6,7,9,0,851.0,124.0,2.5,15.1,757.0,758.61,592.25
2018,6,7,9,15,873.0,120.5,2.55,15.8,799.5,804.18,621.74
2018,6,7,9,30,895.0,117.0,2.6,16.5,842.0,850.7,651.43
2018,6,7,9,45,917.5,110.5,2.6,17.15,879.5,893.52,677.84
2018,6,7,10,0,940.0,104.0,2.6,17.8,917.0,934.93,702.89
2018,6,7,10,15,944.5,105.5,2.75,18.35,943.5,966.41,722.58
2018,6,7,10,30,949.0,107.0,2.9,18.9,970.0,995.0,740.34
2018,6,7,10,45,951.5,108.0,3.05,19.4,989.5,1018.16,754.62
2018,6,7,11,0,954.0,109.0,3.2,19.9,1009.0,1038.09,766.83
2018,6,7,11,15,955.5,110.5,3.4,20.2,1021.5,1054.24,777.6
2018,6,7,11,30,957.0,112.0,3.6,20.5,1034.0,1066.99,786.2
2018,6,7,11,45,957.0,113.0,3.8,20.75,1039.0,1074.28,791.45
2018,6,7,12,0,957.0,114.0,4.0,21.0,1044.0,1078.1,794.51
2018,6,7,12,15,954.0,115.5,4.15,21.05,1040.5,1075.92,793.97
2018,6,7,12,30,951.0,117.0,4.3,21.1,1037.0,1070.29,791.27
2018,6,7,12,45,946.5,118.0,4.45,21.2,1025.5,1059.25,784.84
2018,6,7,13,0,942.0,119.0,4.6,21.3,1014.0,1044.88,776.88
2018,6,7,13,15,938.5,118.5,4.7,21.15,996.5,1026.71,766.67
2018,6,7,13,30,935.0,118.0,4.8,21.0,979.0,1005.35,754.28
2018,6,7,13,45,930.5,116.5,4.85,20.9,954.5,978.97,737.86
2018,6,7,14,0,926.0,115.0,4.9,20.8,930.0,949.67,719.38
2018,6,7,14,15,920.0,113.0,4.95,20.6,899.0,915.79,697.89
2018,6,7,14,30,914.0,111.0,5.0,20.4,868.0,879.38,674.44
2018,6,7,14,45,906.0,109.5,5.05,20.25,831.5,839.52,648.17
2018,6,7,15,0,898.0,108.0,5.1,20.1,795.0,797.64,620.16
2018,6,7,15,15,886.0,105.5,5.1,20.1,752.0,750.06,587.06
2018,6,7,15,30,874.0,103.0,5.1,20.1,709.0,701.22,552.58
2018,6,7,15,45,860.0,100.0,5.1,19.45,662.5,650.23,515.15
2018,6,7,16,0,846.0,97.0,5.1,18.8,616.0,597.73,475.46
2018,6,7,16,15,828.0,93.0,5.0,18.4,566.5,541.78,431.19
2018,6,7,16,30,810.0,89.0,4.9,18.0,517.0,486.19,385.94
2018,6,7,16,45,785.0,85.0,4.85,17.55,465.0,428.17,337.64
2018,6,7,17,0,760.0,81.0,4.8,17.1,413.0,371.79,289.26
2018,6,7,17,15,724.5,76.0,4.6,16.55,360.0,312.88,237.84
2018,6,7,17,30,689.0,71.0,4.4,16.0,307.0,256.02,187.41
2018,6,7,17,45,638.0,65.5,4.2,15.4,255.5,199.98,138.28
2018,6,7,18,0,587.0,60.0,4.0,14.8,204.0,149.43,95.15
2018,6,7,18,15,508.5,52.5,3.65,14.05,156.5,99.8,57.18
2018,6,7,18,30,430.0,45.0,3.3,13.3,109.0,59.13,31.49
2018,6,7,18,45,305.0,34.0,2.95,12.55,71.0,26.88,17.29
2018,6,7,19,0,180.0,23.0,2.6,11.8,33.0,18.2,2.48
2018,6,7,19,15,90.0,11.5,2.55,11.35,16.5,11.3,0.0
2018,6,7,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.0,2.4,7.3,8.5,0.0,0.0
2018,6,8,5,0,109.0,14.0,2.5,7.5,17.0,13.76,0.0
2018,6,8,5,15,245.5,25.5,2.55,8.05,50.0,20.34,9.85
2018,6,8,5,30,382.0,37.0,2.6,8.6,83.0,35.21,19.9
2018,6,8,5,45,470.5,44.5,2.7,9.1,128.0,71.09,38.03
2018,6,8,6,0,559.0,52.0,2.8,9.6,173.0,117.05,70.21
2018,6,8,6,15,616.0,57.0,2.8,10.25,223.0,164.89,109.72
2018,6,8,6,30,673.0,62.0,2.8,10.9,273.0,220.25,158.05
2018,6,8,6,45,712.0,66.5,2.85,11.6,325.5,274.51,206.83
2018,6,8,7,0,751.0,71.0,2.9,12.3,378.0,332.61,258.33
2018,6,8,7,15,779.0,74.5,2.95,13.05,430.0,388.86,307.37
2018,6,8,7,30,807.0,78.0,3.0,13.8,482.0,447.22,356.59
2018,6,8,7,45,828.0,81.0,3.05,14.5,533.0,503.33,402.57
2018,6,8,8,0,849.0,84.0,3.1,15.2,584.0,560.28,447.63
2018,6,8,8,15,865.0,87.0,3.2,15.9,632.0,614.42,489.26
2018,6,8,8,30,881.0,90.0,3.3,16.6,680.0,668.32,529.45
2018,6,8,8,45,893.5,91.5,3.35,17.3,723.5,717.74,563.86
2018,6,8,9,0,906.0,93.0,3.4,18.0,767.0,766.08,595.87
2018,6,8,9,15,916.5,94.0,3.5,18.55,806.5,811.02,625.52
2018,6,8,9,30,927.0,95.0,3.6,19.1,846.0,854.22,653.61
2018,6,8,9,45,936.0,95.0,3.65,19.7,879.5,893.17,678.03
2018,6,8,10,0,945.0,95.0,3.7,20.3,913.0,929.85,700.64
2018,6,8,10,15,950.5,96.5,3.8,20.75,940.5,962.39,720.97
2018,6,8,10,30,956.0,98.0,3.9,21.2,968.0,992.09,739.31
2018,6,8,10,45,959.5,98.5,4.0,21.7,987.5,1015.86,753.51
2018,6,8,11,0,963.0,99.0,4.1,22.2,1007.0,1036.44,765.62
2018,6,8,11,15,965.0,99.5,4.2,22.45,1019.5,1052.24,775.36
2018,6,8,11,30,967.0,100.0,4.3,22.7,1032.0,1064.61,782.97
2018,6,8,11,45,968.0,100.0,4.4,23.0,1037.0,1072.01,787.25
2018,6,8,12,0,969.0,100.0,4.5,23.3,1042.0,1075.9,789.37
2018,6,8,12,15,967.0,101.0,4.6,23.3,1039.0,1074.27,789.2
2018,6,8,12,30,965.0,102.0,4.7,23.3,1036.0,1069.12,786.93
2018,6,8,12,45,961.5,102.5,4.8,23.35,1025.0,1058.51,780.98
2018,6,8,13,0,958.0,103.0,4.9,23.4,1014.0,1044.49,772.84
2018,6,8,13,15,954.5,102.0,4.95,23.3,996.0,1025.61,761.52
2018,6,8,13,30,951.0,101.0,5.0,23.2,978.0,1003.49,748.06
2018,6,8,13,45,946.0,100.0,5.05,23.1,953.0,976.85,731.51
2018,6,8,14,0,941.0,99.0,5.1,23.0,928.0,947.26,712.89
2018,6,8,14,15,934.5,97.5,5.1,22.85,896.5,913.07,690.8
2018,6,8,14,30,928.0,96.0,5.1,22.7,865.0,876.35,666.82
2018,6,8,14,45,919.5,94.0,5.15,22.5,827.5,835.16,639.9
2018,6,8,15,0,911.0,92.0,5.2,22.3,790.0,791.96,611.23
2018,6,8,15,15,899.5,90.0,5.2,22.3,747.5,744.79,578.63
2018,6,8,15,30,888.0,88.0,5.2,22.3,705.0,696.3,544.71
2018,6,8,15,45,874.0,85.5,5.2,21.7,658.5,644.64,507.41
2018,6,8,16,0,860.0,83.0,5.2,21.1,612.0,592.38,467.99
2018,6,8,16,15,842.0,80.0,5.15,20.6,562.5,537.12,424.74
2018,6,8,16,30,824.0,77.0,5.1,20.1,513.0,481.77,380.1
2018,6,8,16,45,800.5,74.0,5.05,19.65,462.0,424.76,332.72
2018,6,8,17,0,777.0,71.0,5.0,19.2,411.0,369.19,285.12
2018,6,8,17,15,744.5,66.5,4.85,18.55,359.0,310.88,234.41
2018,6,8,17,30,712.0,62.0,4.7,17.9,307.0,255.52,185.3
2018,6,8,17,45,665.5,57.0,4.55,17.3,256.0,199.83,136.36
2018,6,8,18,0,619.0,52.0,4.4,16.7,205.0,149.13,92.95
2018,6,8,18,15,547.0,45.5,4.05,15.95,158.0,97.9,53.51
2018,6,8,18,30,475.0,39.0,3.7,15.2,111.0,56.2,27.29
2018,6,8,18,45,351.5,30.5,3.4,14.5,73.0,23.34,14.18
2018,6,8,19,0,228.0,22.0,3.1,13.8,35.0,17.87,3.06
2018,6,8,19,15,114.0,11.0,2.95,13.35,17.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,9,4,45,56.5,7.0,2.45,8.85,8.5,0.0,0.0
2018,6,9,5,0,113.0,14.0,2.5,9.0,17.0,13.76,0.0
2018,6,9,5,15,250.0,24.5,2.7,9.5,49.5,19.32,9.04
2018,6,9,5,30,387.0,35.0,2.9,10.0,82.0,33.25,18.13
2018,6,9,5,45,454.5,43.0,3.1,10.45,123.0,68.43,36.18
2018,6,9,6,0,522.0,51.0,3.3,10.9,164.0,111.29,66.63
2018,6,9,6,15,561.5,59.5,3.4,11.45,210.0,157.17,105.07
2018,6,9,6,30,601.0,68.0,3.5,12.0,256.0,207.41,149.4
2018,6,9,6,45,626.5,72.5,3.6,12.55,299.5,253.87,191.75
2018,6,9,7,0,652.0,77.0,3.7,13.1,343.0,302.71,235.74
2018,6,9,7,15,524.0,95.5,3.75,13.6,327.5,305.74,243.41
2018,6,9,7,30,396.0,114.0,3.8,14.1,312.0,293.41,236.3
2018,6,9,7,45,313.0,141.5,3.9,14.6,308.0,299.85,242.28
2018,6,9,8,0,230.0,169.0,4.0,15.1,304.0,295.43,238.21
2018,6,9,8,15,483.0,148.5,4.05,15.55,462.5,444.36,358.82
2018,6,9,8,30,736.0,128.0,4.1,16.0,621.0,612.29,489.93
2018,6,9,8,45,822.0,109.0,4.15,16.4,693.5,686.26,545.64
2018,6,9,9,0,908.0,90.0,4.2,16.8,766.0,764.13,600.59
2018,6,9,9,15,919.0,92.0,4.25,17.15,806.5,810.55,631.84
2018,6,9,9,30,930.0,94.0,4.3,17.5,847.0,855.27,661.65
2018,6,9,9,45,897.0,116.0,4.35,17.8,866.5,880.96,677.99
2018,6,9,10,0,864.0,138.0,4.4,18.1,886.0,901.55,690.85
2018,6,9,10,15,887.0,130.5,4.5,18.3,918.5,938.79,716.01
2018,6,9,10,30,910.0,123.0,4.6,18.5,951.0,974.23,739.72
2018,6,9,10,45,848.5,161.5,4.7,18.75,946.5,977.96,741.48
2018,6,9,11,0,787.0,200.0,4.8,19.0,942.0,972.13,736.98
2018,6,9,11,15,724.5,240.5,4.95,19.05,930.5,966.58,733.77
2018,6,9,11,30,662.0,281.0,5.1,19.1,919.0,953.04,724.47
2018,6,9,11,45,692.5,265.5,5.3,19.15,936.0,972.77,739.91
2018,6,9,12,0,723.0,250.0,5.5,19.2,953.0,989.99,752.89
2018,6,9,12,15,655.0,292.5,5.6,19.1,928.0,963.92,734.6
2018,6,9,12,30,587.0,335.0,5.7,19.0,903.0,935.68,713.41
2018,6,9,12,45,483.0,382.0,5.8,18.95,846.5,874.81,667.97
2018,6,9,13,0,379.0,429.0,5.9,18.9,790.0,809.6,618.99
2018,6,9,13,15,387.5,422.0,5.95,18.7,785.0,804.22,616.72
2018,6,9,13,30,396.0,415.0,6.0,18.5,780.0,797.09,612.93
2018,6,9,13,45,348.0,416.5,6.05,18.3,731.0,744.6,574.63
2018,6,9,14,0,300.0,418.0,6.1,18.1,682.0,693.11,536.77
2018,6,9,14,15,360.0,383.0,6.1,17.8,689.0,700.38,545.56
2018,6,9,14,30,420.0,348.0,6.1,17.5,696.0,706.42,553.04
2018,6,9,14,45,388.5,337.5,6.1,17.2,648.5,651.5,512.65
2018,6,9,15,0,357.0,327.0,6.1,16.9,601.0,601.18,475.3
2018,6,9,15,15,424.5,285.5,6.1,16.9,593.5,596.35,474.01
2018,6,9,15,30,492.0,244.0,6.1,16.9,586.0,582.0,464.91
2018,6,9,15,45,537.0,209.5,6.05,16.1,560.0,553.19,444.93
2018,6,9,16,0,582.0,175.0,6.0,15.3,534.0,520.64,421.12
2018,6,9,16,15,555.5,165.5,5.95,14.8,485.5,465.73,377.32
2018,6,9,16,30,529.0,156.0,5.9,14.3,437.0,413.99,335.1
2018,6,9,16,45,561.5,130.5,5.8,13.8,401.5,375.76,302.67
2018,6,9,17,0,594.0,105.0,5.7,13.3,366.0,332.09,264.25
2018,6,9,17,15,597.0,90.5,5.55,12.8,324.5,285.38,222.12
2018,6,9,17,30,600.0,76.0,5.4,12.3,283.0,237.96,178.35
2018,6,9,17,45,489.0,75.5,5.25,11.75,226.0,178.44,128.17
2018,6,9,18,0,378.0,75.0,5.1,11.2,169.0,130.36,89.63
2018,6,9,18,15,322.5,61.5,4.9,10.75,129.0,89.07,56.78
2018,6,9,18,30,267.0,48.0,4.7,10.3,89.0,54.09,32.21
2018,6,9,18,45,194.5,34.5,4.45,9.8,58.5,26.52,17.3
2018,6,9,19,0,122.0,21.0,4.2,9.3,28.0,16.43,3.15
2018,6,9,19,15,61.0,10.5,4.15,8.95,14.0,10.32,0.0
2018,6,9,19,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,6,10,4,45,46.5,7.0,2.8,6.05,8.5,0.0,0.0
2018,6,10,5,0,93.0,14.0,2.9,6.2,17.0,13.76,0.0
2018,6,10,5,15,225.5,26.5,3.05,6.7,49.5,21.32,10.76
2018,6,10,5,30,358.0,39.0,3.2,7.2,82.0,36.65,21.6
2018,6,10,5,45,450.5,46.0,3.3,7.7,126.5,70.86,38.85
2018,6,10,6,0,543.0,53.0,3.4,8.2,171.0,115.65,70.13
2018,6,10,6,15,601.5,58.5,3.45,8.85,221.0,163.27,109.58
2018,6,10,6,30,660.0,64.0,3.5,9.5,271.0,217.34,157.03
2018,6,10,6,45,675.0,72.0,3.55,10.2,316.5,267.33,203.21
2018,6,10,7,0,690.0,80.0,3.6,10.9,362.0,318.57,249.76
2018,6,10,7,15,667.5,98.0,3.7,11.65,400.5,365.61,292.0
2018,6,10,7,30,645.0,116.0,3.8,12.4,439.0,409.6,330.0
2018,6,10,7,45,679.5,120.5,3.9,13.15,492.0,466.02,376.39
2018,6,10,8,0,714.0,125.0,4.0,13.9,545.0,524.87,423.37
2018,6,10,8,15,767.0,118.0,4.1,14.6,603.0,585.78,471.11
2018,6,10,8,30,820.0,111.0,4.2,15.3,661.0,649.6,519.92
2018,6,10,8,45,805.0,127.5,4.3,16.05,696.5,692.7,550.88
2018,6,10,9,0,790.0,144.0,4.4,16.8,732.0,732.54,578.36
2018,6,10,9,15,853.0,121.5,4.45,17.3,786.5,788.51,616.89
2018,6,10,9,30,916.0,99.0,4.5,17.8,841.0,848.56,657.61
2018,6,10,9,45,925.5,99.0,4.5,18.35,874.5,887.6,682.34
2018,6,10,10,0,935.0,99.0,4.5,18.9,908.0,924.42,705.35
2018,6,10,10,15,940.5,100.0,4.55,19.25,935.0,956.23,725.63
2018,6,10,10,30,946.0,101.0,4.6,19.6,962.0,985.22,743.93
2018,6,10,10,45,949.5,101.5,4.6,20.0,981.5,1008.85,757.96
2018,6,10,11,0,953.0,102.0,4.6,20.4,1001.0,1029.32,769.85
2018,6,10,11,15,955.0,102.5,4.65,20.65,1013.5,1045.04,779.51
2018,6,10,11,30,957.0,103.0,4.7,20.9,1026.0,1057.39,787.03
2018,6,10,11,45,958.0,102.5,4.7,21.15,1030.5,1064.3,790.55
2018,6,10,12,0,959.0,102.0,4.7,21.4,1035.0,1067.74,791.9
2018,6,10,12,15,958.0,102.0,4.8,21.5,1032.0,1066.19,791.5
2018,6,10,12,30,957.0,102.0,4.9,21.6,1029.0,1061.17,788.89
2018,6,10,12,45,955.5,101.0,4.95,21.65,1018.5,1051.18,782.77
2018,6,10,13,0,954.0,100.0,5.0,21.7,1008.0,1037.77,774.46
2018,6,10,13,15,950.0,99.5,5.0,21.6,990.0,1019.08,762.71
2018,6,10,13,30,946.0,99.0,5.0,21.5,972.0,997.19,748.85
2018,6,10,13,45,940.5,98.0,5.05,21.4,947.0,970.3,731.97
2018,6,10,14,0,935.0,97.0,5.1,21.3,922.0,940.52,713.04
2018,6,10,14,15,928.0,96.0,5.1,21.1,891.0,906.68,691.12
2018,6,10,14,30,921.0,95.0,5.1,20.9,860.0,870.36,667.32
2018,6,10,14,45,912.5,93.5,5.15,20.7,823.0,830.02,640.75
2018,6,10,15,0,904.0,92.0,5.2,20.5,786.0,787.69,612.43
2018,6,10,15,15,893.0,90.0,5.2,20.5,744.0,741.26,580.09
2018,6,10,15,30,882.0,88.0,5.2,20.5,702.0,693.48,546.4
2018,6,10,15,45,867.5,85.5,5.2,19.85,656.0,641.85,508.98
2018,6,10,16,0,853.0,83.0,5.2,19.2,610.0,589.67,469.42
2018,6,10,16,15,833.5,80.5,5.15,18.75,560.5,534.5,425.83
2018,6,10,16,30,814.0,78.0,5.1,18.3,511.0,479.4,381.02
2018,6,10,16,45,788.5,75.0,5.05,17.8,459.5,422.06,333.19
2018,6,10,17,0,763.0,72.0,5.0,17.3,408.0,366.39,285.33
2018,6,10,17,15,728.5,68.5,4.9,16.7,356.5,309.16,235.25
2018,6,10,17,30,694.0,65.0,4.8,16.1,305.0,255.09,187.01
2018,6,10,17,45,644.0,59.5,4.7,15.5,254.0,197.79,136.65
2018,6,10,18,0,594.0,54.0,4.6,14.9,203.0,147.0,93.03
2018,6,10,18,15,519.0,48.0,4.35,14.2,156.5,98.57,55.56
2018,6,10,18,30,444.0,42.0,4.1,13.5,110.0,58.61,30.05
2018,6,10,18,45,321.5,32.5,3.85,12.8,72.5,25.08,15.87
2018,6,10,19,0,199.0,23.0,3.6,12.1,35.0,18.7,4.87
2018,6,10,19,15,99.5,11.5,3.55,11.7,17.5,11.3,0.0
2018,6,10,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,11,4,45,61.5,6.5,2.3,7.65,8.5,0.0,0.0
2018,6,11,5,0,123.0,13.0,2.3,7.8,17.0,12.78,0.0
2018,6,11,5,15,265.5,24.0,2.35,8.25,50.5,18.81,8.77
2018,6,11,5,30,408.0,35.0,2.4,8.7,84.0,33.31,18.21
2018,6,11,5,45,495.0,41.0,2.45,9.2,128.5,69.05,35.49
2018,6,11,6,0,582.0,47.0,2.5,9.7,173.0,114.66,67.13
2018,6,11,6,15,636.5,52.0,2.5,10.35,223.0,164.48,108.37
2018,6,11,6,30,691.0,57.0,2.5,11.0,273.0,218.85,156.0
2018,6,11,6,45,728.5,60.0,2.55,11.65,324.5,272.08,204.08
2018,6,11,7,0,766.0,63.0,2.6,12.3,376.0,328.95,254.76
2018,6,11,7,15,793.0,66.5,2.65,13.1,428.0,385.48,304.05
2018,6,11,7,30,820.0,70.0,2.7,13.9,480.0,444.61,353.82
2018,6,11,7,45,839.5,72.5,2.7,14.65,530.0,499.81,398.88
2018,6,11,8,0,859.0,75.0,2.7,15.4,580.0,555.63,442.79
2018,6,11,8,15,874.5,77.0,2.75,16.15,627.5,608.88,483.41
2018,6,11,8,30,890.0,79.0,2.8,16.9,675.0,661.83,522.49
2018,6,11,8,45,902.0,81.0,2.85,17.65,719.0,711.78,556.62
2018,6,11,9,0,914.0,83.0,2.9,18.4,763.0,760.6,588.64
2018,6,11,9,15,915.0,89.0,2.9,19.1,800.0,803.57,615.8
2018,6,11,9,30,916.0,95.0,2.9,19.8,837.0,844.1,640.84
2018,6,11,9,45,913.0,102.5,2.95,20.55,867.5,880.17,662.68
2018,6,11,10,0,910.0,110.0,3.0,21.3,898.0,913.24,682.27
2018,6,11,10,15,916.0,111.5,3.05,21.95,925.0,945.34,701.29
2018,6,11,10,30,922.0,113.0,3.1,22.6,952.0,974.74,718.37
2018,6,11,10,45,926.5,113.5,3.15,23.25,972.0,998.84,731.88
2018,6,11,11,0,931.0,114.0,3.2,23.9,992.0,1019.9,743.4
2018,6,11,11,15,934.0,114.0,3.2,24.3,1005.0,1035.83,751.94
2018,6,11,11,30,937.0,114.0,3.2,24.7,1018.0,1048.48,758.45
2018,6,11,11,45,938.5,114.0,3.25,25.05,1023.5,1056.29,762.53
2018,6,11,12,0,940.0,114.0,3.3,25.4,1029.0,1060.72,764.57
2018,6,11,12,15,943.5,111.5,3.35,25.6,1028.0,1061.23,764.68
2018,6,11,12,30,947.0,109.0,3.4,25.8,1027.0,1058.29,762.73
2018,6,11,12,45,950.5,105.0,3.45,25.95,1018.5,1050.36,757.85
2018,6,11,13,0,954.0,101.0,3.5,26.1,1010.0,1038.91,750.84
2018,6,11,13,15,951.0,100.5,3.55,26.15,993.0,1021.24,740.2
2018,6,11,13,30,948.0,100.0,3.6,26.2,976.0,1000.33,727.53
2018,6,11,13,45,944.0,98.5,3.65,26.25,951.5,974.33,711.53
2018,6,11,14,0,940.0,97.0,3.7,26.3,927.0,945.35,693.55
2018,6,11,14,15,933.5,96.5,3.75,26.2,896.5,912.36,673.22
2018,6,11,14,30,927.0,96.0,3.8,26.1,866.0,876.84,651.04
2018,6,11,14,45,918.5,94.0,3.85,26.05,829.0,835.84,624.78
2018,6,11,15,0,910.0,92.0,3.9,26.0,792.0,792.82,596.85
2018,6,11,15,15,899.0,90.5,3.9,26.0,750.0,746.7,566.11
2018,6,11,15,30,888.0,89.0,3.9,26.0,708.0,699.21,534.04
2018,6,11,15,45,873.5,86.5,3.95,25.55,661.5,647.34,497.75
2018,6,11,16,0,859.0,84.0,4.0,25.1,615.0,594.91,459.32
2018,6,11,16,15,840.0,81.5,4.0,24.65,565.5,539.74,417.48
2018,6,11,16,30,821.0,79.0,4.0,24.2,516.0,484.58,374.31
2018,6,11,16,45,795.5,76.0,3.95,23.8,464.5,426.89,327.69
2018,6,11,17,0,770.0,73.0,3.9,23.4,413.0,370.84,280.98
2018,6,11,17,15,735.0,69.5,3.7,22.7,361.0,313.06,232.05
2018,6,11,17,30,700.0,66.0,3.5,22.0,309.0,258.48,184.84
2018,6,11,17,45,649.5,61.5,3.35,21.35,258.0,201.63,136.24
2018,6,11,18,0,599.0,57.0,3.2,20.7,207.0,151.35,94.16
2018,6,11,18,15,523.5,50.5,2.8,19.65,160.0,102.02,56.91
2018,6,11,18,30,448.0,44.0,2.4,18.6,113.0,61.26,31.27
2018,6,11,18,45,328.5,34.5,2.0,17.55,75.5,26.96,17.14
2018,6,11,19,0,209.0,25.0,1.6,16.5,38.0,20.73,6.4
2018,6,11,19,15,109.0,13.5,1.55,16.0,20.0,13.27,0.0
2018,6,11,19,30,9.0,2.0,1.5,15.5,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.45,15.05,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,45,62.5,7.0,0.55,11.85,9.0,0.0,0.0
2018,6,12,5,0,125.0,14.0,0.5,12.2,18.0,13.76,0.0
2018,6,12,5,15,269.0,24.5,0.5,13.1,51.5,19.3,8.94
2018,6,12,5,30,413.0,35.0,0.5,14.0,85.0,33.2,17.8
2018,6,12,5,45,500.5,42.0,0.5,14.9,130.5,70.15,35.44
2018,6,12,6,0,588.0,49.0,0.5,15.8,176.0,117.01,67.03
2018,6,12,6,15,643.5,53.0,0.55,16.65,226.0,166.42,106.4
2018,6,12,6,30,699.0,57.0,0.6,17.5,276.0,220.4,151.77
2018,6,12,6,45,736.5,61.0,0.7,18.35,328.5,275.02,198.88
2018,6,12,7,0,774.0,65.0,0.8,19.2,381.0,333.3,248.27
2018,6,12,7,15,801.0,68.5,0.95,20.2,433.5,390.26,295.59
2018,6,12,7,30,828.0,72.0,1.1,21.2,486.0,449.8,343.31
2018,6,12,7,45,848.5,74.0,1.25,22.15,536.5,505.41,386.64
2018,6,12,8,0,869.0,76.0,1.4,23.1,587.0,561.73,429.0
2018,6,12,8,15,883.5,78.0,1.4,23.75,634.5,614.87,467.22
2018,6,12,8,30,898.0,80.0,1.4,24.4,682.0,667.59,503.78
2018,6,12,8,45,909.5,82.0,1.45,25.05,725.5,717.55,536.16
2018,6,12,9,0,921.0,84.0,1.5,25.7,769.0,766.32,566.45
2018,6,12,9,15,931.0,85.0,1.6,26.15,808.5,811.48,594.78
2018,6,12,9,30,941.0,86.0,1.7,26.6,848.0,854.84,621.63
2018,6,12,9,45,949.0,86.5,1.75,27.0,881.5,893.98,645.07
2018,6,12,10,0,957.0,87.0,1.8,27.4,915.0,930.76,666.8
2018,6,12,10,15,961.5,88.0,1.95,27.7,941.5,962.32,686.49
2018,6,12,10,30,966.0,89.0,2.1,28.0,968.0,990.96,704.34
2018,6,12,10,45,969.5,89.5,2.2,28.3,988.0,1015.08,718.79
2018,6,12,11,0,973.0,90.0,2.3,28.6,1008.0,1035.98,731.29
2018,6,12,11,15,974.5,90.5,2.45,28.75,1020.5,1051.58,741.55
2018,6,12,11,30,976.0,91.0,2.6,28.9,1033.0,1063.73,749.77
2018,6,12,11,45,977.0,91.0,2.7,29.0,1038.0,1071.37,754.91
2018,6,12,12,0,978.0,91.0,2.8,29.1,1043.0,1075.47,757.99
2018,6,12,12,15,975.5,92.0,2.95,29.1,1039.5,1073.53,758.2
2018,6,12,12,30,973.0,93.0,3.1,29.1,1036.0,1068.06,756.29
2018,6,12,12,45,969.0,94.0,3.2,29.1,1025.5,1057.59,750.87
2018,6,12,13,0,965.0,95.0,3.3,29.1,1015.0,1043.72,743.37
2018,6,12,13,15,961.5,94.5,3.4,29.0,997.0,1025.45,733.4
2018,6,12,13,30,958.0,94.0,3.5,28.9,979.0,1003.92,721.33
2018,6,12,13,45,953.5,93.0,3.65,28.75,954.5,977.8,706.72
2018,6,12,14,0,949.0,92.0,3.8,28.6,930.0,948.69,689.99
2018,6,12,14,15,942.5,91.0,3.85,28.35,899.0,914.99,669.76
2018,6,12,14,30,936.0,90.0,3.9,28.1,868.0,878.73,647.64
2018,6,12,14,45,927.0,88.5,4.0,27.85,831.0,837.58,622.18
2018,6,12,15,0,918.0,87.0,4.1,27.6,794.0,794.42,594.97
2018,6,12,15,15,907.0,85.5,4.1,27.6,752.0,748.03,564.16
2018,6,12,15,30,896.0,84.0,4.1,27.6,710.0,700.25,532.02
2018,6,12,15,45,881.5,82.5,4.15,26.9,664.0,649.08,497.08
2018,6,12,16,0,867.0,81.0,4.2,26.2,618.0,597.33,459.69
2018,6,12,16,15,848.5,78.5,4.15,25.75,568.5,542.08,417.81
2018,6,12,16,30,830.0,76.0,4.1,25.3,519.0,487.16,374.86
2018,6,12,16,45,806.0,73.0,4.1,24.85,467.5,429.28,328.38
2018,6,12,17,0,782.0,70.0,4.1,24.4,416.0,373.28,281.9
2018,6,12,17,15,748.5,66.5,4.0,23.75,364.0,315.35,232.94
