Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,12,45,994.0,99.0,2.9,30.65,1056.5,1088.55,762.37
2018,6,22,13,0,991.0,99.0,3.0,30.7,1046.0,1074.89,755.14
2018,6,22,13,15,987.0,98.5,3.05,30.65,1028.0,1056.28,744.73
2018,6,22,13,30,983.0,98.0,3.1,30.6,1010.0,1034.33,732.26
2018,6,22,13,45,979.0,97.0,3.2,30.5,986.0,1008.63,717.96
2018,6,22,14,0,975.0,96.0,3.3,30.4,962.0,979.83,701.58
2018,6,22,14,15,969.0,95.0,3.35,30.2,931.0,946.3,681.93
2018,6,22,14,30,963.0,94.0,3.4,30.0,900.0,910.08,660.36
2018,6,22,14,45,954.5,92.5,3.45,29.75,862.5,868.82,635.33
2018,6,22,15,0,946.0,91.0,3.5,29.5,825.0,825.41,608.54
2018,6,22,15,15,935.0,89.5,3.5,29.5,782.5,778.25,577.99
2018,6,22,15,30,924.0,88.0,3.5,29.5,740.0,729.6,546.05
2018,6,22,15,45,910.0,85.5,3.65,28.85,692.5,676.76,511.45
2018,6,22,16,0,896.0,83.0,3.8,28.2,645.0,623.19,473.88
2018,6,22,16,15,877.0,80.5,3.8,27.7,594.0,566.42,431.91
2018,6,22,16,30,858.0,78.0,3.8,27.2,543.0,509.94,388.75
2018,6,22,16,45,834.0,75.0,3.8,26.75,490.5,450.68,341.99
2018,6,22,17,0,810.0,72.0,3.8,26.3,438.0,393.2,295.06
2018,6,22,17,15,777.0,68.5,3.65,25.5,384.5,333.81,245.66
2018,6,22,17,30,744.0,65.0,3.5,24.7,331.0,277.33,197.49
2018,6,22,17,45,696.5,60.5,3.35,23.95,278.5,219.69,148.45
2018,6,22,18,0,649.0,56.0,3.2,23.2,226.0,165.64,103.18
2018,6,22,18,15,577.0,50.0,2.8,22.1,177.0,113.69,63.32
2018,6,22,18,30,505.0,44.0,2.4,21.0,128.0,69.86,34.65
2018,6,22,18,45,388.5,36.0,2.0,19.9,87.5,31.96,17.61
2018,6,22,19,0,272.0,28.0,1.6,18.8,47.0,23.1,10.92
2018,6,22,19,15,144.5,15.0,1.5,18.25,24.5,14.74,0.0
2018,6,22,19,30,17.0,2.0,1.4,17.7,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.3,17.15,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,23,4,45,55.0,6.5,0.55,14.4,8.0,0.0,0.0
2018,6,23,5,0,110.0,13.0,0.5,14.6,16.0,12.78,0.0
2018,6,23,5,15,256.5,24.0,0.5,15.25,49.0,19.1,7.85
2018,6,23,5,30,403.0,35.0,0.5,15.9,82.0,30.01,20.17
2018,6,23,5,45,495.0,42.0,0.45,16.55,127.5,65.95,32.86
2018,6,23,6,0,587.0,49.0,0.4,17.2,173.0,112.31,62.95
2018,6,23,6,15,644.5,53.5,0.5,18.05,223.5,162.08,101.82
2018,6,23,6,30,702.0,58.0,0.6,18.9,274.0,216.6,147.12
2018,6,23,6,45,741.5,61.5,0.65,19.7,327.0,271.17,193.8
2018,6,23,7,0,781.0,65.0,0.7,20.5,380.0,329.64,243.0
2018,6,23,7,15,809.0,68.0,0.9,21.55,432.5,386.71,290.42
2018,6,23,7,30,837.0,71.0,1.1,22.6,485.0,446.55,338.43
2018,6,23,7,45,858.5,73.0,1.3,23.6,536.5,503.08,382.56
2018,6,23,8,0,880.0,75.0,1.5,24.6,588.0,560.45,425.81
2018,6,23,8,15,895.5,77.0,1.65,25.4,636.5,614.8,465.53
2018,6,23,8,30,911.0,79.0,1.8,26.2,685.0,668.83,503.8
2018,6,23,8,45,923.5,80.5,1.95,27.0,730.0,719.73,537.52
2018,6,23,9,0,936.0,82.0,2.1,27.8,775.0,769.53,568.96
2018,6,23,9,15,946.5,83.0,2.2,28.25,815.0,815.92,598.09
2018,6,23,9,30,957.0,84.0,2.3,28.7,855.0,860.55,625.71
2018,6,23,9,45,966.0,83.5,2.4,29.15,889.5,900.4,649.93
2018,6,23,10,0,975.0,83.0,2.5,29.6,924.0,937.93,672.47
2018,6,23,10,15,979.5,84.0,2.55,29.85,951.5,970.41,691.76
2018,6,23,10,30,984.0,85.0,2.6,30.1,979.0,999.95,709.14
2018,6,23,10,45,987.5,85.5,2.65,30.35,999.5,1024.93,723.63
2018,6,23,11,0,991.0,86.0,2.7,30.6,1020.0,1046.65,736.13
2018,6,23,11,15,993.0,86.0,2.75,30.7,1033.0,1063.02,745.82
2018,6,23,11,30,995.0,86.0,2.8,30.8,1046.0,1075.9,753.47
2018,6,23,11,45,995.0,86.5,2.9,30.9,1051.0,1083.74,758.63
2018,6,23,12,0,995.0,87.0,3.0,31.0,1056.0,1087.97,761.7
2018,6,23,12,15,993.0,88.0,3.1,30.95,1053.5,1087.1,762.2
2018,6,23,12,30,991.0,89.0,3.2,30.9,1051.0,1082.63,760.59
2018,6,23,12,45,988.0,89.5,3.3,30.85,1041.0,1073.09,755.92
2018,6,23,13,0,985.0,90.0,3.4,30.8,1031.0,1060.04,749.13
2018,6,23,13,15,981.5,90.0,3.5,30.65,1014.0,1042.55,739.88
2018,6,23,13,30,978.0,90.0,3.6,30.5,997.0,1021.73,728.52
2018,6,23,13,45,972.5,89.0,3.65,30.35,972.0,994.79,712.86
2018,6,23,14,0,967.0,88.0,3.7,30.2,947.0,964.83,695.21
2018,6,23,14,15,960.5,87.0,3.8,29.95,916.0,931.13,675.55
2018,6,23,14,30,954.0,86.0,3.9,29.7,885.0,894.79,653.92
2018,6,23,14,45,945.5,85.0,3.95,29.4,848.0,854.38,629.16
2018,6,23,15,0,937.0,84.0,4.0,29.1,811.0,811.85,602.65
2018,6,23,15,15,927.0,82.5,4.0,29.1,769.5,765.82,572.46
2018,6,23,15,30,917.0,81.0,4.0,29.1,728.0,718.23,540.85
2018,6,23,15,45,903.0,79.0,4.0,28.4,681.5,666.24,506.25
2018,6,23,16,0,889.0,77.0,4.0,27.7,635.0,613.54,468.62
2018,6,23,16,15,871.0,75.0,3.95,27.2,585.5,558.19,427.3
2018,6,23,16,30,853.0,73.0,3.9,26.7,536.0,503.05,384.79
2018,6,23,16,45,829.5,70.5,3.85,26.2,484.0,445.41,339.02
2018,6,23,17,0,806.0,68.0,3.8,25.7,432.0,388.23,292.16
2018,6,23,17,15,774.5,64.5,3.6,24.9,379.5,329.58,243.11
2018,6,23,17,30,743.0,61.0,3.4,24.1,327.0,273.67,195.17
2018,6,23,17,45,697.5,57.0,3.25,23.35,275.5,217.02,146.71
2018,6,23,18,0,652.0,53.0,3.1,22.6,224.0,165.17,102.96
2018,6,23,18,15,583.5,47.0,2.85,21.65,175.5,112.1,61.85
2018,6,23,18,30,515.0,41.0,2.6,20.7,127.0,68.07,32.8
2018,6,23,18,45,403.0,33.5,2.3,19.75,87.0,29.98,15.75
2018,6,23,19,0,291.0,26.0,2.0,18.8,47.0,20.96,9.48
2018,6,23,19,15,155.5,14.0,1.9,18.2,24.5,13.76,0.0
2018,6,23,19,30,20.0,2.0,1.8,17.6,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.65,17.0,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,24,4,45,52.5,6.0,1.6,11.9,7.5,0.0,0.0
2018,6,24,5,0,105.0,12.0,1.7,12.2,15.0,11.8,0.0
2018,6,24,5,15,233.0,23.5,1.85,12.7,46.0,18.64,7.44
2018,6,24,5,30,361.0,35.0,2.0,13.2,77.0,29.39,19.81
2018,6,24,5,45,443.0,44.0,2.15,13.7,120.0,64.21,33.65
2018,6,24,6,0,525.0,53.0,2.3,14.2,163.0,108.33,63.28
2018,6,24,6,15,579.5,59.5,2.35,14.9,211.5,154.59,100.18
2018,6,24,6,30,634.0,66.0,2.4,15.6,260.0,206.88,144.66
2018,6,24,6,45,670.5,71.5,2.45,16.25,310.5,258.94,190.53
2018,6,24,7,0,707.0,77.0,2.5,16.9,361.0,315.74,239.92
2018,6,24,7,15,734.5,81.5,2.45,17.55,412.0,370.16,286.47
2018,6,24,7,30,762.0,86.0,2.4,18.2,463.0,426.73,333.27
2018,6,24,7,45,782.5,90.0,2.35,18.85,512.5,481.2,376.91
2018,6,24,8,0,803.0,94.0,2.3,19.5,562.0,536.56,419.63
2018,6,24,8,15,820.0,97.0,2.25,20.1,609.0,589.44,459.09
2018,6,24,8,30,837.0,100.0,2.2,20.7,656.0,642.32,497.16
2018,6,24,8,45,849.5,103.0,2.2,21.35,699.5,690.9,530.93
2018,6,24,9,0,862.0,106.0,2.2,22.0,743.0,739.16,561.86
2018,6,24,9,15,873.5,107.0,2.2,22.5,782.0,783.47,589.8
2018,6,24,9,30,885.0,108.0,2.2,23.0,821.0,826.29,616.28
2018,6,24,9,45,895.0,108.5,2.2,23.55,855.0,865.6,639.9
2018,6,24,10,0,905.0,109.0,2.2,24.1,889.0,902.87,661.86
2018,6,24,10,15,911.0,110.5,2.2,24.6,916.5,935.29,680.52
2018,6,24,10,30,917.0,112.0,2.2,25.1,944.0,965.05,697.32
2018,6,24,10,45,922.0,112.0,2.2,25.6,964.5,989.55,710.65
2018,6,24,11,0,927.0,112.0,2.2,26.1,985.0,1011.06,722.08
2018,6,24,11,15,930.5,112.0,2.25,26.35,999.0,1028.0,731.92
2018,6,24,11,30,934.0,112.0,2.3,26.6,1013.0,1041.7,739.85
2018,6,24,11,45,936.0,112.0,2.35,26.9,1019.5,1050.61,744.73
2018,6,24,12,0,938.0,112.0,2.4,27.2,1026.0,1056.16,747.66
2018,6,24,12,15,936.5,113.0,2.45,27.3,1024.0,1055.81,747.64
2018,6,24,12,30,935.0,114.0,2.5,27.4,1022.0,1052.09,745.66
2018,6,24,12,45,931.5,114.5,2.55,27.5,1012.0,1042.5,740.14
2018,6,24,13,0,928.0,115.0,2.6,27.6,1002.0,1029.63,732.68
2018,6,24,13,15,925.0,114.0,2.7,27.6,985.5,1012.5,723.36
2018,6,24,13,30,922.0,113.0,2.8,27.6,969.0,992.2,712.02
2018,6,24,13,45,916.5,112.5,2.85,27.55,945.0,967.01,697.22
2018,6,24,14,0,911.0,112.0,2.9,27.5,921.0,938.98,680.54
2018,6,24,14,15,904.5,110.5,2.95,27.3,891.0,906.37,661.15
2018,6,24,14,30,898.0,109.0,3.0,27.1,861.0,871.29,639.96
2018,6,24,14,45,888.5,108.0,3.05,26.9,825.0,831.97,615.68
2018,6,24,15,0,879.0,107.0,3.1,26.7,789.0,790.76,589.82
2018,6,24,15,15,867.5,104.5,3.1,26.7,747.5,744.9,559.68
2018,6,24,15,30,856.0,102.0,3.1,26.7,706.0,697.74,528.29
2018,6,24,15,45,841.0,99.5,3.2,26.05,660.5,647.26,494.02
2018,6,24,16,0,826.0,97.0,3.3,25.4,615.0,596.62,458.04
2018,6,24,16,15,807.0,93.5,3.4,24.9,566.5,541.9,417.52
2018,6,24,16,30,788.0,90.0,3.5,24.4,518.0,487.62,375.9
2018,6,24,16,45,762.5,86.5,3.55,23.9,467.0,431.11,331.07
2018,6,24,17,0,737.0,83.0,3.6,23.4,416.0,376.24,286.07
2018,6,24,17,15,703.0,78.0,3.6,22.6,364.5,317.78,237.39
2018,6,24,17,30,669.0,73.0,3.6,21.8,313.0,263.38,190.85
2018,6,24,17,45,621.5,67.0,3.65,21.0,262.5,208.19,143.74
2018,6,24,18,0,574.0,61.0,3.7,20.2,212.0,158.04,101.46
2018,6,24,18,15,505.0,53.5,3.6,19.3,165.5,109.1,63.37
2018,6,24,18,30,436.0,46.0,3.5,18.4,119.0,67.96,35.68
2018,6,24,18,45,333.0,36.0,3.4,17.5,81.0,31.92,17.85
2018,6,24,19,0,230.0,26.0,3.3,16.6,43.0,20.91,9.63
2018,6,24,19,15,122.5,14.0,3.25,16.0,22.5,13.76,0.0
2018,6,24,19,30,15.0,2.0,3.2,15.4,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.15,14.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.9,10.85,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,2.0,11.0,13.0,10.81,0.0
2018,6,25,5,15,182.5,24.5,2.1,11.4,42.0,19.17,7.66
2018,6,25,5,30,291.0,38.0,2.2,11.8,71.0,31.68,21.9
2018,6,25,5,45,375.0,48.5,2.3,12.15,113.0,64.04,36.11
2018,6,25,6,0,459.0,59.0,2.4,12.5,155.0,105.93,64.57
2018,6,25,6,15,518.5,66.5,2.4,13.0,203.0,150.26,99.84
2018,6,25,6,30,578.0,74.0,2.4,13.5,251.0,201.23,143.09
2018,6,25,6,45,595.0,84.0,2.4,14.05,295.0,249.06,185.99
2018,6,25,7,0,612.0,94.0,2.4,14.6,339.0,298.46,229.7
2018,6,25,7,15,624.0,104.0,2.4,15.15,383.5,347.28,271.99
2018,6,25,7,30,636.0,114.0,2.4,15.7,428.0,396.78,313.5
2018,6,25,7,45,706.0,108.5,2.35,16.25,491.0,460.25,364.48
2018,6,25,8,0,776.0,103.0,2.3,16.8,554.0,530.17,418.97
2018,6,25,8,15,795.0,106.0,2.25,17.45,601.5,582.99,458.62
2018,6,25,8,30,814.0,109.0,2.2,18.1,649.0,636.05,497.16
2018,6,25,8,45,829.5,111.0,2.2,18.75,693.0,685.65,532.22
2018,6,25,9,0,845.0,113.0,2.2,19.4,737.0,733.23,563.35
2018,6,25,9,15,859.0,113.5,2.2,20.0,777.0,778.34,591.99
2018,6,25,9,30,873.0,114.0,2.2,20.6,817.0,822.17,619.25
2018,6,25,9,45,885.5,113.0,2.25,21.2,851.5,861.72,643.6
2018,6,25,10,0,898.0,112.0,2.3,21.8,886.0,899.41,666.44
2018,6,25,10,15,905.0,113.0,2.4,22.25,914.0,932.07,686.59
2018,6,25,10,30,912.0,114.0,2.5,22.7,942.0,962.15,704.98
2018,6,25,10,45,917.0,114.5,2.55,23.2,962.5,987.09,719.36
2018,6,25,11,0,922.0,115.0,2.6,23.7,983.0,1009.06,731.83
2018,6,25,11,15,925.0,115.5,2.75,23.95,997.0,1025.98,742.78
2018,6,25,11,30,928.0,116.0,2.9,24.2,1011.0,1039.68,751.75
2018,6,25,11,45,930.5,115.5,3.05,24.5,1017.5,1048.59,757.57
2018,6,25,12,0,933.0,115.0,3.2,24.8,1024.0,1054.16,761.36
2018,6,25,12,15,936.5,112.5,3.3,24.9,1023.5,1055.36,762.62
2018,6,25,12,30,940.0,110.0,3.4,25.0,1023.0,1053.15,761.81
2018,6,25,12,45,943.5,106.5,3.55,25.1,1015.5,1046.49,758.62
2018,6,25,13,0,947.0,103.0,3.7,25.2,1008.0,1036.35,753.24
2018,6,25,13,15,944.5,102.0,3.75,25.15,991.5,1019.46,743.26
2018,6,25,13,30,942.0,101.0,3.8,25.1,975.0,999.32,731.22
2018,6,25,13,45,937.5,100.5,3.9,25.05,952.0,974.67,716.52
2018,6,25,14,0,933.0,100.0,4.0,25.0,929.0,947.06,699.79
2018,6,25,14,15,927.5,98.5,4.05,24.8,899.0,914.75,679.93
2018,6,25,14,30,922.0,97.0,4.1,24.6,869.0,879.83,658.14
2018,6,25,14,45,914.5,95.5,4.1,24.45,833.5,840.86,633.01
2018,6,25,15,0,907.0,94.0,4.1,24.3,798.0,799.78,606.2
2018,6,25,15,15,896.0,92.0,4.1,24.3,756.5,753.72,575.24
2018,6,25,15,30,885.0,90.0,4.1,24.3,715.0,706.25,542.95
2018,6,25,15,45,872.5,87.5,4.1,23.7,670.0,656.15,508.32
2018,6,25,16,0,860.0,85.0,4.1,23.1,625.0,605.26,471.05
2018,6,25,16,15,843.0,82.0,4.05,22.7,576.5,550.84,429.49
2018,6,25,16,30,826.0,79.0,4.0,22.3,528.0,496.22,386.5
2018,6,25,16,45,804.0,75.5,3.95,21.9,477.0,439.38,340.47
2018,6,25,17,0,782.0,72.0,3.9,21.5,426.0,383.75,293.97
2018,6,25,17,15,751.0,68.5,3.8,20.95,374.5,326.51,245.15
2018,6,25,17,30,720.0,65.0,3.7,20.4,323.0,271.97,197.53
2018,6,25,17,45,676.0,60.0,3.6,19.85,272.0,215.89,148.77
2018,6,25,18,0,632.0,55.0,3.5,19.3,221.0,163.05,103.54
2018,6,25,18,15,566.0,49.0,3.35,18.6,173.5,112.63,63.83
2018,6,25,18,30,500.0,43.0,3.2,17.9,126.0,69.64,34.86
2018,6,25,18,45,393.5,34.5,3.05,17.2,86.5,31.37,16.81
2018,6,25,19,0,287.0,26.0,2.9,16.5,47.0,20.9,9.7
2018,6,25,19,15,154.0,14.0,2.85,15.95,24.5,13.76,0.0
2018,6,25,19,30,21.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,6,25,19,45,10.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,45,27.5,5.0,1.65,9.6,5.5,0.0,0.0
2018,6,26,5,0,55.0,10.0,1.8,9.9,11.0,9.83,0.0
2018,6,26,5,15,131.5,22.0,1.8,10.45,34.5,17.09,6.05
2018,6,26,5,30,208.0,34.0,1.8,11.0,58.0,26.94,17.84
2018,6,26,5,45,327.5,45.5,1.85,11.55,104.0,57.96,32.76
2018,6,26,6,0,447.0,57.0,1.9,12.1,150.0,102.18,62.03
2018,6,26,6,15,583.5,56.0,1.85,12.95,212.5,150.83,97.46
2018,6,26,6,30,720.0,55.0,1.8,13.8,275.0,215.79,149.51
2018,6,26,6,45,759.5,58.5,1.8,14.6,328.5,271.28,198.59
2018,6,26,7,0,799.0,62.0,1.8,15.4,382.0,330.66,250.4
2018,6,26,7,15,826.5,64.5,1.75,16.25,435.0,388.87,300.07
2018,6,26,7,30,854.0,67.0,1.7,17.1,488.0,448.03,348.71
2018,6,26,7,45,874.0,69.5,1.7,17.95,539.5,505.2,394.16
2018,6,26,8,0,894.0,72.0,1.7,18.8,591.0,563.06,438.3
2018,6,26,8,15,908.5,74.0,1.75,19.6,639.5,617.53,478.64
2018,6,26,8,30,923.0,76.0,1.8,20.4,688.0,671.6,517.27
2018,6,26,8,45,935.0,77.0,1.9,21.2,732.5,722.26,551.24
2018,6,26,9,0,947.0,78.0,2.0,22.0,777.0,771.75,582.83
2018,6,26,9,15,954.5,80.0,2.1,22.65,816.5,817.4,611.61
2018,6,26,9,30,962.0,82.0,2.2,23.3,856.0,861.05,638.68
2018,6,26,9,45,967.0,84.5,2.3,24.0,890.0,900.9,662.78
2018,6,26,10,0,972.0,87.0,2.4,24.7,924.0,938.17,684.95
2018,6,26,10,15,977.0,87.5,2.55,25.2,951.5,970.65,704.84
2018,6,26,10,30,982.0,88.0,2.7,25.7,979.0,1000.22,722.8
2018,6,26,10,45,985.5,89.0,2.8,26.25,1000.0,1025.83,737.58
2018,6,26,11,0,989.0,90.0,2.9,26.8,1021.0,1048.17,750.29
2018,6,26,11,15,991.5,90.5,3.05,27.0,1035.0,1065.67,761.47
2018,6,26,11,30,994.0,91.0,3.2,27.2,1049.0,1079.68,770.55
2018,6,26,11,45,994.5,91.5,3.35,27.4,1055.0,1088.17,776.24
2018,6,26,12,0,995.0,92.0,3.5,27.6,1061.0,1093.05,779.77
2018,6,26,12,15,995.0,91.5,3.65,27.6,1059.0,1092.81,780.77
2018,6,26,12,30,995.0,91.0,3.8,27.6,1057.0,1088.95,779.59
2018,6,26,12,45,994.0,90.5,3.95,27.6,1048.0,1080.5,775.55
2018,6,26,13,0,993.0,90.0,4.1,27.6,1039.0,1068.47,769.28
2018,6,26,13,15,990.5,89.0,4.2,27.45,1022.0,1050.95,759.63
2018,6,26,13,30,988.0,88.0,4.3,27.3,1005.0,1030.02,747.79
2018,6,26,13,45,983.5,88.0,4.4,27.1,981.5,1004.94,733.35
2018,6,26,14,0,979.0,88.0,4.5,26.9,958.0,976.75,716.78
2018,6,26,14,15,974.0,86.5,4.5,26.65,927.5,943.63,696.43
2018,6,26,14,30,969.0,85.0,4.5,26.4,897.0,907.72,674.1
2018,6,26,14,45,961.5,84.0,4.55,26.1,860.5,867.7,649.16
2018,6,26,15,0,954.0,83.0,4.6,25.8,824.0,825.44,622.48
2018,6,26,15,15,944.0,81.5,4.6,25.8,782.0,778.8,591.35
2018,6,26,15,30,934.0,80.0,4.6,25.8,740.0,730.56,558.74
2018,6,26,15,45,922.0,78.0,4.55,25.0,694.0,679.15,524.19
2018,6,26,16,0,910.0,76.0,4.5,24.2,648.0,626.8,486.23
2018,6,26,16,15,895.0,73.5,4.45,23.7,598.5,571.61,444.33
2018,6,26,16,30,880.0,71.0,4.4,23.2,549.0,516.28,400.97
2018,6,26,16,45,859.0,68.0,4.35,22.65,497.0,457.87,353.89
2018,6,26,17,0,838.0,65.0,4.3,22.1,445.0,400.47,306.05
2018,6,26,17,15,808.0,61.5,4.2,21.4,391.5,339.71,254.4
2018,6,26,17,30,778.0,58.0,4.1,20.7,338.0,282.36,204.31
2018,6,26,17,45,736.0,54.0,4.0,20.05,285.5,224.51,153.72
2018,6,26,18,0,694.0,50.0,3.9,19.4,233.0,171.03,107.57
2018,6,26,18,15,616.0,45.5,3.65,18.55,182.0,117.27,65.52
2018,6,26,18,30,538.0,41.0,3.4,17.7,131.0,70.61,34.3
2018,6,26,18,45,397.5,33.5,3.2,16.85,88.0,30.69,16.11
2018,6,26,19,0,257.0,26.0,3.0,16.0,45.0,20.88,9.75
2018,6,26,19,15,136.5,14.0,2.95,15.45,23.5,13.76,0.0
2018,6,26,19,30,16.0,2.0,2.9,14.9,2.0,0.0,0.0
2018,6,26,19,45,8.0,1.0,2.85,14.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,27,4,45,24.0,4.5,2.25,8.75,5.0,0.0,0.0
2018,6,27,5,0,48.0,9.0,2.3,8.9,10.0,8.85,0.0
2018,6,27,5,15,177.0,23.0,2.3,9.3,40.5,17.96,6.43
2018,6,27,5,30,306.0,37.0,2.3,9.7,71.0,30.14,20.7
2018,6,27,5,45,432.0,43.5,2.25,10.1,118.5,61.76,32.83
2018,6,27,6,0,558.0,50.0,2.2,10.5,166.0,107.67,62.27
2018,6,27,6,15,646.0,52.5,2.15,11.15,222.0,158.9,102.23
2018,6,27,6,30,734.0,55.0,2.1,11.8,278.0,218.24,152.18
2018,6,27,6,45,773.5,58.0,2.05,12.5,331.5,273.99,202.08
2018,6,27,7,0,813.0,61.0,2.0,13.2,385.0,333.63,254.74
2018,6,27,7,15,840.0,63.5,1.95,14.05,438.5,392.41,305.49
2018,6,27,7,30,867.0,66.0,1.9,14.9,492.0,452.06,355.12
2018,6,27,7,45,888.0,68.0,1.9,15.75,544.5,509.91,401.66
2018,6,27,8,0,909.0,70.0,1.9,16.6,597.0,568.52,446.93
2018,6,27,8,15,924.0,71.5,1.95,17.4,646.0,623.53,488.16
2018,6,27,8,30,939.0,73.0,2.0,18.2,695.0,678.15,527.68
2018,6,27,8,45,950.5,74.5,2.05,19.05,740.0,729.72,562.07
2018,6,27,9,0,962.0,76.0,2.1,19.9,785.0,780.05,594.01
2018,6,27,9,15,964.5,81.0,2.25,20.5,824.0,825.56,623.42
2018,6,27,9,30,967.0,86.0,2.4,21.1,863.0,868.66,650.88
2018,6,27,9,45,965.0,92.0,2.55,21.7,895.0,906.41,674.48
2018,6,27,10,0,963.0,98.0,2.7,22.3,927.0,941.13,695.92
2018,6,27,10,15,967.5,99.5,2.9,22.65,954.5,973.98,717.1
2018,6,27,10,30,972.0,101.0,3.1,23.0,982.0,1003.91,736.32
2018,6,27,10,45,975.5,102.0,3.25,23.35,1003.0,1029.34,752.17
2018,6,27,11,0,979.0,103.0,3.4,23.7,1024.0,1051.54,765.97
2018,6,27,11,15,980.5,104.0,3.55,23.85,1037.5,1068.46,777.0
2018,6,27,11,30,982.0,105.0,3.7,24.0,1051.0,1081.91,785.91
2018,6,27,11,45,982.0,105.5,3.9,24.15,1056.5,1089.84,791.73
2018,6,27,12,0,982.0,106.0,4.1,24.3,1062.0,1094.22,795.36
2018,6,27,12,15,982.0,105.5,4.2,24.25,1060.0,1094.03,796.05
2018,6,27,12,30,982.0,105.0,4.3,24.2,1058.0,1090.27,794.55
2018,6,27,12,45,981.5,103.5,4.4,24.15,1049.0,1081.45,789.87
2018,6,27,13,0,981.0,102.0,4.5,24.1,1040.0,1069.08,782.97
2018,6,27,13,15,978.0,101.5,4.55,23.95,1023.0,1051.82,772.98
2018,6,27,13,30,975.0,101.0,4.6,23.8,1006.0,1031.2,760.97
2018,6,27,13,45,970.0,100.0,4.65,23.6,981.5,1004.95,745.35
2018,6,27,14,0,965.0,99.0,4.7,23.4,957.0,975.66,727.62
2018,6,27,14,15,959.5,97.5,4.7,23.1,926.5,942.52,707.06
2018,6,27,14,30,954.0,96.0,4.7,22.8,896.0,906.67,684.5
2018,6,27,14,45,946.5,94.5,4.75,22.55,859.5,866.66,659.04
2018,6,27,15,0,939.0,93.0,4.8,22.3,823.0,824.45,631.71
2018,6,27,15,15,928.5,91.5,4.8,22.3,781.0,778.04,600.15
2018,6,27,15,30,918.0,90.0,4.8,22.3,739.0,730.09,567.15
2018,6,27,15,45,905.5,87.5,4.8,21.45,692.5,678.55,531.81
2018,6,27,16,0,893.0,85.0,4.8,20.6,646.0,626.14,493.42
2018,6,27,16,15,877.5,81.0,4.8,20.0,596.0,569.95,450.41
2018,6,27,16,30,862.0,77.0,4.8,19.4,546.0,513.72,405.89
2018,6,27,16,45,840.5,74.0,4.8,18.8,494.0,455.37,358.19
2018,6,27,17,0,819.0,71.0,4.8,18.2,442.0,398.49,310.06
2018,6,27,17,15,789.0,67.0,4.7,17.4,389.0,339.07,258.7
2018,6,27,17,30,759.0,63.0,4.6,16.6,336.0,282.21,208.29
2018,6,27,17,45,716.0,58.5,4.55,15.85,283.5,224.63,157.26
2018,6,27,18,0,673.0,54.0,4.5,15.1,231.0,171.57,110.82
2018,6,27,18,15,606.5,48.5,4.4,14.35,182.0,117.82,67.53
2018,6,27,18,30,540.0,43.0,4.3,13.6,133.0,72.92,36.7
2018,6,27,18,45,430.0,35.0,4.15,12.9,91.5,32.74,17.69
2018,6,27,19,0,320.0,27.0,4.0,12.2,50.0,21.91,10.77
2018,6,27,19,15,171.5,15.5,3.95,11.75,26.5,15.24,0.0
2018,6,27,19,30,23.0,4.0,3.9,11.3,3.0,0.0,0.0
2018,6,27,19,45,11.5,2.0,3.8,10.9,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,28,4,45,32.5,5.5,3.1,8.65,6.0,0.0,0.0
2018,6,28,5,0,65.0,11.0,3.2,8.8,12.0,10.81,0.0
2018,6,28,5,15,199.5,23.5,3.3,9.25,42.5,18.9,6.73
2018,6,28,5,30,334.0,36.0,3.4,9.7,73.0,28.87,19.55
2018,6,28,5,45,439.0,43.0,3.5,10.15,117.5,61.22,32.27
2018,6,28,6,0,544.0,50.0,3.6,10.6,162.0,105.51,61.09
2018,6,28,6,15,610.0,54.5,3.65,11.15,213.0,152.68,98.68
2018,6,28,6,30,676.0,59.0,3.7,11.7,264.0,208.4,146.57
2018,6,28,6,45,716.0,62.5,3.75,12.25,315.5,261.56,194.57
2018,6,28,7,0,756.0,66.0,3.8,12.8,367.0,318.71,245.79
2018,6,28,7,15,784.0,69.0,3.75,13.4,418.5,374.42,295.05
2018,6,28,7,30,812.0,72.0,3.7,14.0,470.0,432.28,344.63
2018,6,28,7,45,833.0,74.5,3.7,14.6,520.5,488.48,391.44
2018,6,28,8,0,854.0,77.0,3.7,15.2,571.0,544.87,436.86
2018,6,28,8,15,870.0,78.5,3.7,15.75,618.5,597.86,478.31
2018,6,28,8,30,886.0,80.0,3.7,16.3,666.0,650.65,518.31
2018,6,28,8,45,899.0,81.5,3.75,16.9,710.5,700.93,554.28
2018,6,28,9,0,912.0,83.0,3.8,17.5,755.0,750.22,587.61
2018,6,28,9,15,922.5,84.0,3.85,17.95,794.5,795.84,618.1
2018,6,28,9,30,933.0,85.0,3.9,18.4,834.0,839.78,647.02
2018,6,28,9,45,941.5,85.5,4.0,18.85,868.5,879.62,672.97
2018,6,28,10,0,950.0,86.0,4.1,19.3,903.0,917.19,697.14
2018,6,28,10,15,956.5,86.5,4.15,19.6,931.5,950.5,718.34
2018,6,28,10,30,963.0,87.0,4.2,19.9,960.0,981.04,737.58
2018,6,28,10,45,967.5,88.0,4.3,20.2,981.5,1007.28,754.15
2018,6,28,11,0,972.0,89.0,4.4,20.5,1003.0,1030.36,768.62
2018,6,28,11,15,974.5,89.5,4.45,20.65,1017.0,1047.71,779.44
2018,6,28,11,30,977.0,90.0,4.5,20.8,1031.0,1061.64,788.26
2018,6,28,11,45,978.5,90.0,4.55,21.0,1037.5,1070.59,793.72
2018,6,28,12,0,980.0,90.0,4.6,21.2,1044.0,1076.01,796.99
2018,6,28,12,15,980.0,90.0,4.7,21.3,1042.5,1076.37,797.84
2018,6,28,12,30,980.0,90.0,4.8,21.4,1041.0,1073.16,796.46
2018,6,28,12,45,978.0,90.0,4.9,21.45,1032.0,1064.42,791.63
2018,6,28,13,0,976.0,90.0,5.0,21.5,1023.0,1052.18,784.56
2018,6,28,13,15,973.0,89.5,5.05,21.45,1006.0,1035.01,774.1
2018,6,28,13,30,970.0,89.0,5.1,21.4,989.0,1014.51,761.44
2018,6,28,13,45,966.0,87.5,5.15,21.3,965.0,988.82,745.38
2018,6,28,14,0,962.0,86.0,5.2,21.2,941.0,960.04,727.17
2018,6,28,14,15,956.5,85.0,5.25,21.0,911.0,927.52,706.54
2018,6,28,14,30,951.0,84.0,5.3,20.8,881.0,892.31,683.86
2018,6,28,14,45,943.0,82.5,5.3,20.6,844.5,852.03,657.09
2018,6,28,15,0,935.0,81.0,5.3,20.4,808.0,809.59,628.53
2018,6,28,15,15,925.0,79.5,5.3,20.4,766.5,763.74,596.72
2018,6,28,15,30,915.0,78.0,5.3,20.4,725.0,716.32,563.43
2018,6,28,15,45,902.5,76.0,5.2,19.85,679.5,665.45,527.34
2018,6,28,16,0,890.0,74.0,5.1,19.3,634.0,613.73,487.94
2018,6,28,16,15,873.5,72.0,5.05,18.95,585.0,559.18,445.02
2018,6,28,16,30,857.0,70.0,5.0,18.6,536.0,504.68,400.86
2018,6,28,16,45,835.5,67.5,4.9,18.2,485.0,447.71,353.44
2018,6,28,17,0,814.0,65.0,4.8,17.8,434.0,391.83,305.49
2018,6,28,17,15,783.5,61.5,4.75,17.25,381.5,332.17,253.61
2018,6,28,17,30,753.0,58.0,4.7,16.7,329.0,275.97,203.48
2018,6,28,17,45,708.5,54.5,4.6,16.1,277.5,219.34,153.12
2018,6,28,18,0,664.0,51.0,4.5,15.5,226.0,167.37,107.59
2018,6,28,18,15,595.5,46.0,4.35,14.85,177.5,115.87,66.24
2018,6,28,18,30,527.0,41.0,4.2,14.2,129.0,70.42,34.91
2018,6,28,18,45,414.5,33.5,4.05,13.5,88.5,31.32,16.48
2018,6,28,19,0,302.0,26.0,3.9,12.8,48.0,20.86,9.97
2018,6,28,19,15,162.0,14.0,3.85,12.35,25.0,13.76,0.0
2018,6,28,19,30,22.0,2.0,3.8,11.9,2.0,0.0,0.0
2018,6,28,19,45,11.0,1.0,3.75,11.4,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.0,2.1,8.4,7.0,0.0,0.0
2018,6,29,5,0,110.0,12.0,2.1,8.5,14.0,11.8,0.0
2018,6,29,5,15,254.5,22.5,2.05,8.95,45.5,17.97,5.8
2018,6,29,5,30,399.0,33.0,2.0,9.4,77.0,25.6,16.72
2018,6,29,5,45,492.0,39.5,1.9,9.85,121.5,60.4,30.07
2018,6,29,6,0,585.0,46.0,1.8,10.3,166.0,105.73,59.54
2018,6,29,6,15,643.0,51.0,1.7,11.0,216.5,155.59,99.45
2018,6,29,6,30,701.0,56.0,1.6,11.7,267.0,210.36,146.49
2018,6,29,6,45,741.0,59.0,1.5,12.45,319.5,264.38,194.51
2018,6,29,7,0,781.0,62.0,1.4,13.2,372.0,322.38,245.29
2018,6,29,7,15,809.0,64.5,1.4,14.15,424.5,378.92,293.83
2018,6,29,7,30,837.0,67.0,1.4,15.1,477.0,438.28,342.83
2018,6,29,7,45,858.0,69.0,1.4,16.05,528.0,494.61,387.69
2018,6,29,8,0,879.0,71.0,1.4,17.0,579.0,551.74,431.34
2018,6,29,8,15,894.5,73.0,1.5,17.95,627.5,606.16,471.88
2018,6,29,8,30,910.0,75.0,1.6,18.9,676.0,660.29,510.84
2018,6,29,8,45,922.5,76.0,1.75,19.8,720.5,710.81,545.22
2018,6,29,9,0,935.0,77.0,1.9,20.7,765.0,760.25,577.18
2018,6,29,9,15,941.0,80.0,2.1,21.55,804.0,805.42,606.21
2018,6,29,9,30,947.0,83.0,2.3,22.4,843.0,848.51,633.47
2018,6,29,9,45,950.5,86.0,2.55,23.2,876.0,887.24,658.01
2018,6,29,10,0,954.0,89.0,2.8,24.0,909.0,923.35,680.59
2018,6,29,10,15,959.5,90.0,3.0,24.45,937.0,956.43,701.57
2018,6,29,10,30,965.0,91.0,3.2,24.9,965.0,986.69,720.62
2018,6,29,10,45,969.5,91.0,3.4,25.35,986.0,1012.0,736.4
2018,6,29,11,0,974.0,91.0,3.6,25.8,1007.0,1034.15,750.16
2018,6,29,11,15,976.0,92.0,3.75,26.0,1021.0,1051.6,761.29
2018,6,29,11,30,978.0,93.0,3.9,26.2,1035.0,1065.61,770.3
2018,6,29,11,45,979.5,92.5,4.05,26.35,1041.0,1074.1,776.02
2018,6,29,12,0,981.0,92.0,4.2,26.5,1047.0,1079.06,779.58
2018,6,29,12,15,979.0,93.5,4.3,26.5,1045.0,1078.99,780.14
2018,6,29,12,30,977.0,95.0,4.4,26.5,1043.0,1075.36,778.54
2018,6,29,12,45,973.5,95.0,4.5,26.5,1032.5,1065.2,772.81
2018,6,29,13,0,970.0,95.0,4.6,26.5,1022.0,1051.58,764.94
2018,6,29,13,15,966.5,95.0,4.65,26.4,1005.5,1034.57,755.12
2018,6,29,13,30,963.0,95.0,4.7,26.3,989.0,1014.25,743.16
2018,6,29,13,45,958.5,94.0,4.75,26.2,965.0,988.79,727.79
2018,6,29,14,0,954.0,93.0,4.8,26.1,941.0,960.29,710.34
2018,6,29,14,15,948.0,91.5,4.8,25.9,910.5,927.08,689.53
2018,6,29,14,30,942.0,90.0,4.8,25.7,880.0,891.21,666.79
2018,6,29,14,45,934.0,88.5,4.8,25.55,843.5,851.25,640.92
2018,6,29,15,0,926.0,87.0,4.8,25.4,807.0,809.15,613.32
2018,6,29,15,15,915.5,85.5,4.8,25.4,765.5,763.29,582.42
2018,6,29,15,30,905.0,84.0,4.8,25.4,724.0,715.92,550.11
2018,6,29,15,45,891.5,82.0,4.8,24.8,678.0,664.83,515.09
2018,6,29,16,0,878.0,80.0,4.8,24.2,632.0,613.0,477.04
2018,6,29,16,15,862.0,77.5,4.75,23.75,583.5,558.78,435.58
2018,6,29,16,30,846.0,75.0,4.7,23.3,535.0,504.57,392.85
2018,6,29,16,45,824.0,71.5,4.65,22.85,483.5,446.91,346.14
2018,6,29,17,0,802.0,68.0,4.6,22.4,432.0,389.58,298.28
2018,6,29,17,15,771.5,64.5,4.4,21.8,380.0,331.37,248.5
2018,6,29,17,30,741.0,61.0,4.2,21.2,328.0,275.78,199.88
2018,6,29,17,45,698.5,56.5,4.05,20.6,276.5,219.27,150.62
2018,6,29,18,0,656.0,52.0,3.9,20.0,225.0,167.2,105.83
2018,6,29,18,15,590.0,46.0,3.5,19.15,176.5,115.44,64.95
2018,6,29,18,30,524.0,40.0,3.1,18.3,128.0,69.5,33.6
2018,6,29,18,45,416.0,32.5,2.7,17.45,88.0,30.55,15.44
2018,6,29,19,0,308.0,25.0,2.3,16.6,48.0,19.85,9.02
2018,6,29,19,15,165.5,14.0,2.2,16.1,25.0,13.76,0.0
2018,6,29,19,30,23.0,3.0,2.1,15.6,2.0,0.0,0.0
2018,6,29,19,45,11.5,1.5,2.0,15.05,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.05,11.75,7.0,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.1,12.0,14.0,11.8,0.0
2018,6,30,5,15,273.0,21.0,1.3,12.75,45.0,16.55,4.38
2018,6,30,5,30,421.0,30.0,1.5,13.5,76.0,22.6,13.79
2018,6,30,5,45,510.0,36.5,1.65,14.25,120.5,59.67,28.52
2018,6,30,6,0,599.0,43.0,1.8,15.0,165.0,105.24,57.47
2018,6,30,6,15,654.5,47.5,1.65,15.85,215.0,153.39,95.26
2018,6,30,6,30,710.0,52.0,1.5,16.7,265.0,207.71,141.13
2018,6,30,6,45,746.5,55.5,1.35,17.55,317.0,261.72,188.29
2018,6,30,7,0,783.0,59.0,1.2,18.4,369.0,319.31,237.66
2018,6,30,7,15,809.5,62.0,1.05,19.35,421.0,376.76,285.42
2018,6,30,7,30,836.0,65.0,0.9,20.3,473.0,435.08,331.71
2018,6,30,7,45,855.5,67.0,0.7,21.25,523.5,490.62,373.31
2018,6,30,8,0,875.0,69.0,0.5,22.2,574.0,546.83,412.79
2018,6,30,8,15,890.0,71.0,0.65,22.9,622.0,600.78,452.47
2018,6,30,8,30,905.0,73.0,0.8,23.6,670.0,654.41,490.77
2018,6,30,8,45,916.0,75.0,0.9,24.25,714.0,704.73,524.06
2018,6,30,9,0,927.0,77.0,1.0,24.9,758.0,753.86,554.99
2018,6,30,9,15,937.0,78.0,1.1,25.45,798.0,799.77,583.54
2018,6,30,9,30,947.0,79.0,1.2,26.0,838.0,843.93,610.61
2018,6,30,9,45,954.5,79.5,1.3,26.55,872.0,883.5,634.45
2018,6,30,10,0,962.0,80.0,1.4,27.1,906.0,920.71,656.6
2018,6,30,10,15,966.5,80.5,1.5,27.45,933.0,952.66,675.83
2018,6,30,10,30,971.0,81.0,1.6,27.8,960.0,981.71,693.24
2018,6,30,10,45,974.0,82.0,1.7,28.1,980.5,1006.81,708.33
2018,6,30,11,0,977.0,83.0,1.8,28.4,1001.0,1028.68,721.47
2018,6,30,11,15,978.5,83.5,1.95,28.6,1014.0,1045.23,732.34
2018,6,30,11,30,980.0,84.0,2.1,28.8,1027.0,1058.33,741.18
2018,6,30,11,45,980.5,84.5,2.25,28.95,1033.0,1066.91,747.46
2018,6,30,12,0,981.0,85.0,2.4,29.1,1039.0,1071.95,751.63
2018,6,30,12,15,979.5,86.0,2.55,29.15,1037.5,1071.92,753.06
2018,6,30,12,30,978.0,87.0,2.7,29.2,1036.0,1068.33,752.35
2018,6,30,12,45,974.0,88.0,2.85,29.2,1026.0,1058.72,748.08
2018,6,30,13,0,970.0,89.0,3.0,29.2,1016.0,1045.66,741.67
2018,6,30,13,15,966.5,88.5,3.15,29.1,999.0,1028.17,732.73
2018,6,30,13,30,963.0,88.0,3.3,29.0,982.0,1007.38,721.64
2018,6,30,13,45,958.0,88.0,3.4,28.9,958.5,982.5,707.46
2018,6,30,14,0,953.0,88.0,3.5,28.8,935.0,954.61,691.25
2018,6,30,14,15,947.0,86.5,3.6,28.6,904.5,921.45,671.69
2018,6,30,14,30,941.0,85.0,3.7,28.4,874.0,885.64,650.17
2018,6,30,14,45,933.0,84.0,3.8,28.2,838.0,846.24,625.96
2018,6,30,15,0,925.0,83.0,3.9,28.0,802.0,804.71,599.96
2018,6,30,15,15,914.5,81.5,3.9,28.0,761.0,758.9,569.76
2018,6,30,15,30,904.0,80.0,3.9,28.0,720.0,711.59,538.17
2018,6,30,15,45,889.5,78.5,3.95,27.4,674.0,660.42,504.09
2018,6,30,16,0,875.0,77.0,4.0,26.8,628.0,608.58,466.87
2018,6,30,16,15,856.5,75.5,4.0,26.35,579.0,554.13,426.08
2018,6,30,16,30,838.0,74.0,4.0,25.9,530.0,499.93,384.17
2018,6,30,16,45,815.0,71.0,4.0,25.45,479.0,442.72,338.63
2018,6,30,17,0,792.0,68.0,4.0,25.0,428.0,385.96,291.99
2018,6,30,17,15,760.5,64.5,3.9,24.3,376.0,327.92,243.3
2018,6,30,17,30,729.0,61.0,3.8,23.6,324.0,272.62,195.72
2018,6,30,17,45,684.5,57.0,3.7,22.9,273.0,216.75,147.69
2018,6,30,18,0,640.0,53.0,3.6,22.2,222.0,165.56,104.22
2018,6,30,18,15,572.0,47.5,3.4,21.25,174.0,113.39,63.47
2018,6,30,18,30,504.0,42.0,3.2,20.3,126.0,70.18,34.52
2018,6,30,18,45,395.5,34.0,2.95,19.35,86.5,31.83,16.44
2018,6,30,19,0,287.0,26.0,2.7,18.4,47.0,20.87,9.65
2018,6,30,19,15,153.5,14.0,2.6,17.8,24.5,13.76,0.0
2018,6,30,19,30,20.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.35,16.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,4,45,40.0,5.0,1.45,12.6,5.5,0.0,0.0
2018,7,1,5,0,80.0,10.0,1.5,12.8,11.0,9.83,0.0
2018,7,1,5,15,210.5,21.0,1.65,13.35,40.0,16.61,3.96
2018,7,1,5,30,341.0,32.0,1.8,13.9,69.0,24.55,15.39
2018,7,1,5,45,429.0,40.5,1.9,14.4,111.5,56.81,28.8
2018,7,1,6,0,517.0,49.0,2.0,14.9,154.0,99.79,56.49
2018,7,1,6,15,574.5,55.5,2.05,15.6,202.5,145.77,92.46
2018,7,1,6,30,632.0,62.0,2.1,16.3,251.0,198.13,136.54
2018,7,1,6,45,671.5,66.5,2.1,16.95,301.5,250.98,182.76
2018,7,1,7,0,711.0,71.0,2.1,17.6,352.0,306.47,230.92
2018,7,1,7,15,740.5,75.5,2.1,18.35,403.5,361.84,278.1
2018,7,1,7,30,770.0,80.0,2.1,19.1,455.0,419.6,325.71
2018,7,1,7,45,791.5,83.0,2.1,19.85,504.5,474.03,369.24
2018,7,1,8,0,813.0,86.0,2.1,20.6,554.0,529.45,411.95
2018,7,1,8,15,829.5,88.5,2.15,21.2,601.0,581.94,451.46
2018,7,1,8,30,846.0,91.0,2.2,21.8,648.0,634.29,489.62
2018,7,1,8,45,859.0,93.5,2.25,22.45,692.0,683.92,524.28
2018,7,1,9,0,872.0,96.0,2.3,23.1,736.0,732.67,555.83
2018,7,1,9,15,880.5,98.5,2.35,23.65,774.5,776.83,583.89
2018,7,1,9,30,889.0,101.0,2.4,24.2,813.0,819.26,610.4
2018,7,1,9,45,894.5,104.0,2.45,24.8,846.0,857.75,633.8
2018,7,1,10,0,900.0,107.0,2.5,25.4,879.0,893.92,655.41
2018,7,1,10,15,905.5,108.5,2.6,25.8,906.5,926.07,675.13
2018,7,1,10,30,911.0,110.0,2.7,26.2,934.0,955.57,693.05
2018,7,1,10,45,915.0,111.0,2.75,26.65,954.5,980.33,707.32
2018,7,1,11,0,919.0,112.0,2.8,27.1,975.0,1002.1,719.67
2018,7,1,11,15,921.5,112.5,2.9,27.25,988.5,1018.79,730.12
2018,7,1,11,30,924.0,113.0,3.0,27.4,1002.0,1032.25,738.63
2018,7,1,11,45,925.0,113.0,3.1,27.6,1008.0,1040.42,743.74
2018,7,1,12,0,926.0,113.0,3.2,27.8,1014.0,1045.25,746.86
2018,7,1,12,15,919.5,117.0,3.35,27.75,1010.5,1043.23,746.88
2018,7,1,12,30,913.0,121.0,3.5,27.7,1007.0,1037.87,744.88
2018,7,1,12,45,903.5,125.5,3.6,27.65,995.5,1026.79,738.89
2018,7,1,13,0,894.0,130.0,3.7,27.6,984.0,1012.59,730.98
2018,7,1,13,15,889.0,130.5,3.75,27.45,967.5,995.78,721.36
2018,7,1,13,30,884.0,131.0,3.8,27.3,951.0,975.98,709.82
2018,7,1,13,45,877.5,130.5,3.9,27.1,927.5,950.9,695.24
2018,7,1,14,0,871.0,130.0,4.0,26.9,904.0,923.12,678.78
2018,7,1,14,15,863.0,128.5,4.0,26.6,874.0,890.49,658.7
2018,7,1,14,30,855.0,127.0,4.0,26.3,844.0,855.58,636.93
2018,7,1,14,45,844.5,125.5,4.0,26.0,808.5,816.53,612.12
2018,7,1,15,0,834.0,124.0,4.0,25.7,773.0,777.77,587.26
2018,7,1,15,15,821.5,122.0,4.0,25.7,732.5,733.14,557.31
2018,7,1,15,30,809.0,120.0,4.0,25.7,692.0,687.4,525.89
2018,7,1,15,45,792.5,117.0,3.95,24.95,647.0,637.16,490.56
2018,7,1,16,0,776.0,114.0,3.9,24.2,602.0,586.66,454.02
2018,7,1,16,15,755.0,110.0,3.85,23.75,554.0,532.65,413.25
2018,7,1,16,30,734.0,106.0,3.8,23.3,506.0,478.69,371.35
2018,7,1,16,45,706.5,101.5,3.7,22.8,455.5,422.73,326.7
2018,7,1,17,0,679.0,97.0,3.6,22.3,405.0,368.68,282.29
2018,7,1,17,15,643.0,91.0,3.5,21.7,354.5,312.4,235.26
2018,7,1,17,30,607.0,85.0,3.4,21.1,304.0,259.47,190.07
2018,7,1,17,45,558.5,77.5,3.25,20.45,254.5,205.73,144.37
2018,7,1,18,0,510.0,70.0,3.1,19.8,205.0,157.21,103.63
2018,7,1,18,15,440.5,61.0,2.95,19.1,159.5,110.04,66.88
2018,7,1,18,30,371.0,52.0,2.8,18.4,114.0,70.79,39.95
2018,7,1,18,45,275.5,39.5,2.65,17.75,77.0,34.97,20.2
2018,7,1,19,0,180.0,27.0,2.5,17.1,40.0,21.13,9.9
2018,7,1,19,15,95.0,14.5,2.45,16.6,21.0,14.25,0.0
2018,7,1,19,30,10.0,2.0,2.4,16.1,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.35,15.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,2,4,45,23.5,4.0,1.0,11.5,4.5,0.0,0.0
2018,7,2,5,0,47.0,8.0,1.1,11.7,9.0,7.86,0.0
2018,7,2,5,15,149.5,22.0,1.15,12.2,36.0,17.25,3.88
2018,7,2,5,30,252.0,36.0,1.2,12.7,63.0,27.76,18.22
2018,7,2,5,45,339.5,47.5,1.25,13.2,104.0,58.35,33.15
2018,7,2,6,0,427.0,59.0,1.3,13.7,145.0,99.02,59.97
2018,7,2,6,15,489.5,67.0,1.3,14.45,192.5,142.15,93.3
2018,7,2,6,30,552.0,75.0,1.3,15.2,240.0,192.31,134.82
2018,7,2,6,45,598.0,82.0,1.3,15.95,291.0,243.79,178.95
2018,7,2,7,0,644.0,89.0,1.3,16.7,342.0,300.05,226.69
2018,7,2,7,15,678.0,93.5,1.35,17.5,393.0,353.77,271.82
2018,7,2,7,30,712.0,98.0,1.4,18.3,444.0,410.43,317.96
