Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,7,45,738.5,101.5,1.4,19.15,494.5,465.77,361.42
2018,7,2,8,0,765.0,105.0,1.4,20.0,545.0,521.84,403.84
2018,7,2,8,15,785.0,108.0,1.5,20.65,593.0,574.86,443.42
2018,7,2,8,30,805.0,111.0,1.6,21.3,641.0,628.26,482.12
2018,7,2,8,45,820.5,114.0,1.7,21.95,685.5,678.69,517.61
2018,7,2,9,0,836.0,117.0,1.8,22.6,730.0,728.54,550.71
2018,7,2,9,15,848.5,119.0,1.9,23.05,770.0,772.41,579.0
2018,7,2,9,30,861.0,121.0,2.0,23.5,810.0,816.42,607.1
2018,7,2,9,45,870.0,122.5,2.05,24.0,844.0,855.43,630.97
2018,7,2,10,0,879.0,124.0,2.1,24.5,878.0,892.4,653.28
2018,7,2,10,15,885.0,126.5,2.15,24.95,906.0,925.46,672.97
2018,7,2,10,30,891.0,129.0,2.2,25.4,934.0,955.94,690.88
2018,7,2,10,45,895.5,130.5,2.3,25.85,955.5,981.28,705.95
2018,7,2,11,0,900.0,132.0,2.4,26.3,977.0,1003.7,719.19
2018,7,2,11,15,902.0,133.5,2.45,26.55,990.5,1020.65,729.05
2018,7,2,11,30,904.0,135.0,2.5,26.8,1004.0,1034.42,737.02
2018,7,2,11,45,904.5,135.5,2.6,27.05,1010.0,1042.47,742.01
2018,7,2,12,0,905.0,136.0,2.7,27.3,1016.0,1047.25,745.07
2018,7,2,12,15,903.5,137.5,2.8,27.4,1015.0,1047.74,745.99
2018,7,2,12,30,902.0,139.0,2.9,27.5,1014.0,1044.95,744.96
2018,7,2,12,45,898.0,139.5,3.0,27.55,1004.0,1035.43,739.91
2018,7,2,13,0,894.0,140.0,3.1,27.6,994.0,1022.74,732.93
2018,7,2,13,15,889.0,140.0,3.15,27.5,977.0,1005.46,723.09
2018,7,2,13,30,884.0,140.0,3.2,27.4,960.0,985.19,711.37
2018,7,2,13,45,876.0,140.5,3.3,27.3,936.0,959.72,696.62
2018,7,2,14,0,868.0,141.0,3.4,27.2,912.0,931.64,680.07
2018,7,2,14,15,858.5,140.0,3.45,26.95,881.5,898.29,659.97
2018,7,2,14,30,849.0,139.0,3.5,26.7,851.0,865.78,640.28
2018,7,2,14,45,836.5,137.5,3.55,26.45,814.0,824.93,614.68
2018,7,2,15,0,824.0,136.0,3.6,26.2,777.0,782.5,587.7
2018,7,2,15,15,810.5,133.5,3.6,26.2,736.0,736.99,557.42
2018,7,2,15,30,797.0,131.0,3.6,26.2,695.0,690.47,525.29
2018,7,2,15,45,777.5,128.5,3.7,25.4,649.0,639.26,490.08
2018,7,2,16,0,758.0,126.0,3.8,24.6,603.0,587.86,453.56
2018,7,2,16,15,732.0,122.5,3.8,24.05,553.0,532.18,411.99
2018,7,2,16,30,706.0,119.0,3.8,23.5,503.0,477.73,370.12
2018,7,2,16,45,675.0,114.0,3.75,22.9,452.0,421.03,325.32
2018,7,2,17,0,644.0,109.0,3.7,22.3,401.0,366.66,281.08
2018,7,2,17,15,604.0,102.5,3.65,21.55,350.0,310.3,234.48
2018,7,2,17,30,564.0,96.0,3.6,20.8,299.0,257.78,190.11
2018,7,2,17,45,511.5,87.0,3.5,20.05,249.0,203.97,144.83
2018,7,2,18,0,459.0,78.0,3.4,19.3,199.0,155.07,104.2
2018,7,2,18,15,390.5,66.5,3.25,18.5,154.0,108.44,67.87
2018,7,2,18,30,322.0,55.0,3.1,17.7,109.0,69.48,40.69
2018,7,2,18,45,235.5,40.0,2.95,16.9,72.5,34.91,20.58
2018,7,2,19,0,149.0,25.0,2.8,16.1,36.0,19.45,8.68
2018,7,2,19,15,78.5,13.5,2.75,15.65,19.0,13.27,0.0
2018,7,2,19,30,8.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,7,2,19,45,4.0,1.0,2.6,14.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,7,3,4,45,21.0,3.5,2.25,9.9,4.0,0.0,0.0
2018,7,3,5,0,42.0,7.0,2.4,10.0,8.0,6.88,0.0
2018,7,3,5,15,139.0,21.5,2.5,10.45,34.5,16.86,3.13
2018,7,3,5,30,236.0,36.0,2.6,10.9,61.0,27.79,18.32
2018,7,3,5,45,325.0,48.5,2.75,11.3,102.5,57.44,33.2
2018,7,3,6,0,414.0,61.0,2.9,11.7,144.0,99.08,61.14
2018,7,3,6,15,480.0,69.5,2.95,12.25,192.0,142.46,94.96
2018,7,3,6,30,546.0,78.0,3.0,12.8,240.0,193.28,137.59
2018,7,3,6,45,596.0,84.5,3.0,13.3,292.0,245.03,182.82
2018,7,3,7,0,646.0,91.0,3.0,13.8,344.0,302.01,232.44
2018,7,3,7,15,683.0,95.5,3.05,14.4,396.5,357.0,280.02
2018,7,3,7,30,720.0,100.0,3.1,15.0,449.0,415.24,329.08
2018,7,3,7,45,749.0,102.5,3.1,15.6,500.5,471.26,375.04
2018,7,3,8,0,778.0,105.0,3.1,16.2,552.0,528.23,420.33
2018,7,3,8,15,800.5,107.5,3.2,16.75,601.0,582.89,462.83
2018,7,3,8,30,823.0,110.0,3.3,17.3,650.0,638.14,504.57
2018,7,3,8,45,841.5,110.5,3.35,17.9,695.5,688.92,541.69
2018,7,3,9,0,860.0,111.0,3.4,18.5,741.0,737.95,575.14
2018,7,3,9,15,875.0,112.0,3.5,19.0,782.5,785.21,606.75
2018,7,3,9,30,890.0,113.0,3.6,19.5,824.0,831.25,637.09
2018,7,3,9,45,903.5,111.0,3.7,19.95,859.5,871.55,663.2
2018,7,3,10,0,917.0,109.0,3.8,20.4,895.0,910.01,687.84
2018,7,3,10,15,924.5,110.0,3.9,20.7,924.0,944.04,709.68
2018,7,3,10,30,932.0,111.0,4.0,21.0,953.0,975.45,729.68
2018,7,3,10,45,938.0,110.5,4.1,21.3,974.5,1001.16,745.8
2018,7,3,11,0,944.0,110.0,4.2,21.6,996.0,1023.86,759.95
2018,7,3,11,15,947.5,110.5,4.3,21.7,1010.5,1042.01,771.71
2018,7,3,11,30,951.0,111.0,4.4,21.8,1025.0,1056.86,781.38
2018,7,3,11,45,954.0,109.5,4.45,21.9,1031.5,1065.82,786.96
2018,7,3,12,0,957.0,108.0,4.5,22.0,1038.0,1071.36,790.46
2018,7,3,12,15,956.5,108.5,4.55,22.0,1037.0,1071.93,791.29
2018,7,3,12,30,956.0,109.0,4.6,22.0,1036.0,1069.03,789.96
2018,7,3,12,45,955.0,108.5,4.6,21.95,1027.5,1061.15,785.13
2018,7,3,13,0,954.0,108.0,4.6,21.9,1019.0,1049.83,778.15
2018,7,3,13,15,951.5,107.5,4.6,21.85,1003.0,1033.65,768.04
2018,7,3,13,30,949.0,107.0,4.6,21.8,987.0,1014.18,755.82
2018,7,3,13,45,945.5,105.5,4.55,21.7,964.0,989.55,739.89
2018,7,3,14,0,942.0,104.0,4.5,21.6,941.0,961.88,721.94
2018,7,3,14,15,937.5,102.0,4.45,21.5,911.5,929.9,701.04
2018,7,3,14,30,933.0,100.0,4.4,21.4,882.0,895.19,678.23
2018,7,3,14,45,926.5,97.5,4.35,21.25,846.0,855.8,652.33
2018,7,3,15,0,920.0,95.0,4.3,21.1,810.0,814.16,624.61
2018,7,3,15,15,909.0,93.5,4.3,21.1,768.5,768.18,593.37
2018,7,3,15,30,898.0,92.0,4.3,21.1,727.0,720.73,560.73
2018,7,3,15,45,885.5,89.0,4.2,20.65,681.0,669.57,524.57
2018,7,3,16,0,873.0,86.0,4.1,20.2,635.0,617.57,485.63
2018,7,3,16,15,857.5,82.5,4.0,19.85,586.0,562.81,443.32
2018,7,3,16,30,842.0,79.0,3.9,19.5,537.0,508.01,399.7
2018,7,3,16,45,819.5,75.5,3.85,19.1,485.5,449.69,352.18
2018,7,3,17,0,797.0,72.0,3.8,18.7,434.0,392.91,304.39
2018,7,3,17,15,765.5,68.5,3.7,18.2,381.5,334.5,254.13
2018,7,3,17,30,734.0,65.0,3.6,17.7,329.0,278.82,205.06
2018,7,3,17,45,689.0,60.0,3.5,17.2,277.0,221.46,154.68
2018,7,3,18,0,644.0,55.0,3.4,16.7,225.0,168.85,109.05
2018,7,3,18,15,573.5,49.5,3.3,16.05,176.5,115.97,66.87
2018,7,3,18,30,503.0,44.0,3.2,15.4,128.0,72.41,37.05
2018,7,3,18,45,389.5,35.5,3.05,14.7,87.5,33.49,18.07
2018,7,3,19,0,276.0,27.0,2.9,14.0,47.0,21.95,10.58
2018,7,3,19,15,147.0,14.5,2.9,13.55,24.5,14.25,0.0
2018,7,3,19,30,18.0,2.0,2.9,13.1,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,7,4,4,45,32.0,4.5,2.2,9.3,5.0,0.0,0.0
2018,7,4,5,0,64.0,9.0,2.3,9.4,10.0,8.85,0.0
2018,7,4,5,15,199.5,21.5,2.35,9.85,39.5,17.38,2.72
2018,7,4,5,30,335.0,34.0,2.4,10.3,69.0,26.81,17.48
2018,7,4,5,45,425.0,42.0,2.45,10.7,110.5,56.49,29.62
2018,7,4,6,0,515.0,50.0,2.5,11.1,152.0,98.7,56.65
2018,7,4,6,15,514.0,61.5,2.5,11.65,188.5,139.73,91.32
2018,7,4,6,30,513.0,73.0,2.5,12.2,225.0,180.67,128.45
2018,7,4,6,45,560.0,82.0,2.5,12.8,276.5,232.13,173.34
2018,7,4,7,0,607.0,91.0,2.5,13.4,328.0,288.52,222.26
2018,7,4,7,15,651.5,95.5,2.5,14.0,382.5,344.25,270.06
2018,7,4,7,30,696.0,100.0,2.5,14.6,437.0,404.09,320.05
2018,7,4,7,45,771.5,91.0,2.5,15.2,502.0,470.17,373.68
2018,7,4,8,0,847.0,82.0,2.5,15.8,567.0,541.88,430.27
2018,7,4,8,15,863.5,84.0,2.5,16.35,615.0,595.52,471.43
2018,7,4,8,30,880.0,86.0,2.5,16.9,663.0,649.05,511.24
2018,7,4,8,45,893.0,87.5,2.5,17.5,707.5,699.3,546.73
2018,7,4,9,0,906.0,89.0,2.5,18.1,752.0,748.59,579.08
2018,7,4,9,15,915.5,90.5,2.55,18.6,791.5,793.99,608.63
2018,7,4,9,30,925.0,92.0,2.6,19.1,831.0,837.66,636.58
2018,7,4,9,45,932.5,93.0,2.65,19.65,865.0,877.19,661.22
2018,7,4,10,0,940.0,94.0,2.7,20.2,899.0,914.42,684.06
2018,7,4,10,15,946.0,94.5,2.7,20.65,926.5,947.3,703.64
2018,7,4,10,30,952.0,95.0,2.7,21.1,954.0,977.42,721.25
2018,7,4,10,45,956.0,95.5,2.75,21.5,975.0,1002.74,736.22
2018,7,4,11,0,960.0,96.0,2.8,21.9,996.0,1024.93,749.16
2018,7,4,11,15,963.0,96.0,2.85,22.25,1010.0,1042.38,759.22
2018,7,4,11,30,966.0,96.0,2.9,22.6,1024.0,1056.46,767.21
2018,7,4,11,45,967.5,96.0,2.95,22.9,1030.5,1065.61,772.28
2018,7,4,12,0,969.0,96.0,3.0,23.2,1037.0,1071.26,775.25
2018,7,4,12,15,969.5,95.0,3.05,23.4,1035.5,1071.37,775.11
2018,7,4,12,30,970.0,94.0,3.1,23.6,1034.0,1067.94,772.86
2018,7,4,12,45,969.5,93.0,3.1,23.8,1025.5,1059.98,767.4
2018,7,4,13,0,969.0,92.0,3.1,24.0,1017.0,1048.51,759.82
2018,7,4,13,15,967.0,91.5,3.15,24.0,1001.5,1032.63,750.54
2018,7,4,13,30,965.0,91.0,3.2,24.0,986.0,1013.38,739.14
2018,7,4,13,45,961.5,89.5,3.2,24.05,962.5,988.43,723.52
2018,7,4,14,0,958.0,88.0,3.2,24.1,939.0,960.38,705.89
2018,7,4,14,15,953.0,86.5,3.2,24.05,909.5,928.03,685.66
2018,7,4,14,30,948.0,85.0,3.2,24.0,880.0,892.95,663.5
2018,7,4,14,45,941.0,83.5,3.2,23.9,844.0,853.67,638.47
2018,7,4,15,0,934.0,82.0,3.2,23.8,808.0,812.15,611.68
2018,7,4,15,15,924.0,80.0,3.2,23.8,766.5,765.87,581.05
2018,7,4,15,30,914.0,78.0,3.2,23.8,725.0,718.01,548.96
2018,7,4,15,45,902.5,76.0,3.15,23.45,680.0,667.83,514.8
2018,7,4,16,0,891.0,74.0,3.1,23.1,635.0,616.68,477.2
2018,7,4,16,15,876.5,71.5,3.1,22.75,586.5,562.64,436.47
2018,7,4,16,30,862.0,69.0,3.1,22.4,538.0,508.43,394.24
2018,7,4,16,45,841.0,66.0,3.05,22.1,486.5,450.84,347.85
2018,7,4,17,0,820.0,63.0,3.0,21.8,435.0,394.26,300.78
2018,7,4,17,15,790.5,60.0,3.0,21.2,383.0,335.0,250.71
2018,7,4,17,30,761.0,57.0,3.0,20.6,331.0,279.05,202.02
2018,7,4,17,45,719.0,53.0,3.0,20.0,279.0,221.89,152.24
2018,7,4,18,0,677.0,49.0,3.0,19.4,227.0,169.11,106.73
2018,7,4,18,15,612.5,44.0,2.95,18.5,178.5,117.14,65.49
2018,7,4,18,30,548.0,39.0,2.9,17.6,130.0,72.53,35.2
2018,7,4,18,45,441.5,32.0,2.85,16.7,89.5,30.92,15.27
2018,7,4,19,0,335.0,25.0,2.8,15.8,49.0,19.93,8.93
2018,7,4,19,15,181.0,14.0,2.75,15.2,25.5,13.76,0.0
2018,7,4,19,30,27.0,3.0,2.7,14.6,2.0,0.0,0.0
2018,7,4,19,45,13.5,1.5,2.7,14.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.65,9.3,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.7,9.5,11.0,9.83,0.0
2018,7,5,5,15,256.5,20.0,0.8,10.0,41.5,15.96,1.29
2018,7,5,5,30,413.0,30.0,0.9,10.5,72.0,23.0,14.18
2018,7,5,5,45,504.5,36.0,0.95,11.0,116.0,55.88,26.96
2018,7,5,6,0,596.0,42.0,1.0,11.5,160.0,100.45,54.57
2018,7,5,6,15,654.0,47.0,1.0,12.25,210.5,149.1,92.6
2018,7,5,6,30,712.0,52.0,1.0,13.0,261.0,204.23,139.36
2018,7,5,6,45,750.5,55.0,0.95,13.75,313.5,258.35,187.1
2018,7,5,7,0,789.0,58.0,0.9,14.5,366.0,316.29,237.49
2018,7,5,7,15,816.5,61.0,0.9,15.25,419.0,374.49,287.07
2018,7,5,7,30,844.0,64.0,0.9,16.0,472.0,433.68,335.7
2018,7,5,7,45,865.0,66.0,0.85,16.75,523.5,490.48,380.38
2018,7,5,8,0,886.0,68.0,0.8,17.5,575.0,548.11,423.69
2018,7,5,8,15,901.5,70.0,0.8,18.3,623.5,603.05,463.53
2018,7,5,8,30,917.0,72.0,0.8,19.1,672.0,657.73,501.6
2018,7,5,8,45,929.5,73.0,0.75,19.85,717.0,708.79,534.05
2018,7,5,9,0,942.0,74.0,0.7,20.6,762.0,758.78,563.62
2018,7,5,9,15,949.5,76.0,0.75,21.35,801.5,804.64,591.2
2018,7,5,9,30,957.0,78.0,0.8,22.1,841.0,848.53,617.08
2018,7,5,9,45,962.0,79.5,0.8,22.85,874.5,887.64,638.65
2018,7,5,10,0,967.0,81.0,0.8,23.6,908.0,924.19,658.3
2018,7,5,10,15,972.0,82.0,0.85,24.25,936.0,957.51,676.89
2018,7,5,10,30,977.0,83.0,0.9,24.9,964.0,987.94,693.58
2018,7,5,10,45,981.0,82.5,0.9,25.55,984.5,1012.84,705.84
2018,7,5,11,0,985.0,82.0,0.9,26.2,1005.0,1034.53,716.16
2018,7,5,11,15,986.0,82.5,0.95,26.6,1018.0,1050.97,725.11
2018,7,5,11,30,987.0,83.0,1.0,27.0,1031.0,1063.92,732.11
2018,7,5,11,45,987.5,83.0,1.05,27.4,1036.5,1072.29,736.52
2018,7,5,12,0,988.0,83.0,1.1,27.8,1042.0,1077.08,738.95
2018,7,5,12,15,985.5,83.0,1.25,27.95,1039.0,1075.25,740.24
2018,7,5,12,30,983.0,83.0,1.4,28.1,1036.0,1069.83,739.37
2018,7,5,12,45,961.5,96.0,1.5,28.2,1021.0,1055.25,732.25
2018,7,5,13,0,940.0,109.0,1.6,28.3,1006.0,1037.46,723.22
2018,7,5,13,15,953.0,97.0,1.75,28.25,993.5,1024.89,718.44
2018,7,5,13,30,966.0,85.0,1.9,28.2,981.0,1008.43,711.06
2018,7,5,13,45,946.0,93.0,2.05,28.1,952.5,977.85,694.8
2018,7,5,14,0,926.0,101.0,2.2,28.0,924.0,944.91,676.82
2018,7,5,14,15,844.5,144.0,2.3,27.8,875.0,894.38,646.85
2018,7,5,14,30,763.0,187.0,2.4,27.6,826.0,843.81,616.34
2018,7,5,14,45,730.0,191.0,2.5,27.4,781.5,794.33,585.88
2018,7,5,15,0,697.0,195.0,2.6,27.2,737.0,744.92,553.81
2018,7,5,15,15,668.0,193.5,2.6,27.2,690.5,693.47,518.48
2018,7,5,15,30,639.0,192.0,2.6,27.2,644.0,642.59,482.89
2018,7,5,15,45,579.0,197.0,2.75,26.55,586.0,578.76,438.58
2018,7,5,16,0,519.0,202.0,2.9,25.9,528.0,517.63,395.0
2018,7,5,16,15,574.0,165.0,2.9,25.35,499.0,486.95,373.6
2018,7,5,16,30,629.0,128.0,2.9,24.8,470.0,448.38,344.89
2018,7,5,16,45,623.0,115.0,2.95,24.25,426.0,399.09,306.34
2018,7,5,17,0,617.0,102.0,3.0,23.7,382.0,349.63,266.29
2018,7,5,17,15,469.5,112.0,2.9,23.0,310.0,272.25,205.28
2018,7,5,17,30,322.0,122.0,2.8,22.3,238.0,211.0,157.66
2018,7,5,17,45,297.0,105.5,2.75,21.6,199.5,170.26,123.94
2018,7,5,18,0,272.0,89.0,2.7,20.9,161.0,132.28,92.53
2018,7,5,18,15,230.0,73.0,2.65,20.25,124.5,95.49,63.61
2018,7,5,18,30,188.0,57.0,2.6,19.6,88.0,63.53,40.17
2018,7,5,18,45,133.5,40.5,2.5,18.95,59.0,35.88,22.13
2018,7,5,19,0,79.0,24.0,2.4,18.3,30.0,20.14,8.86
2018,7,5,19,15,46.5,12.5,2.35,17.95,15.5,12.29,0.0
2018,7,5,19,30,14.0,1.0,2.3,17.6,1.0,0.0,0.0
2018,7,5,19,45,7.0,0.5,2.25,17.25,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,6,4,45,4.5,2.5,1.5,15.2,2.5,0.0,0.0
2018,7,6,5,0,9.0,5.0,1.6,15.3,5.0,4.91,0.0
2018,7,6,5,15,59.0,19.5,1.6,15.6,25.0,16.45,0.41
2018,7,6,5,30,109.0,34.0,1.6,15.9,45.0,28.13,18.02
2018,7,6,5,45,128.5,51.5,1.55,16.25,71.5,50.93,33.1
2018,7,6,6,0,148.0,69.0,1.5,16.6,98.0,77.61,53.3
2018,7,6,6,15,215.0,85.5,1.4,17.1,141.0,113.34,80.17
2018,7,6,6,30,282.0,102.0,1.3,17.6,184.0,156.66,114.28
2018,7,6,6,45,479.0,87.5,1.2,18.15,260.0,214.24,156.91
2018,7,6,7,0,676.0,73.0,1.1,18.7,336.0,292.27,217.82
2018,7,6,7,15,741.0,68.0,1.3,19.6,393.5,350.95,266.58
2018,7,6,7,30,806.0,63.0,1.5,20.5,451.0,415.35,318.97
2018,7,6,7,45,827.5,65.0,1.7,21.35,501.0,470.43,363.26
2018,7,6,8,0,849.0,67.0,1.9,22.2,551.0,526.45,406.84
2018,7,6,8,15,865.5,68.5,2.05,23.15,598.5,579.68,446.62
2018,7,6,8,30,882.0,70.0,2.2,24.1,646.0,632.81,485.02
2018,7,6,8,45,894.5,71.0,2.35,25.05,690.0,682.34,518.62
2018,7,6,9,0,907.0,72.0,2.5,26.0,734.0,730.87,549.67
2018,7,6,9,15,911.0,76.5,2.6,26.65,772.0,775.26,577.74
2018,7,6,9,30,915.0,81.0,2.7,27.3,810.0,817.52,604.01
2018,7,6,9,45,915.5,86.0,2.75,28.0,842.0,855.04,626.34
2018,7,6,10,0,916.0,91.0,2.8,28.7,874.0,889.84,646.63
2018,7,6,10,15,922.5,92.0,2.9,29.05,902.0,923.09,667.01
2018,7,6,10,30,929.0,93.0,3.0,29.4,930.0,953.69,685.58
2018,7,6,10,45,933.5,93.0,3.1,29.8,951.0,978.56,700.29
2018,7,6,11,0,938.0,93.0,3.2,30.2,972.0,1000.4,713.09
2018,7,6,11,15,941.0,93.5,3.3,30.4,986.0,1018.12,723.9
2018,7,6,11,30,944.0,94.0,3.4,30.6,1000.0,1032.56,732.72
2018,7,6,11,45,945.5,94.0,3.5,30.8,1006.5,1041.62,738.25
2018,7,6,12,0,947.0,94.0,3.6,31.0,1013.0,1047.27,741.75
2018,7,6,12,15,947.5,93.5,3.7,31.05,1012.0,1047.95,742.68
2018,7,6,12,30,948.0,93.0,3.8,31.1,1011.0,1045.17,741.55
2018,7,6,12,45,947.0,91.5,3.95,31.1,1002.0,1036.41,737.22
2018,7,6,13,0,946.0,90.0,4.1,31.1,993.0,1024.23,730.76
2018,7,6,13,15,943.0,90.0,4.2,31.0,977.0,1008.27,721.9
2018,7,6,13,30,940.0,90.0,4.3,30.9,961.0,989.04,710.96
2018,7,6,13,45,936.0,88.5,4.4,30.8,938.0,964.19,696.34
2018,7,6,14,0,932.0,87.0,4.5,30.7,915.0,936.34,679.7
2018,7,6,14,15,926.0,86.0,4.55,30.45,885.5,904.37,660.4
2018,7,6,14,30,920.0,85.0,4.6,30.2,856.0,869.8,639.21
2018,7,6,14,45,912.0,84.0,4.7,29.95,821.0,831.18,615.43
2018,7,6,15,0,904.0,83.0,4.8,29.7,786.0,790.46,589.95
2018,7,6,15,15,894.0,81.5,4.8,29.7,745.5,745.86,560.31
2018,7,6,15,30,884.0,80.0,4.8,29.7,705.0,699.75,529.29
2018,7,6,15,45,871.0,77.5,4.85,29.0,660.0,649.38,495.86
2018,7,6,16,0,858.0,75.0,4.9,28.3,615.0,598.25,459.21
2018,7,6,16,15,841.0,73.0,4.85,27.85,567.0,544.88,418.93
2018,7,6,16,30,824.0,71.0,4.8,27.4,519.0,491.64,377.51
2018,7,6,16,45,802.0,68.0,4.75,26.9,469.0,435.5,332.7
2018,7,6,17,0,780.0,65.0,4.7,26.4,419.0,379.74,286.8
2018,7,6,17,15,750.0,62.0,4.6,25.75,368.0,323.22,239.24
2018,7,6,17,30,720.0,59.0,4.5,25.1,317.0,269.28,192.72
2018,7,6,17,45,677.0,54.5,4.4,24.45,267.0,213.6,144.87
2018,7,6,18,0,634.0,50.0,4.3,23.8,217.0,162.43,101.44
2018,7,6,18,15,569.0,44.5,4.0,23.05,170.0,112.27,62.23
2018,7,6,18,30,504.0,39.0,3.7,22.3,123.0,67.9,32.26
2018,7,6,18,45,399.5,31.5,3.4,21.5,84.0,29.87,14.48
2018,7,6,19,0,295.0,24.0,3.1,20.7,45.0,18.99,7.8
2018,7,6,19,15,158.5,13.5,3.0,20.2,23.5,13.27,0.0
2018,7,6,19,30,22.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.5,2.85,19.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,4,45,31.5,3.5,1.35,15.8,4.0,0.0,0.0
2018,7,7,5,0,63.0,7.0,1.4,16.1,8.0,6.88,0.0
2018,7,7,5,15,157.0,19.0,1.55,16.75,32.0,14.9,0.0
2018,7,7,5,30,251.0,31.0,1.7,17.4,56.0,24.13,14.48
2018,7,7,5,45,283.0,45.0,1.85,18.0,88.0,50.67,28.42
2018,7,7,6,0,315.0,59.0,2.0,18.6,120.0,84.34,51.53
2018,7,7,6,15,380.0,70.0,2.1,19.3,165.5,124.2,81.43
2018,7,7,6,30,445.0,81.0,2.2,20.0,211.0,171.32,119.31
2018,7,7,6,45,597.0,69.5,2.3,20.75,279.5,228.2,163.69
2018,7,7,7,0,749.0,58.0,2.4,21.5,348.0,301.59,222.78
2018,7,7,7,15,782.0,59.5,2.55,22.3,400.0,358.22,270.92
2018,7,7,7,30,815.0,61.0,2.7,23.1,452.0,416.47,319.11
2018,7,7,7,45,835.5,63.0,2.8,23.85,502.0,471.55,363.46
2018,7,7,8,0,856.0,65.0,2.9,24.6,552.0,527.46,406.91
2018,7,7,8,15,871.0,67.0,2.95,25.35,599.5,580.7,446.8
2018,7,7,8,30,886.0,69.0,3.0,26.1,647.0,633.68,485.16
2018,7,7,8,45,898.0,70.5,3.1,26.8,691.0,683.61,519.35
2018,7,7,9,0,910.0,72.0,3.2,27.5,735.0,732.48,550.97
2018,7,7,9,15,919.5,73.0,3.3,27.95,774.0,777.65,580.09
2018,7,7,9,30,929.0,74.0,3.4,28.4,813.0,821.08,607.7
2018,7,7,9,45,937.0,74.0,3.5,28.85,847.0,860.28,632.15
2018,7,7,10,0,945.0,74.0,3.6,29.3,881.0,897.19,654.89
2018,7,7,10,15,950.0,75.0,3.7,29.5,908.5,929.99,675.43
2018,7,7,10,30,955.0,76.0,3.8,29.7,936.0,959.96,694.08
2018,7,7,10,45,958.5,77.0,3.85,29.95,957.0,985.55,709.43
2018,7,7,11,0,962.0,78.0,3.9,30.2,978.0,1007.98,722.74
2018,7,7,11,15,964.0,78.0,4.0,30.3,991.5,1024.64,733.15
2018,7,7,11,30,966.0,78.0,4.1,30.4,1005.0,1037.9,741.5
2018,7,7,11,45,967.0,78.5,4.15,30.55,1011.5,1047.21,746.98
2018,7,7,12,0,968.0,79.0,4.2,30.7,1018.0,1053.01,750.34
2018,7,7,12,15,965.5,81.0,4.25,30.75,1016.5,1053.3,750.61
2018,7,7,12,30,963.0,83.0,4.3,30.8,1015.0,1050.06,748.79
2018,7,7,12,45,958.5,85.0,4.35,30.85,1006.0,1041.34,743.58
2018,7,7,13,0,954.0,87.0,4.4,30.9,997.0,1029.21,736.3
2018,7,7,13,15,951.5,86.5,4.4,30.8,981.5,1013.12,726.74
2018,7,7,13,30,949.0,86.0,4.4,30.7,966.0,993.73,715.1
2018,7,7,13,45,945.5,85.5,4.45,30.6,943.5,970.2,701.07
2018,7,7,14,0,942.0,85.0,4.5,30.5,921.0,943.61,685.02
2018,7,7,14,15,937.0,83.5,4.55,30.3,892.0,911.74,665.68
2018,7,7,14,30,932.0,82.0,4.6,30.1,863.0,877.18,644.4
2018,7,7,14,45,924.5,81.0,4.65,29.85,827.5,838.56,620.39
2018,7,7,15,0,917.0,80.0,4.7,29.6,792.0,797.77,594.68
2018,7,7,15,15,907.0,78.5,4.7,29.6,751.5,752.66,564.79
2018,7,7,15,30,897.0,77.0,4.7,29.6,711.0,706.0,533.49
2018,7,7,15,45,885.0,75.0,4.8,28.9,666.5,656.22,500.93
2018,7,7,16,0,873.0,73.0,4.9,28.2,622.0,605.55,464.81
2018,7,7,16,15,857.5,70.5,4.9,27.65,574.0,551.77,424.55
2018,7,7,16,30,842.0,68.0,4.9,27.1,526.0,497.95,382.92
2018,7,7,16,45,821.0,65.5,4.9,26.6,475.5,441.82,338.06
2018,7,7,17,0,800.0,63.0,4.9,26.1,425.0,386.73,292.55
2018,7,7,17,15,771.0,59.5,4.75,25.35,373.5,328.17,243.26
2018,7,7,17,30,742.0,56.0,4.6,24.6,322.0,272.86,195.45
2018,7,7,17,45,700.5,52.0,4.5,23.9,271.5,216.79,146.99
2018,7,7,18,0,659.0,48.0,4.4,23.2,221.0,165.05,102.81
2018,7,7,18,15,595.0,43.0,4.15,22.35,173.5,114.07,62.77
2018,7,7,18,30,531.0,38.0,3.9,21.5,126.0,70.37,33.46
2018,7,7,18,45,426.5,30.5,3.65,20.7,86.0,29.28,13.84
2018,7,7,19,0,322.0,23.0,3.4,19.9,46.0,18.04,7.06
2018,7,7,19,15,173.5,13.0,3.25,19.35,24.0,12.78,0.0
2018,7,7,19,30,25.0,3.0,3.1,18.8,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.95,18.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.0,1.85,13.2,4.5,0.0,0.0
2018,7,8,5,0,88.0,8.0,2.0,13.4,9.0,7.86,0.0
2018,7,8,5,15,235.0,18.0,2.05,13.85,37.0,14.23,0.0
2018,7,8,5,30,382.0,28.0,2.1,14.3,65.0,21.37,12.32
2018,7,8,5,45,473.5,35.0,2.2,14.8,108.0,49.87,23.07
2018,7,8,6,0,565.0,42.0,2.3,15.3,151.0,95.08,50.81
2018,7,8,6,15,622.5,46.5,2.35,16.15,199.5,141.29,86.21
2018,7,8,6,30,680.0,51.0,2.4,17.0,248.0,193.94,130.44
2018,7,8,6,45,719.0,55.0,2.5,17.8,299.5,247.36,177.43
2018,7,8,7,0,758.0,59.0,2.6,18.6,351.0,304.7,227.54
2018,7,8,7,15,786.0,61.5,2.7,19.5,402.5,360.04,275.29
2018,7,8,7,30,814.0,64.0,2.8,20.4,454.0,418.26,323.85
2018,7,8,7,45,834.5,66.5,2.9,21.3,504.5,473.84,368.85
2018,7,8,8,0,855.0,69.0,3.0,22.2,555.0,530.25,412.89
2018,7,8,8,15,870.5,71.5,3.1,23.0,603.0,584.3,453.82
2018,7,8,8,30,886.0,74.0,3.2,23.8,651.0,638.14,493.25
2018,7,8,8,45,898.5,75.5,3.25,24.55,695.5,688.46,528.01
2018,7,8,9,0,911.0,77.0,3.3,25.3,740.0,737.78,559.92
2018,7,8,9,15,918.5,79.5,3.4,26.05,779.0,783.06,588.67
2018,7,8,9,30,926.0,82.0,3.5,26.8,818.0,826.45,615.72
2018,7,8,9,45,930.5,85.5,3.65,27.5,852.0,866.27,640.37
2018,7,8,10,0,935.0,89.0,3.8,28.2,886.0,903.6,663.12
2018,7,8,10,15,941.0,89.5,3.9,28.55,914.0,936.54,683.44
2018,7,8,10,30,947.0,90.0,4.0,28.9,942.0,966.74,701.89
2018,7,8,10,45,951.5,90.0,4.1,29.25,963.0,992.12,717.16
2018,7,8,11,0,956.0,90.0,4.2,29.6,984.0,1014.39,730.43
2018,7,8,11,15,958.5,90.5,4.3,29.8,998.0,1032.0,741.17
2018,7,8,11,30,961.0,91.0,4.4,30.0,1012.0,1046.24,749.85
2018,7,8,11,45,962.0,90.5,4.5,30.15,1018.0,1054.52,754.96
2018,7,8,12,0,963.0,90.0,4.6,30.3,1024.0,1059.31,757.96
2018,7,8,12,15,962.0,91.0,4.7,30.3,1023.0,1060.11,759.01
2018,7,8,12,30,961.0,92.0,4.8,30.3,1022.0,1057.38,758.24
2018,7,8,12,45,958.0,93.0,4.9,30.3,1013.0,1049.17,754.04
2018,7,8,13,0,955.0,94.0,5.0,30.3,1004.0,1037.52,747.69
2018,7,8,13,15,952.0,93.5,5.0,30.15,988.0,1020.96,737.87
2018,7,8,13,30,949.0,93.0,5.0,30.0,972.0,1001.11,725.97
2018,7,8,13,45,945.0,92.0,5.05,29.9,949.0,976.62,711.27
2018,7,8,14,0,941.0,91.0,5.1,29.8,926.0,949.09,694.51
2018,7,8,14,15,935.5,89.0,5.1,29.55,896.0,916.31,674.25
2018,7,8,14,30,930.0,87.0,5.1,29.3,866.0,880.86,652.06
2018,7,8,14,45,922.0,86.0,5.1,29.1,830.5,841.9,627.16
2018,7,8,15,0,914.0,85.0,5.1,28.9,795.0,800.8,600.56
2018,7,8,15,15,903.5,83.5,5.1,28.9,754.0,755.42,570.2
2018,7,8,15,30,893.0,82.0,5.1,28.9,713.0,708.54,538.47
2018,7,8,15,45,880.5,80.0,5.05,28.2,668.0,658.58,504.77
2018,7,8,16,0,868.0,78.0,5.0,27.5,623.0,607.78,467.9
2018,7,8,16,15,851.0,76.0,4.95,27.0,575.0,553.87,427.2
2018,7,8,16,30,834.0,74.0,4.9,26.5,527.0,500.06,385.32
2018,7,8,16,45,811.5,71.0,4.85,26.0,476.0,442.57,339.33
2018,7,8,17,0,789.0,68.0,4.8,25.5,425.0,386.61,293.11
2018,7,8,17,15,758.0,64.5,4.7,24.8,373.0,328.68,244.33
2018,7,8,17,30,727.0,61.0,4.6,24.1,321.0,273.43,196.64
2018,7,8,17,45,683.5,56.5,4.45,23.4,270.0,217.17,148.12
2018,7,8,18,0,640.0,52.0,4.3,22.7,219.0,165.48,104.1
2018,7,8,18,15,573.5,46.0,4.1,21.9,171.5,112.84,62.79
2018,7,8,18,30,507.0,40.0,3.9,21.1,124.0,68.96,33.22
2018,7,8,18,45,400.0,32.5,3.65,20.25,84.5,30.73,15.33
2018,7,8,19,0,293.0,25.0,3.4,19.4,45.0,20.09,8.38
2018,7,8,19,15,157.0,14.0,3.35,18.8,23.5,13.76,0.0
2018,7,8,19,30,21.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.2,17.65,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.0,1.85,13.55,4.5,0.0,0.0
2018,7,9,5,0,87.0,8.0,2.0,13.8,9.0,7.86,0.0
2018,7,9,5,15,235.0,18.0,2.1,14.3,37.0,14.33,0.0
2018,7,9,5,30,383.0,28.0,2.2,14.8,65.0,21.47,12.3
2018,7,9,5,45,476.0,34.5,2.3,15.3,107.5,48.88,22.37
2018,7,9,6,0,569.0,41.0,2.4,15.8,150.0,93.78,49.52
2018,7,9,6,15,627.0,46.5,2.45,16.6,199.5,141.21,85.78
2018,7,9,6,30,685.0,52.0,2.5,17.4,249.0,195.17,130.97
2018,7,9,6,45,723.5,55.5,2.55,18.2,300.5,248.24,177.64
2018,7,9,7,0,762.0,59.0,2.6,19.0,352.0,305.18,227.37
2018,7,9,7,15,790.0,62.0,2.7,19.85,404.0,361.25,275.71
2018,7,9,7,30,818.0,65.0,2.8,20.7,456.0,420.2,324.84
2018,7,9,7,45,838.5,67.5,2.95,21.55,506.5,476.02,370.16
2018,7,9,8,0,859.0,70.0,3.1,22.4,557.0,532.68,414.56
2018,7,9,8,15,874.5,72.0,3.25,23.25,605.0,586.46,455.36
2018,7,9,8,30,890.0,74.0,3.4,24.1,653.0,640.03,494.69
2018,7,9,8,45,902.5,75.5,3.6,24.95,697.5,690.58,529.99
2018,7,9,9,0,915.0,77.0,3.8,25.8,742.0,740.12,562.46
2018,7,9,9,15,925.0,78.5,3.9,26.35,782.0,786.49,592.52
2018,7,9,9,30,935.0,80.0,4.0,26.9,822.0,831.15,621.01
2018,7,9,9,45,944.0,79.5,4.1,27.5,856.5,870.99,645.74
2018,7,9,10,0,953.0,79.0,4.2,28.1,891.0,908.59,668.74
2018,7,9,10,15,958.0,79.5,4.25,28.5,918.5,941.21,688.52
2018,7,9,10,30,963.0,80.0,4.3,28.9,946.0,970.98,706.32
2018,7,9,10,45,966.0,80.5,4.4,29.3,966.5,995.86,721.13
2018,7,9,11,0,969.0,81.0,4.5,29.7,987.0,1017.53,733.87
2018,7,9,11,15,971.0,82.0,4.6,29.95,1001.0,1035.42,744.65
2018,7,9,11,30,973.0,83.0,4.7,30.2,1015.0,1049.88,753.35
2018,7,9,11,45,973.5,83.0,4.75,30.4,1021.0,1058.32,758.25
2018,7,9,12,0,974.0,83.0,4.8,30.6,1027.0,1063.22,761.01
2018,7,9,12,15,972.0,84.5,4.9,30.6,1025.5,1063.57,762.07
2018,7,9,12,30,970.0,86.0,5.0,30.6,1024.0,1060.36,760.95
2018,7,9,12,45,966.5,86.5,5.1,30.65,1014.5,1051.11,755.87
2018,7,9,13,0,963.0,87.0,5.2,30.7,1005.0,1038.39,748.63
2018,7,9,13,15,960.5,86.5,5.25,30.5,989.0,1022.23,739.58
2018,7,9,13,30,958.0,86.0,5.3,30.3,973.0,1002.72,728.37
2018,7,9,13,45,932.5,98.0,5.35,30.15,944.0,971.32,709.12
2018,7,9,14,0,907.0,110.0,5.4,30.0,915.0,937.8,688.37
2018,7,9,14,15,793.5,172.0,5.45,29.75,859.0,878.83,650.42
2018,7,9,14,30,680.0,234.0,5.5,29.5,803.0,821.58,612.26
2018,7,9,14,45,679.5,221.5,5.5,29.2,769.5,784.72,588.28
2018,7,9,15,0,679.0,209.0,5.5,28.9,736.0,745.89,562.4
2018,7,9,15,15,668.5,198.0,5.5,28.9,694.0,699.3,529.72
2018,7,9,15,30,658.0,187.0,5.5,28.9,652.0,651.83,495.87
2018,7,9,15,45,588.5,193.5,5.5,28.2,589.0,582.38,445.65
2018,7,9,16,0,519.0,200.0,5.5,27.5,526.0,516.41,397.01
2018,7,9,16,15,536.5,176.0,5.45,27.0,489.5,476.06,367.32
2018,7,9,16,30,554.0,152.0,5.4,26.5,453.0,433.13,334.53
2018,7,9,16,45,465.5,155.0,5.35,26.05,390.5,365.58,281.55
2018,7,9,17,0,377.0,158.0,5.3,25.6,328.0,306.48,234.78
2018,7,9,17,15,312.0,145.0,5.15,24.95,274.0,248.64,188.89
2018,7,9,17,30,247.0,132.0,5.0,24.3,220.0,198.59,149.12
2018,7,9,17,45,328.0,102.5,4.8,23.65,200.0,174.74,125.92
2018,7,9,18,0,409.0,73.0,4.6,23.0,180.0,141.77,94.13
2018,7,9,18,15,380.0,60.0,4.3,22.25,142.5,101.44,61.63
2018,7,9,18,30,351.0,47.0,4.0,21.5,105.0,64.8,35.21
2018,7,9,18,45,274.5,35.0,3.65,20.75,71.0,31.39,17.05
2018,7,9,19,0,198.0,23.0,3.3,20.0,37.0,18.11,6.81
2018,7,9,19,15,110.5,13.0,3.15,19.55,19.5,12.78,0.0
2018,7,9,19,30,23.0,3.0,3.0,19.1,2.0,0.0,0.0
2018,7,9,19,45,11.5,1.5,2.85,18.65,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.5,1.5,14.0,4.5,0.0,0.0
2018,7,10,5,0,99.0,9.0,1.6,14.3,9.0,8.85,0.0
2018,7,10,5,15,255.0,17.5,1.7,14.8,36.5,13.93,0.0
2018,7,10,5,30,411.0,26.0,1.8,15.3,64.0,21.46,12.18
2018,7,10,5,45,502.5,32.0,1.95,15.8,107.0,48.54,21.61
2018,7,10,6,0,594.0,38.0,2.1,16.3,150.0,92.57,47.45
2018,7,10,6,15,651.0,42.0,2.25,17.05,199.5,139.77,83.34
2018,7,10,6,30,708.0,46.0,2.4,17.8,249.0,193.35,128.31
2018,7,10,6,45,746.5,49.0,2.5,18.5,300.5,247.17,175.78
2018,7,10,7,0,785.0,52.0,2.6,19.2,352.0,305.91,227.23
2018,7,10,7,15,812.0,55.0,2.7,19.85,404.5,362.65,276.47
2018,7,10,7,30,839.0,58.0,2.8,20.5,457.0,421.44,325.92
2018,7,10,7,45,854.5,61.0,2.9,21.1,506.5,476.45,371.05
2018,7,10,8,0,870.0,64.0,3.0,21.7,556.0,531.76,414.86
2018,7,10,8,15,885.0,66.0,3.05,22.3,604.0,585.81,456.16
2018,7,10,8,30,900.0,68.0,3.1,22.9,652.0,639.58,495.91
2018,7,10,8,45,917.0,67.5,3.15,23.45,698.0,691.61,532.21
2018,7,10,9,0,934.0,67.0,3.2,24.0,744.0,742.98,566.06
2018,7,10,9,15,940.5,70.0,3.25,24.45,784.0,789.05,595.86
2018,7,10,9,30,947.0,73.0,3.3,24.9,824.0,833.09,623.89
2018,7,10,9,45,950.0,76.5,3.35,25.4,857.5,872.52,648.32
2018,7,10,10,0,953.0,80.0,3.4,25.9,891.0,909.29,670.73
2018,7,10,10,15,958.5,81.0,3.45,26.35,919.5,942.92,691.0
2018,7,10,10,30,964.0,82.0,3.5,26.8,948.0,973.73,709.3
2018,7,10,10,45,968.0,82.0,3.55,27.2,969.0,999.11,724.12
2018,7,10,11,0,972.0,82.0,3.6,27.6,990.0,1021.32,736.9
2018,7,10,11,15,974.5,83.0,3.65,27.85,1004.5,1039.79,747.75
2018,7,10,11,30,977.0,84.0,3.7,28.1,1019.0,1054.83,756.48
2018,7,10,11,45,978.5,83.5,3.75,28.3,1025.5,1063.83,761.61
2018,7,10,12,0,980.0,83.0,3.8,28.5,1032.0,1069.27,764.62
2018,7,10,12,15,866.0,159.0,3.9,28.55,997.0,1032.15,741.34
2018,7,10,12,30,752.0,235.0,4.0,28.6,962.0,1002.63,723.13
2018,7,10,12,45,734.0,243.5,4.05,28.65,948.0,988.25,714.34
2018,7,10,13,0,716.0,252.0,4.1,28.7,934.0,971.29,703.81
2018,7,10,13,15,840.5,169.0,4.2,28.65,956.5,994.39,720.15
2018,7,10,13,30,965.0,86.0,4.3,28.6,979.0,1009.58,731.14
2018,7,10,13,45,961.0,85.0,4.4,28.5,956.0,984.78,716.27
2018,7,10,14,0,957.0,84.0,4.5,28.4,933.0,956.87,699.56
2018,7,10,14,15,951.5,83.5,4.55,28.15,903.5,925.2,680.41
2018,7,10,14,30,946.0,83.0,4.6,27.9,874.0,890.8,659.33
2018,7,10,14,45,938.0,81.5,4.7,27.65,838.0,850.78,634.64
2018,7,10,15,0,930.0,80.0,4.8,27.4,802.0,808.58,608.07
2018,7,10,15,15,920.0,79.0,4.8,27.4,761.0,763.43,577.92
2018,7,10,15,30,910.0,78.0,4.8,27.4,720.0,716.7,546.33
2018,7,10,15,45,894.0,77.0,4.9,26.55,673.5,664.69,512.2
2018,7,10,16,0,878.0,76.0,5.0,25.7,627.0,612.12,474.59
2018,7,10,16,15,864.0,72.5,5.0,25.1,578.5,557.85,433.67
2018,7,10,16,30,850.0,69.0,5.0,24.5,530.0,503.37,391.2
2018,7,10,16,45,828.5,66.5,5.05,23.9,479.0,446.51,345.5
2018,7,10,17,0,807.0,64.0,5.1,23.3,428.0,390.72,299.07
2018,7,10,17,15,776.5,60.5,5.05,22.5,375.5,331.19,248.53
2018,7,10,17,30,746.0,57.0,5.0,21.7,323.0,275.04,199.53
2018,7,10,17,45,698.0,53.0,4.95,20.9,270.5,217.1,149.19
2018,7,10,18,0,650.0,49.0,4.9,20.1,218.0,164.23,103.83
2018,7,10,18,15,574.5,44.5,4.7,19.25,169.5,112.75,63.38
2018,7,10,18,30,499.0,40.0,4.5,18.4,121.0,68.22,33.33
2018,7,10,18,45,390.0,32.0,4.3,17.55,82.0,29.94,15.13
2018,7,10,19,0,281.0,24.0,4.1,16.7,43.0,19.19,7.51
2018,7,10,19,15,151.5,13.5,4.0,16.15,22.5,13.27,0.0
2018,7,10,19,30,22.0,3.0,3.9,15.6,2.0,0.0,0.0
2018,7,10,19,45,11.0,1.5,3.8,15.05,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,1.4,10.9,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,1.5,11.1,7.0,6.88,0.0
2018,7,11,5,15,226.5,17.0,1.55,11.65,35.0,13.52,0.0
2018,7,11,5,30,388.0,27.0,1.6,12.2,63.0,20.72,11.68
2018,7,11,5,45,484.0,33.5,1.65,12.7,106.0,48.61,22.74
2018,7,11,6,0,580.0,40.0,1.7,13.2,149.0,92.39,48.56
2018,7,11,6,15,639.0,44.0,1.65,14.0,198.0,139.06,84.14
2018,7,11,6,30,698.0,48.0,1.6,14.8,247.0,192.35,128.97
2018,7,11,6,45,738.0,51.5,1.6,15.6,299.0,246.51,176.74
2018,7,11,7,0,778.0,55.0,1.6,16.4,351.0,305.76,228.46
2018,7,11,7,15,806.0,57.5,1.65,17.3,403.5,362.05,277.01
2018,7,11,7,30,834.0,60.0,1.7,18.2,456.0,420.49,325.68
2018,7,11,7,45,854.5,62.0,1.75,19.1,507.0,476.69,370.95
2018,7,11,8,0,875.0,64.0,1.8,20.0,558.0,533.7,415.11
2018,7,11,8,15,890.5,65.5,1.85,20.85,606.0,587.82,455.58
2018,7,11,8,30,906.0,67.0,1.9,21.7,654.0,641.7,494.43
2018,7,11,8,45,918.0,68.5,2.0,22.5,698.5,692.71,529.24
2018,7,11,9,0,930.0,70.0,2.1,23.3,743.0,742.64,561.34
2018,7,11,9,15,936.0,73.0,2.2,24.1,782.5,788.22,589.89
2018,7,11,9,30,942.0,76.0,2.3,24.9,822.0,831.75,616.65
2018,7,11,9,45,945.5,79.0,2.4,25.65,855.5,870.96,640.28
2018,7,11,10,0,949.0,82.0,2.5,26.4,889.0,907.56,661.97
2018,7,11,10,15,954.5,83.5,2.6,26.9,917.5,941.64,682.48
2018,7,11,10,30,960.0,85.0,2.7,27.4,946.0,972.91,701.07
2018,7,11,10,45,963.5,86.0,2.8,27.9,967.5,998.81,716.15
2018,7,11,11,0,967.0,87.0,2.9,28.4,989.0,1021.52,729.22
2018,7,11,11,15,969.5,87.0,2.95,28.65,1003.0,1038.93,739.27
2018,7,11,11,30,972.0,87.0,3.0,28.9,1017.0,1052.92,747.26
2018,7,11,11,45,973.0,87.5,3.05,29.1,1024.0,1062.45,752.71
2018,7,11,12,0,974.0,88.0,3.1,29.3,1031.0,1068.43,756.07
2018,7,11,12,15,973.5,88.5,3.15,29.35,1030.0,1069.33,756.84
2018,7,11,12,30,973.0,89.0,3.2,29.4,1029.0,1066.65,755.52
2018,7,11,12,45,971.5,88.5,3.2,29.4,1020.0,1058.39,750.56
2018,7,11,13,0,970.0,88.0,3.2,29.4,1011.0,1046.62,743.51
2018,7,11,13,15,967.0,87.5,3.25,29.25,995.0,1029.91,734.31
2018,7,11,13,30,964.0,87.0,3.3,29.1,979.0,1009.84,723.01
2018,7,11,13,45,959.5,86.5,3.3,29.0,955.5,985.11,708.23
2018,7,11,14,0,955.0,86.0,3.3,28.9,932.0,957.31,691.46
2018,7,11,14,15,949.0,85.0,3.35,28.65,902.0,924.74,672.26
2018,7,11,14,30,943.0,84.0,3.4,28.4,872.0,889.47,651.11
2018,7,11,14,45,935.0,83.0,3.4,28.15,836.5,850.06,626.69
2018,7,11,15,0,927.0,82.0,3.4,27.9,801.0,808.47,600.54
2018,7,11,15,15,916.5,80.5,3.4,27.9,759.5,762.54,570.51
2018,7,11,15,30,906.0,79.0,3.4,27.9,718.0,715.08,539.07
2018,7,11,15,45,892.5,77.0,3.45,27.15,672.0,663.84,505.75
2018,7,11,16,0,879.0,75.0,3.5,26.4,626.0,611.81,468.95
2018,7,11,16,15,860.0,73.5,3.45,25.9,576.5,556.7,427.85
2018,7,11,16,30,841.0,72.0,3.4,25.4,527.0,501.85,385.61
2018,7,11,16,45,817.0,69.5,3.4,24.85,475.5,444.27,340.08
2018,7,11,17,0,793.0,67.0,3.4,24.3,424.0,387.31,293.5
2018,7,11,17,15,760.0,63.5,3.35,23.55,371.5,328.38,244.25
2018,7,11,17,30,727.0,60.0,3.3,22.8,319.0,272.35,196.13
2018,7,11,17,45,679.5,56.0,3.2,22.05,267.5,215.54,147.35
2018,7,11,18,0,632.0,52.0,3.1,21.3,216.0,163.77,103.41
2018,7,11,18,15,561.0,46.0,2.95,20.4,168.0,110.97,62.11
2018,7,11,18,30,490.0,40.0,2.8,19.5,120.0,67.45,32.88
2018,7,11,18,45,377.0,32.0,2.65,18.65,81.0,29.64,15.03
2018,7,11,19,0,264.0,24.0,2.5,17.8,42.0,19.25,7.28
2018,7,11,19,15,140.5,13.5,2.35,17.35,22.0,13.27,0.0
2018,7,11,19,30,17.0,3.0,2.2,16.9,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.5,2.1,16.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,4,45,6.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,7,12,5,0,12.0,4.0,1.3,14.3,4.0,3.93,0.0
2018,7,12,5,15,16.5,14.0,1.45,14.65,15.0,12.77,0.0
