Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,30,21.0,24.0,1.6,15.0,26.0,22.75,13.08
2018,7,12,5,45,14.5,43.0,1.7,15.35,44.5,40.62,27.79
2018,7,12,6,0,8.0,62.0,1.8,15.7,63.0,59.42,44.1
2018,7,12,6,15,14.5,74.0,1.8,16.05,77.5,72.74,55.26
2018,7,12,6,30,21.0,86.0,1.8,16.4,92.0,86.43,66.54
2018,7,12,6,45,24.5,111.0,1.8,16.8,119.5,112.57,88.1
2018,7,12,7,0,28.0,136.0,1.8,17.2,147.0,139.34,109.78
2018,7,12,7,15,79.5,160.0,1.9,17.75,196.5,183.74,144.74
2018,7,12,7,30,131.0,184.0,2.0,18.3,246.0,234.73,184.92
2018,7,12,7,45,248.5,188.0,2.1,18.8,322.0,304.32,239.67
2018,7,12,8,0,366.0,192.0,2.2,19.3,398.0,386.69,303.92
2018,7,12,8,15,540.0,160.5,2.25,19.7,494.5,478.17,375.07
2018,7,12,8,30,714.0,129.0,2.3,20.1,591.0,583.26,454.97
2018,7,12,8,45,755.0,122.0,2.4,20.55,640.5,637.24,494.48
2018,7,12,9,0,796.0,115.0,2.5,21.0,690.0,692.89,534.02
2018,7,12,9,15,812.0,115.0,2.6,21.4,730.0,738.02,564.08
2018,7,12,9,30,828.0,115.0,2.7,21.8,770.0,780.07,591.7
2018,7,12,9,45,836.0,117.0,2.75,22.25,803.0,818.06,615.82
2018,7,12,10,0,844.0,119.0,2.8,22.7,836.0,854.05,638.36
2018,7,12,10,15,850.0,121.0,2.9,23.1,863.0,886.07,658.51
2018,7,12,10,30,856.0,123.0,3.0,23.5,890.0,915.64,676.94
2018,7,12,10,45,860.5,123.5,3.1,23.9,910.5,939.67,691.66
2018,7,12,11,0,865.0,124.0,3.2,24.3,931.0,960.9,704.55
2018,7,12,11,15,868.5,124.5,3.2,24.5,945.0,978.24,714.75
2018,7,12,11,30,872.0,125.0,3.2,24.7,959.0,992.54,723.03
2018,7,12,11,45,874.5,125.0,3.15,24.85,966.0,1002.24,728.16
2018,7,12,12,0,877.0,125.0,3.1,25.0,973.0,1008.77,731.34
2018,7,12,12,15,878.0,124.0,3.0,25.05,972.5,1009.6,730.82
2018,7,12,12,30,879.0,123.0,2.9,25.1,972.0,1007.2,728.35
2018,7,12,12,45,878.5,122.0,2.8,25.15,964.0,1000.09,722.96
2018,7,12,13,0,878.0,121.0,2.7,25.2,956.0,989.77,715.64
2018,7,12,13,15,876.5,119.5,2.6,25.35,941.5,974.81,705.17
2018,7,12,13,30,875.0,118.0,2.5,25.5,927.0,956.76,692.83
2018,7,12,13,45,872.5,115.0,2.4,25.6,905.0,933.24,677.18
2018,7,12,14,0,870.0,112.0,2.3,25.7,883.0,906.83,659.75
2018,7,12,14,15,832.5,127.5,2.25,25.75,845.0,865.46,633.07
2018,7,12,14,30,795.0,143.0,2.2,25.8,807.0,826.65,608.06
2018,7,12,14,45,568.5,241.0,2.15,25.9,705.5,714.1,529.62
2018,7,12,15,0,342.0,339.0,2.1,26.0,604.0,608.07,451.04
2018,7,12,15,15,411.0,293.5,2.1,26.0,595.0,602.34,450.1
2018,7,12,15,30,480.0,248.0,2.1,26.0,586.0,586.93,441.32
2018,7,12,15,45,616.5,178.5,2.1,25.85,583.5,586.35,444.01
2018,7,12,16,0,753.0,109.0,2.1,25.7,581.0,570.16,434.45
2018,7,12,16,15,755.5,97.5,2.1,25.45,538.5,522.66,399.28
2018,7,12,16,30,758.0,86.0,2.1,25.2,496.0,473.55,361.86
2018,7,12,16,45,733.0,82.5,2.1,25.0,447.0,418.48,318.47
2018,7,12,17,0,708.0,79.0,2.1,24.8,398.0,365.0,275.0
2018,7,12,17,15,665.0,76.5,2.1,24.3,346.5,307.09,227.48
2018,7,12,17,30,622.0,74.0,2.1,23.8,295.0,254.1,182.91
2018,7,12,17,45,545.5,71.0,2.05,23.3,242.0,197.01,135.91
2018,7,12,18,0,469.0,68.0,2.0,22.8,189.0,148.24,96.62
2018,7,12,18,15,362.0,60.5,1.9,22.05,141.5,99.4,60.64
2018,7,12,18,30,255.0,53.0,1.8,21.3,94.0,62.96,37.1
2018,7,12,18,45,171.0,38.5,1.7,20.6,62.0,32.54,19.02
2018,7,12,19,0,87.0,24.0,1.6,19.9,30.0,20.1,7.46
2018,7,12,19,15,48.0,13.0,1.6,19.45,16.0,12.78,0.0
2018,7,12,19,30,9.0,2.0,1.6,19.0,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.4,13.6,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,13.7,4.0,3.93,0.0
2018,7,13,5,15,124.0,17.5,1.25,14.1,28.0,17.2,0.0
2018,7,13,5,30,239.0,31.0,1.2,14.5,52.0,24.11,14.11
2018,7,13,5,45,344.0,39.5,1.1,14.95,91.5,45.97,24.29
2018,7,13,6,0,449.0,48.0,1.0,15.4,131.0,84.65,47.18
2018,7,13,6,15,513.5,54.5,0.95,16.0,177.5,127.29,78.96
2018,7,13,6,30,578.0,61.0,0.9,16.6,224.0,177.2,119.75
2018,7,13,6,45,623.5,66.0,0.85,17.2,274.0,227.75,163.09
2018,7,13,7,0,669.0,71.0,0.8,17.8,324.0,283.03,210.14
2018,7,13,7,15,701.5,75.0,0.7,18.55,374.5,337.87,255.8
2018,7,13,7,30,734.0,79.0,0.6,19.3,425.0,394.47,301.12
2018,7,13,7,45,758.5,81.0,0.55,20.05,474.0,447.74,342.44
2018,7,13,8,0,783.0,83.0,0.5,20.8,523.0,502.39,383.01
2018,7,13,8,15,801.5,85.5,0.5,21.55,570.0,555.15,420.95
2018,7,13,8,30,820.0,88.0,0.5,22.3,617.0,607.65,457.28
2018,7,13,8,45,835.0,90.0,0.45,23.1,661.0,657.45,489.67
2018,7,13,9,0,850.0,92.0,0.4,23.9,705.0,706.6,518.6
2018,7,13,9,15,857.0,95.5,0.5,24.5,743.0,750.31,545.8
2018,7,13,9,30,864.0,99.0,0.6,25.1,781.0,792.25,571.62
2018,7,13,9,45,868.0,103.5,0.65,25.75,814.0,830.75,594.02
2018,7,13,10,0,872.0,108.0,0.7,26.4,847.0,866.89,614.71
2018,7,13,10,15,879.0,108.0,0.85,26.75,874.5,898.65,634.96
2018,7,13,10,30,886.0,108.0,1.0,27.1,902.0,927.91,653.64
2018,7,13,10,45,891.0,109.0,1.15,27.45,923.5,953.64,670.08
2018,7,13,11,0,896.0,110.0,1.3,27.8,945.0,976.49,684.72
2018,7,13,11,15,900.0,109.5,1.45,28.05,959.0,993.83,696.25
2018,7,13,11,30,904.0,109.0,1.6,28.3,973.0,1008.04,705.92
2018,7,13,11,45,906.0,109.0,1.75,28.5,980.0,1017.55,712.87
2018,7,13,12,0,908.0,109.0,1.9,28.7,987.0,1023.76,717.86
2018,7,13,12,15,909.0,108.5,2.05,28.75,986.5,1025.14,720.33
2018,7,13,12,30,910.0,108.0,2.2,28.8,986.0,1023.18,720.79
2018,7,13,12,45,910.5,106.5,2.3,28.8,978.5,1016.36,717.85
2018,7,13,13,0,911.0,105.0,2.4,28.8,971.0,1006.2,712.9
2018,7,13,13,15,909.0,103.5,2.5,28.75,955.5,990.29,704.51
2018,7,13,13,30,907.0,102.0,2.6,28.7,940.0,971.19,694.1
2018,7,13,13,45,903.0,100.5,2.7,28.65,917.5,947.11,680.45
2018,7,13,14,0,899.0,99.0,2.8,28.6,895.0,920.11,664.83
2018,7,13,14,15,893.0,97.5,2.85,28.45,866.0,888.56,646.0
2018,7,13,14,30,887.0,96.0,2.9,28.3,837.0,854.49,625.34
2018,7,13,14,45,879.0,95.0,2.95,28.15,802.5,816.93,602.15
2018,7,13,15,0,871.0,94.0,3.0,28.0,768.0,777.35,577.3
2018,7,13,15,15,860.0,91.5,3.0,28.0,727.5,732.19,547.72
2018,7,13,15,30,849.0,89.0,3.0,28.0,687.0,685.67,516.85
2018,7,13,15,45,835.5,87.0,3.1,27.5,643.0,636.88,484.32
2018,7,13,16,0,822.0,85.0,3.2,27.0,599.0,587.42,449.1
2018,7,13,16,15,805.0,81.5,3.25,26.55,551.5,534.08,409.61
2018,7,13,16,30,788.0,78.0,3.3,26.1,504.0,480.71,368.77
2018,7,13,16,45,764.0,75.5,3.35,25.7,454.5,425.55,325.09
2018,7,13,17,0,740.0,73.0,3.4,25.3,405.0,371.82,281.11
2018,7,13,17,15,707.5,69.0,3.4,24.65,354.5,315.35,234.05
2018,7,13,17,30,675.0,65.0,3.4,24.0,304.0,261.79,188.25
2018,7,13,17,45,629.0,60.0,3.4,23.35,254.5,206.02,140.73
2018,7,13,18,0,583.0,55.0,3.4,22.7,205.0,156.18,98.69
2018,7,13,18,15,513.5,48.5,3.3,21.85,159.0,107.07,60.6
2018,7,13,18,30,444.0,42.0,3.2,21.0,113.0,65.85,33.04
2018,7,13,18,45,336.0,33.0,3.1,20.2,76.0,29.79,15.59
2018,7,13,19,0,228.0,24.0,3.0,19.4,39.0,19.4,6.69
2018,7,13,19,15,120.5,13.0,2.95,18.85,20.5,12.78,0.0
2018,7,13,19,30,13.0,2.0,2.9,18.3,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,17.75,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.0,2.5,1.9,12.65,2.5,0.0,0.0
2018,7,14,5,0,42.0,5.0,1.9,12.7,5.0,4.91,0.0
2018,7,14,5,15,172.0,16.5,1.9,13.15,29.5,16.22,0.0
2018,7,14,5,30,302.0,28.0,1.9,13.6,54.0,22.02,12.3
2018,7,14,5,45,400.5,35.5,1.9,14.05,94.0,43.75,21.39
2018,7,14,6,0,499.0,43.0,1.9,14.5,134.0,83.97,44.82
2018,7,14,6,15,562.0,48.5,1.9,15.2,181.5,128.19,77.96
2018,7,14,6,30,625.0,54.0,1.9,15.9,229.0,180.65,121.44
2018,7,14,6,45,668.0,58.5,1.9,16.6,279.5,232.5,166.75
2018,7,14,7,0,711.0,63.0,1.9,17.3,330.0,288.79,215.75
2018,7,14,7,15,742.0,66.0,1.9,18.05,381.0,343.31,262.72
2018,7,14,7,30,773.0,69.0,1.9,18.8,432.0,400.42,310.33
2018,7,14,7,45,795.5,71.5,1.9,19.5,482.0,455.63,355.02
2018,7,14,8,0,818.0,74.0,1.9,20.2,532.0,511.35,398.47
2018,7,14,8,15,835.0,76.0,1.95,21.0,579.5,564.2,438.29
2018,7,14,8,30,852.0,78.0,2.0,21.8,627.0,617.07,476.76
2018,7,14,8,45,865.5,80.0,2.0,22.6,671.0,667.33,511.42
2018,7,14,9,0,879.0,82.0,2.0,23.4,715.0,716.75,542.81
2018,7,14,9,15,889.5,83.5,2.05,24.05,755.0,762.3,571.54
2018,7,14,9,30,900.0,85.0,2.1,24.7,795.0,806.28,598.76
2018,7,14,9,45,908.0,86.0,2.15,25.3,829.0,845.85,622.77
2018,7,14,10,0,916.0,87.0,2.2,25.9,863.0,883.23,645.07
2018,7,14,10,15,922.0,88.0,2.25,26.4,891.0,916.44,664.68
2018,7,14,10,30,928.0,89.0,2.3,26.9,919.0,946.96,682.45
2018,7,14,10,45,932.0,90.0,2.35,27.4,940.5,972.75,697.1
2018,7,14,11,0,936.0,91.0,2.4,27.9,962.0,995.48,709.81
2018,7,14,11,15,939.0,91.0,2.55,28.1,976.0,1013.02,721.12
2018,7,14,11,30,942.0,91.0,2.7,28.3,990.0,1027.26,730.44
2018,7,14,11,45,943.5,91.0,2.8,28.55,997.0,1036.63,736.16
2018,7,14,12,0,945.0,91.0,2.9,28.8,1004.0,1042.56,739.84
2018,7,14,12,15,945.0,91.5,3.0,28.85,1003.5,1044.02,741.43
2018,7,14,12,30,945.0,92.0,3.1,28.9,1003.0,1042.0,740.94
2018,7,14,12,45,943.0,92.0,3.2,28.95,994.5,1034.0,736.77
2018,7,14,13,0,941.0,92.0,3.3,29.0,986.0,1022.58,730.52
2018,7,14,13,15,938.5,91.5,3.35,28.95,970.5,1006.79,721.47
2018,7,14,13,30,936.0,91.0,3.4,28.9,955.0,987.72,710.36
2018,7,14,13,45,932.0,90.0,3.5,28.8,932.5,963.55,696.44
2018,7,14,14,0,928.0,89.0,3.6,28.7,910.0,936.35,680.48
2018,7,14,14,15,922.0,88.0,3.7,28.5,880.5,904.51,661.59
2018,7,14,14,30,916.0,87.0,3.8,28.3,851.0,870.05,640.75
2018,7,14,14,45,908.5,85.5,3.85,28.05,816.0,831.4,616.73
2018,7,14,15,0,901.0,84.0,3.9,27.8,781.0,790.61,590.96
2018,7,14,15,15,890.5,82.5,3.9,27.8,740.5,745.65,561.2
2018,7,14,15,30,880.0,81.0,3.9,27.8,700.0,699.21,530.06
2018,7,14,15,45,867.0,79.0,4.0,27.0,655.5,649.36,497.36
2018,7,14,16,0,854.0,77.0,4.1,26.2,611.0,598.74,461.36
2018,7,14,16,15,837.0,74.5,4.1,25.7,562.5,544.85,420.91
2018,7,14,16,30,820.0,72.0,4.1,25.2,514.0,491.07,379.22
2018,7,14,16,45,797.0,69.0,4.1,24.65,463.5,434.44,334.05
2018,7,14,17,0,774.0,66.0,4.1,24.1,413.0,378.38,287.84
2018,7,14,17,15,743.0,62.5,4.0,23.4,362.0,321.09,239.49
2018,7,14,17,30,712.0,59.0,3.9,22.7,311.0,266.5,192.22
2018,7,14,17,45,667.5,54.5,3.85,22.05,260.5,210.68,143.98
2018,7,14,18,0,623.0,50.0,3.8,21.4,210.0,159.58,100.37
2018,7,14,18,15,555.5,44.0,3.7,20.65,163.0,107.78,59.71
2018,7,14,18,30,488.0,38.0,3.6,19.9,116.0,64.8,30.88
2018,7,14,18,45,379.0,30.5,3.45,19.15,78.0,27.69,13.78
2018,7,14,19,0,270.0,23.0,3.3,18.4,40.0,18.47,5.77
2018,7,14,19,15,144.0,13.0,3.25,17.95,21.0,12.78,0.0
2018,7,14,19,30,18.0,3.0,3.2,17.5,2.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,3.1,17.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,1.55,11.7,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,1.5,11.8,5.0,4.91,0.0
2018,7,15,5,15,198.5,15.5,1.5,12.3,30.0,15.24,0.0
2018,7,15,5,30,345.0,26.0,1.5,12.8,55.0,20.18,10.72
2018,7,15,5,45,444.5,33.0,1.45,13.3,96.5,42.41,19.58
2018,7,15,6,0,544.0,40.0,1.4,13.8,138.0,86.02,44.92
2018,7,15,6,15,606.0,44.5,1.4,14.65,186.5,131.4,78.79
2018,7,15,6,30,668.0,49.0,1.4,15.5,235.0,183.79,122.28
2018,7,15,6,45,709.5,53.0,1.45,16.3,286.5,237.15,169.0
2018,7,15,7,0,751.0,57.0,1.5,17.1,338.0,294.75,219.19
2018,7,15,7,15,780.5,59.0,1.5,17.9,389.5,350.73,267.32
2018,7,15,7,30,810.0,61.0,1.5,18.7,441.0,408.04,314.98
2018,7,15,7,45,832.0,63.5,1.5,19.45,492.0,464.35,360.26
2018,7,15,8,0,854.0,66.0,1.5,20.2,543.0,521.67,404.53
2018,7,15,8,15,870.5,68.0,1.55,21.0,591.5,576.03,445.14
2018,7,15,8,30,887.0,70.0,1.6,21.8,640.0,630.3,484.24
2018,7,15,8,45,900.5,71.5,1.65,22.6,685.0,681.67,519.19
2018,7,15,9,0,914.0,73.0,1.7,23.4,730.0,732.13,551.18
2018,7,15,9,15,920.5,76.0,1.8,24.05,769.5,777.66,579.95
2018,7,15,9,30,927.0,79.0,1.9,24.7,809.0,821.22,607.03
2018,7,15,9,45,931.0,82.5,2.0,25.3,843.0,861.04,631.42
2018,7,15,10,0,935.0,86.0,2.1,25.9,877.0,898.33,653.93
2018,7,15,10,15,942.0,86.5,2.2,26.4,906.0,932.52,674.52
2018,7,15,10,30,949.0,87.0,2.3,26.9,935.0,964.01,693.27
2018,7,15,10,45,954.0,87.0,2.4,27.45,957.0,990.24,708.46
2018,7,15,11,0,959.0,87.0,2.5,28.0,979.0,1013.37,721.69
2018,7,15,11,15,962.0,87.5,2.6,28.15,994.0,1031.83,733.17
2018,7,15,11,30,965.0,88.0,2.7,28.3,1009.0,1046.9,742.63
2018,7,15,11,45,967.5,88.0,2.85,28.45,1016.5,1057.5,749.88
2018,7,15,12,0,970.0,88.0,3.0,28.6,1024.0,1064.57,755.01
2018,7,15,12,15,968.5,89.0,3.1,28.65,1023.0,1065.09,755.99
2018,7,15,12,30,967.0,90.0,3.2,28.7,1022.0,1062.04,754.87
2018,7,15,12,45,963.5,91.0,3.3,28.7,1013.0,1053.45,750.5
2018,7,15,13,0,960.0,92.0,3.4,28.7,1004.0,1041.39,744.02
2018,7,15,13,15,958.0,91.5,3.5,28.55,988.5,1025.83,735.81
2018,7,15,13,30,956.0,91.0,3.6,28.4,973.0,1006.91,725.44
2018,7,15,13,45,952.5,89.5,3.65,28.3,950.0,982.27,710.88
2018,7,15,14,0,949.0,88.0,3.7,28.2,927.0,954.51,694.27
2018,7,15,14,15,943.5,87.0,3.75,27.95,897.5,922.52,675.19
2018,7,15,14,30,938.0,86.0,3.8,27.7,868.0,887.81,654.14
2018,7,15,14,45,931.0,84.5,3.9,27.5,832.5,848.82,630.08
2018,7,15,15,0,924.0,83.0,4.0,27.3,797.0,807.57,604.17
2018,7,15,15,15,913.5,82.0,4.0,27.3,756.0,762.19,574.17
2018,7,15,15,30,903.0,81.0,4.0,27.3,715.0,715.26,542.75
2018,7,15,15,45,890.5,78.5,4.05,26.5,669.5,664.19,509.2
2018,7,15,16,0,878.0,76.0,4.1,25.7,624.0,612.23,472.17
2018,7,15,16,15,861.5,73.5,4.1,25.15,575.0,557.42,431.13
2018,7,15,16,30,845.0,71.0,4.1,24.6,526.0,502.63,388.72
2018,7,15,16,45,822.5,68.0,4.1,24.1,474.5,444.9,342.54
2018,7,15,17,0,800.0,65.0,4.1,23.6,423.0,387.65,295.22
2018,7,15,17,15,768.5,61.5,4.0,22.85,370.5,328.74,245.49
2018,7,15,17,30,737.0,58.0,3.9,22.1,318.0,272.56,196.79
2018,7,15,17,45,692.0,54.0,3.85,21.4,266.5,215.7,147.5
2018,7,15,18,0,647.0,50.0,3.8,20.7,215.0,163.59,102.9
2018,7,15,18,15,577.5,44.5,3.65,19.9,167.0,112.01,62.42
2018,7,15,18,30,508.0,39.0,3.5,19.1,119.0,66.78,32.0
2018,7,15,18,45,393.5,31.0,3.4,18.35,79.5,28.08,14.19
2018,7,15,19,0,279.0,23.0,3.3,17.6,40.0,18.57,5.42
2018,7,15,19,15,148.5,13.0,3.25,17.1,21.0,12.78,0.0
2018,7,15,19,30,18.0,3.0,3.2,16.6,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.1,16.1,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.9,11.3,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.9,11.4,5.0,0.0,0.0
2018,7,16,5,15,200.5,16.0,1.9,11.9,30.0,15.73,0.0
2018,7,16,5,30,350.0,26.0,1.9,12.4,55.0,20.31,10.67
2018,7,16,5,45,453.0,33.0,1.9,12.9,97.0,42.06,19.42
2018,7,16,6,0,556.0,40.0,1.9,13.4,139.0,86.38,44.91
2018,7,16,6,15,618.5,45.0,1.9,14.2,188.5,132.94,79.7
2018,7,16,6,30,681.0,50.0,1.9,15.0,238.0,186.6,124.39
2018,7,16,6,45,723.0,53.5,1.9,15.8,290.0,240.33,171.68
2018,7,16,7,0,765.0,57.0,1.9,16.6,342.0,298.36,222.52
2018,7,16,7,15,795.0,60.0,1.9,17.4,395.0,356.29,272.57
2018,7,16,7,30,825.0,63.0,1.9,18.2,448.0,415.65,322.18
2018,7,16,7,45,847.0,65.0,1.95,19.0,499.5,472.29,368.19
2018,7,16,8,0,869.0,67.0,2.0,19.8,551.0,529.93,413.24
2018,7,16,8,15,885.0,68.5,2.0,20.7,599.5,584.28,453.86
2018,7,16,8,30,901.0,70.0,2.0,21.6,648.0,638.47,492.79
2018,7,16,8,45,913.5,71.5,2.05,22.45,693.0,689.86,527.89
2018,7,16,9,0,926.0,73.0,2.1,23.3,738.0,740.22,559.9
2018,7,16,9,15,934.5,75.0,2.2,24.0,778.5,786.78,589.36
2018,7,16,9,30,943.0,77.0,2.3,24.7,819.0,831.49,617.16
2018,7,16,9,45,949.0,79.0,2.35,25.45,853.5,872.05,641.3
2018,7,16,10,0,955.0,81.0,2.4,26.2,888.0,910.16,663.53
2018,7,16,10,15,960.5,82.0,2.45,26.7,916.5,944.16,683.5
2018,7,16,10,30,966.0,83.0,2.5,27.2,945.0,975.32,701.52
2018,7,16,10,45,970.0,83.0,2.55,27.75,966.5,1001.04,715.85
2018,7,16,11,0,974.0,83.0,2.6,28.3,988.0,1023.56,728.16
2018,7,16,11,15,976.0,84.0,2.7,28.55,1002.5,1041.84,739.19
2018,7,16,11,30,978.0,85.0,2.8,28.8,1017.0,1056.64,748.15
2018,7,16,11,45,979.5,85.0,2.9,29.05,1024.0,1066.38,754.04
2018,7,16,12,0,981.0,85.0,3.0,29.3,1031.0,1072.54,757.83
2018,7,16,12,15,979.0,86.0,3.1,29.35,1029.5,1072.6,758.53
2018,7,16,12,30,977.0,87.0,3.2,29.4,1028.0,1069.04,757.11
2018,7,16,12,45,974.0,88.5,3.35,29.4,1019.5,1061.41,753.79
2018,7,16,13,0,971.0,90.0,3.5,29.4,1011.0,1050.26,748.29
2018,7,16,13,15,968.5,89.0,3.55,29.3,995.0,1033.56,738.85
2018,7,16,13,30,966.0,88.0,3.6,29.2,979.0,1013.46,727.3
2018,7,16,13,45,962.5,87.5,3.65,29.05,956.5,989.63,713.51
2018,7,16,14,0,959.0,87.0,3.7,28.9,934.0,962.66,697.63
2018,7,16,14,15,953.5,86.0,3.75,28.75,904.5,930.38,678.2
2018,7,16,14,30,948.0,85.0,3.8,28.6,875.0,895.35,656.81
2018,7,16,14,45,940.5,83.5,3.8,28.4,838.5,855.59,631.92
2018,7,16,15,0,933.0,82.0,3.8,28.2,802.0,813.58,605.27
2018,7,16,15,15,922.5,80.5,3.8,28.2,760.5,767.31,574.9
2018,7,16,15,30,912.0,79.0,3.8,28.2,719.0,719.47,543.1
2018,7,16,15,45,899.5,77.0,3.75,27.6,673.5,668.47,509.25
2018,7,16,16,0,887.0,75.0,3.7,27.0,628.0,616.57,471.94
2018,7,16,16,15,870.5,72.5,3.65,26.6,578.5,561.29,430.6
2018,7,16,16,30,854.0,70.0,3.6,26.2,529.0,506.01,387.94
2018,7,16,16,45,831.5,67.5,3.55,25.8,477.5,448.28,342.02
2018,7,16,17,0,809.0,65.0,3.5,25.4,426.0,391.02,294.99
2018,7,16,17,15,777.5,62.0,3.4,24.75,373.5,332.09,245.62
2018,7,16,17,30,746.0,59.0,3.3,24.1,321.0,275.87,197.27
2018,7,16,17,45,700.5,54.5,3.2,23.45,268.5,217.86,147.51
2018,7,16,18,0,655.0,50.0,3.1,22.8,216.0,164.67,102.45
2018,7,16,18,15,584.5,44.5,2.9,21.9,167.5,112.52,61.99
2018,7,16,18,30,514.0,39.0,2.7,21.0,119.0,66.83,31.65
2018,7,16,18,45,388.5,30.5,2.45,20.1,78.5,27.27,13.65
2018,7,16,19,0,263.0,22.0,2.2,19.2,38.0,17.64,4.31
2018,7,16,19,15,131.5,11.0,2.2,18.7,19.0,10.81,0.0
2018,7,16,19,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,4,45,21.5,2.5,1.05,13.3,2.0,0.0,0.0
2018,7,17,5,0,43.0,5.0,1.1,13.5,4.0,0.0,0.0
2018,7,17,5,15,190.5,15.5,1.2,14.0,28.5,15.24,0.0
2018,7,17,5,30,338.0,26.0,1.3,14.5,53.0,20.43,10.45
2018,7,17,5,45,445.0,33.5,1.45,15.05,95.5,41.62,19.34
2018,7,17,6,0,552.0,41.0,1.6,15.6,138.0,86.26,44.66
2018,7,17,6,15,615.5,46.0,1.6,16.35,187.5,132.68,78.87
2018,7,17,6,30,679.0,51.0,1.6,17.1,237.0,186.34,123.05
2018,7,17,6,45,721.0,54.5,1.6,17.8,289.0,239.96,169.8
2018,7,17,7,0,763.0,58.0,1.6,18.5,341.0,297.89,220.12
2018,7,17,7,15,792.5,61.0,1.6,19.4,393.5,354.74,268.7
2018,7,17,7,30,822.0,64.0,1.6,20.3,446.0,414.59,317.99
2018,7,17,7,45,843.0,66.5,1.65,21.2,497.5,471.15,363.22
2018,7,17,8,0,864.0,69.0,1.7,22.1,549.0,528.6,407.38
2018,7,17,8,15,880.5,70.5,1.75,22.8,597.5,583.06,448.06
2018,7,17,8,30,897.0,72.0,1.8,23.5,646.0,637.4,487.24
2018,7,17,8,45,909.5,73.5,1.85,24.2,691.0,688.66,522.28
2018,7,17,9,0,922.0,75.0,1.9,24.9,736.0,738.9,554.18
2018,7,17,9,15,923.0,81.0,1.95,25.55,774.5,783.79,581.96
2018,7,17,9,30,924.0,87.0,2.0,26.2,813.0,826.26,607.72
2018,7,17,9,45,924.0,92.5,2.05,26.85,845.5,864.81,630.54
2018,7,17,10,0,924.0,98.0,2.1,27.5,878.0,900.56,651.3
2018,7,17,10,15,938.0,94.5,2.15,28.0,909.0,936.68,672.5
2018,7,17,10,30,952.0,91.0,2.2,28.5,940.0,970.5,692.02
2018,7,17,10,45,950.5,95.5,2.25,28.95,960.5,995.38,705.95
2018,7,17,11,0,949.0,100.0,2.3,29.4,981.0,1016.88,717.82
2018,7,17,11,15,957.0,96.0,2.35,29.65,996.0,1035.53,728.54
2018,7,17,11,30,965.0,92.0,2.4,29.9,1011.0,1050.94,737.33
2018,7,17,11,45,965.5,92.5,2.4,30.2,1017.5,1060.12,741.68
2018,7,17,12,0,966.0,93.0,2.4,30.5,1024.0,1065.74,744.0
2018,7,17,12,15,954.5,100.5,2.5,30.6,1020.0,1062.92,742.97
2018,7,17,12,30,943.0,108.0,2.6,30.7,1016.0,1056.54,739.9
2018,7,17,12,45,948.0,103.0,2.65,30.8,1009.0,1050.48,736.61
2018,7,17,13,0,953.0,98.0,2.7,30.9,1002.0,1040.82,731.17
2018,7,17,13,15,950.0,97.5,2.75,30.85,986.0,1024.41,722.06
2018,7,17,13,30,947.0,97.0,2.8,30.8,970.0,1004.67,710.94
2018,7,17,13,45,942.5,96.5,2.9,30.75,947.0,980.3,697.32
2018,7,17,14,0,938.0,96.0,3.0,30.7,924.0,952.89,681.67
2018,7,17,14,15,932.0,94.0,3.05,30.5,893.5,919.71,662.21
2018,7,17,14,30,926.0,92.0,3.1,30.3,863.0,883.87,640.85
2018,7,17,14,45,917.0,91.5,3.15,30.1,827.0,844.63,617.0
2018,7,17,15,0,908.0,91.0,3.2,29.9,791.0,803.3,591.45
2018,7,17,15,15,897.0,89.0,3.2,29.9,749.5,757.1,561.53
2018,7,17,15,30,886.0,87.0,3.2,29.9,708.0,709.42,530.25
2018,7,17,15,45,872.0,84.5,3.35,29.2,662.0,658.04,497.06
2018,7,17,16,0,858.0,82.0,3.5,28.5,616.0,605.95,460.76
2018,7,17,16,15,840.0,79.5,3.5,28.05,567.0,551.18,420.29
2018,7,17,16,30,822.0,77.0,3.5,27.6,518.0,496.44,378.51
2018,7,17,16,45,797.5,74.0,3.5,27.1,466.5,438.65,333.11
2018,7,17,17,0,773.0,71.0,3.5,26.6,415.0,382.3,287.32
2018,7,17,17,15,739.5,67.5,3.45,25.85,363.0,324.07,239.04
2018,7,17,17,30,706.0,64.0,3.4,25.1,311.0,268.82,192.0
2018,7,17,17,45,658.0,59.0,3.35,24.35,259.5,211.94,143.71
2018,7,17,18,0,610.0,54.0,3.3,23.6,208.0,158.9,99.29
2018,7,17,18,15,537.0,47.5,3.15,22.7,160.5,107.86,60.02
2018,7,17,18,30,464.0,41.0,3.0,21.8,113.0,65.13,31.92
2018,7,17,18,45,341.0,31.5,2.85,20.85,74.0,27.53,17.29
2018,7,17,19,0,218.0,22.0,2.7,19.9,35.0,17.73,3.74
2018,7,17,19,15,109.0,11.0,2.6,19.4,17.5,10.81,0.0
2018,7,17,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,5.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,7,18,5,0,11.0,3.0,1.4,14.2,3.0,0.0,0.0
2018,7,18,5,15,76.5,15.0,1.5,14.55,20.5,14.74,0.0
2018,7,18,5,30,142.0,27.0,1.6,14.9,38.0,21.0,10.63
2018,7,18,5,45,178.0,43.0,1.65,15.3,67.0,41.01,24.59
2018,7,18,6,0,214.0,59.0,1.7,15.7,96.0,71.9,46.19
2018,7,18,6,15,298.5,71.5,1.65,16.3,142.0,108.5,72.56
2018,7,18,6,30,383.0,84.0,1.6,16.9,188.0,155.8,109.57
2018,7,18,6,45,554.0,73.5,1.5,17.55,259.5,213.6,153.78
2018,7,18,7,0,725.0,63.0,1.4,18.2,331.0,290.12,214.8
2018,7,18,7,15,756.0,66.0,1.4,19.05,382.5,345.48,261.93
2018,7,18,7,30,787.0,69.0,1.4,19.9,434.0,403.44,309.67
2018,7,18,7,45,809.5,72.0,1.4,20.8,485.0,459.99,354.59
2018,7,18,8,0,832.0,75.0,1.4,21.7,536.0,517.09,398.13
2018,7,18,8,15,849.0,77.0,1.5,22.45,584.0,570.82,438.35
2018,7,18,8,30,866.0,79.0,1.6,23.2,632.0,624.55,477.26
2018,7,18,8,45,862.5,87.5,1.65,23.95,671.5,670.84,509.09
2018,7,18,9,0,859.0,96.0,1.7,24.7,711.0,714.79,536.73
2018,7,18,9,15,729.5,164.5,1.75,25.45,707.0,724.36,540.17
2018,7,18,9,30,600.0,233.0,1.8,26.2,703.0,719.09,531.74
2018,7,18,9,45,543.0,274.0,1.85,26.9,714.0,733.97,538.59
2018,7,18,10,0,486.0,315.0,1.9,27.6,725.0,744.74,542.23
2018,7,18,10,15,589.0,273.0,2.05,27.95,786.0,810.97,588.89
2018,7,18,10,30,692.0,231.0,2.2,28.3,847.0,880.12,635.8
2018,7,18,10,45,667.5,261.0,2.35,28.65,867.0,903.79,649.77
2018,7,18,11,0,643.0,291.0,2.5,29.0,887.0,923.81,661.21
2018,7,18,11,15,757.5,218.0,2.7,29.1,931.0,972.95,695.02
2018,7,18,11,30,872.0,145.0,2.9,29.2,975.0,1012.54,720.81
2018,7,18,11,45,898.0,129.0,3.05,29.3,989.0,1029.85,732.14
2018,7,18,12,0,924.0,113.0,3.2,29.4,1003.0,1044.06,741.77
2018,7,18,12,15,933.5,106.0,3.15,29.4,1004.5,1047.5,743.37
2018,7,18,12,30,943.0,99.0,3.1,29.4,1006.0,1047.44,742.95
2018,7,18,12,45,944.5,97.0,3.1,29.4,998.5,1040.94,739.05
2018,7,18,13,0,946.0,95.0,3.1,29.4,991.0,1030.94,733.09
2018,7,18,13,15,943.0,94.5,3.05,29.45,975.0,1014.61,722.69
2018,7,18,13,30,940.0,94.0,3.0,29.5,959.0,994.99,710.32
2018,7,18,13,45,935.0,93.0,2.95,29.55,935.5,969.78,694.47
2018,7,18,14,0,930.0,92.0,2.9,29.6,912.0,941.57,676.74
2018,7,18,14,15,915.0,96.5,2.9,29.5,880.5,907.33,655.86
2018,7,18,14,30,900.0,101.0,2.9,29.4,849.0,870.98,633.49
2018,7,18,14,45,835.5,129.5,2.9,29.35,800.5,819.21,600.51
2018,7,18,15,0,771.0,158.0,2.9,29.3,752.0,766.42,566.49
2018,7,18,15,15,794.0,135.5,2.9,29.3,718.5,729.66,542.9
2018,7,18,15,30,817.0,113.0,2.9,29.3,685.0,688.8,516.11
2018,7,18,15,45,823.5,100.5,3.0,28.75,644.5,643.28,485.67
2018,7,18,16,0,830.0,88.0,3.1,28.2,604.0,594.86,452.02
2018,7,18,16,15,820.0,82.0,3.25,27.6,557.0,542.34,413.98
2018,7,18,16,30,810.0,76.0,3.4,27.0,510.0,489.11,373.88
2018,7,18,16,45,785.0,73.0,3.5,26.45,458.5,431.69,328.85
2018,7,18,17,0,760.0,70.0,3.6,25.9,407.0,375.78,283.41
2018,7,18,17,15,725.5,66.5,3.65,25.0,355.5,317.89,235.44
2018,7,18,17,30,691.0,63.0,3.7,24.1,304.0,263.11,188.77
2018,7,18,17,45,642.5,58.0,3.7,23.2,253.0,206.94,140.96
2018,7,18,18,0,594.0,53.0,3.7,22.3,202.0,154.72,97.09
2018,7,18,18,15,521.0,46.5,3.55,21.45,155.5,104.6,58.38
2018,7,18,18,30,448.0,40.0,3.4,20.6,109.0,62.8,30.83
2018,7,18,18,45,328.0,31.0,3.2,19.7,71.5,26.67,16.63
2018,7,18,19,0,208.0,22.0,3.0,18.8,34.0,17.84,3.12
2018,7,18,19,15,104.0,11.0,2.7,18.45,17.0,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.65,14.6,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,65.0,15.5,2.45,14.95,20.5,15.24,0.0
2018,7,19,5,30,126.0,29.0,2.3,15.3,39.0,22.74,11.64
2018,7,19,5,45,217.5,44.5,2.1,15.7,76.0,43.19,25.63
2018,7,19,6,0,309.0,60.0,1.9,16.1,113.0,79.53,48.74
2018,7,19,6,15,374.0,71.5,1.8,16.7,157.5,118.89,77.76
2018,7,19,6,30,439.0,83.0,1.7,17.3,202.0,165.59,115.17
2018,7,19,6,45,488.5,92.5,1.6,17.9,251.0,213.67,155.55
2018,7,19,7,0,538.0,102.0,1.5,18.5,300.0,268.1,201.16
2018,7,19,7,15,505.5,123.5,1.4,19.25,332.0,307.0,235.02
2018,7,19,7,30,473.0,145.0,1.3,20.0,364.0,343.03,264.88
2018,7,19,7,45,465.5,166.0,1.2,20.7,402.0,386.49,298.66
2018,7,19,8,0,458.0,187.0,1.1,21.4,440.0,428.58,329.85
2018,7,19,8,15,523.5,184.5,1.1,22.2,498.5,488.27,373.76
2018,7,19,8,30,589.0,182.0,1.1,23.0,557.0,554.82,421.22
2018,7,19,8,45,669.5,163.5,1.1,23.75,619.0,618.83,466.12
2018,7,19,9,0,750.0,145.0,1.1,24.5,681.0,687.98,513.3
2018,7,19,9,15,770.5,144.0,1.15,25.2,721.5,733.5,542.11
2018,7,19,9,30,791.0,143.0,1.2,25.9,762.0,779.07,569.86
2018,7,19,9,45,810.5,140.0,1.3,26.6,799.0,820.97,595.34
2018,7,19,10,0,830.0,137.0,1.4,27.3,836.0,861.67,619.77
2018,7,19,10,15,838.0,138.0,1.5,27.75,864.0,891.04,637.34
2018,7,19,10,30,846.0,139.0,1.6,28.2,892.0,921.43,655.6
2018,7,19,10,45,851.5,140.0,1.7,28.65,913.5,946.96,670.72
2018,7,19,11,0,857.0,141.0,1.8,29.1,935.0,969.75,684.14
2018,7,19,11,15,861.5,141.0,1.9,29.3,949.5,987.69,695.26
2018,7,19,11,30,866.0,141.0,2.0,29.5,964.0,1002.62,704.61
2018,7,19,11,45,869.0,140.0,2.1,29.7,971.0,1011.97,710.6
2018,7,19,12,0,872.0,139.0,2.2,29.9,978.0,1018.16,714.75
2018,7,19,12,15,872.5,139.0,2.3,29.9,978.0,1019.63,716.67
2018,7,19,12,30,873.0,139.0,2.4,29.9,978.0,1017.88,716.69
2018,7,19,12,45,871.5,138.5,2.55,29.9,970.0,1010.4,713.72
2018,7,19,13,0,870.0,138.0,2.7,29.9,962.0,999.74,708.78
2018,7,19,13,15,867.0,136.5,2.75,29.85,946.0,983.48,699.57
2018,7,19,13,30,864.0,135.0,2.8,29.8,930.0,964.17,688.49
2018,7,19,13,45,860.0,133.0,2.9,29.75,907.5,940.47,674.98
2018,7,19,14,0,856.0,131.0,3.0,29.7,885.0,913.97,659.57
2018,7,19,14,15,849.0,129.0,3.05,29.45,855.5,882.15,640.75
2018,7,19,14,30,842.0,127.0,3.1,29.2,826.0,847.96,620.2
2018,7,19,14,45,832.5,125.0,3.2,29.0,791.0,809.55,596.73
2018,7,19,15,0,823.0,123.0,3.3,28.8,756.0,771.55,573.21
2018,7,19,15,15,810.0,120.5,3.3,28.8,715.5,726.24,543.4
2018,7,19,15,30,797.0,118.0,3.3,28.8,675.0,679.84,512.22
2018,7,19,15,45,781.0,114.5,3.4,28.15,630.0,629.61,477.88
2018,7,19,16,0,765.0,111.0,3.5,27.5,585.0,579.06,442.16
2018,7,19,16,15,744.0,107.0,3.5,27.0,537.0,525.16,402.27
2018,7,19,16,30,723.0,103.0,3.5,26.5,489.0,471.42,361.26
2018,7,19,16,45,695.5,98.0,3.5,25.95,439.0,415.07,317.07
2018,7,19,17,0,668.0,93.0,3.5,25.4,389.0,360.65,273.02
2018,7,19,17,15,630.5,87.5,3.4,24.7,338.5,304.47,226.63
2018,7,19,17,30,593.0,82.0,3.3,24.0,288.0,251.84,182.18
2018,7,19,17,45,542.0,74.0,3.2,23.3,238.5,197.44,136.51
2018,7,19,18,0,491.0,66.0,3.1,22.6,189.0,148.61,96.09
2018,7,19,18,15,418.5,56.5,2.95,21.8,144.5,101.52,60.08
2018,7,19,18,30,346.0,47.0,2.8,21.0,100.0,62.79,34.22
2018,7,19,18,45,244.0,34.0,2.6,20.25,64.5,28.21,17.8
2018,7,19,19,0,142.0,21.0,2.4,19.5,29.0,16.49,1.63
2018,7,19,19,15,71.0,10.5,2.3,19.1,14.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.0,1.6,14.55,1.0,0.0,0.0
2018,7,20,5,0,10.0,2.0,1.7,14.7,2.0,0.0,0.0
2018,7,20,5,15,91.0,14.5,1.8,15.2,21.0,14.25,0.0
2018,7,20,5,30,172.0,27.0,1.9,15.7,40.0,21.12,10.06
2018,7,20,5,45,262.5,39.5,1.95,16.2,76.0,39.78,22.07
2018,7,20,6,0,353.0,52.0,2.0,16.7,112.0,75.63,43.73
2018,7,20,6,15,419.0,62.0,2.1,17.5,157.0,116.6,73.69
2018,7,20,6,30,485.0,72.0,2.2,18.3,202.0,164.52,112.13
2018,7,20,6,45,532.0,79.5,2.25,19.05,250.5,212.58,152.92
2018,7,20,7,0,579.0,87.0,2.3,19.8,299.0,265.69,198.07
2018,7,20,7,15,614.0,93.0,2.3,20.6,348.5,317.75,242.03
2018,7,20,7,30,649.0,99.0,2.3,21.4,398.0,373.01,287.42
2018,7,20,7,45,635.5,114.5,2.25,22.2,435.5,417.66,323.3
2018,7,20,8,0,622.0,130.0,2.2,23.0,473.0,460.01,355.87
2018,7,20,8,15,556.0,168.0,2.15,23.75,495.0,490.39,377.53
2018,7,20,8,30,490.0,206.0,2.1,24.5,517.0,514.86,393.54
2018,7,20,8,45,613.5,173.5,2.05,25.3,591.5,590.95,449.03
2018,7,20,9,0,737.0,141.0,2.0,26.1,666.0,673.79,507.43
2018,7,20,9,15,650.5,184.5,1.95,26.7,667.5,684.33,510.56
2018,7,20,9,30,564.0,228.0,1.9,27.3,669.0,685.28,507.24
2018,7,20,9,45,707.0,172.0,1.9,27.9,749.5,768.77,564.57
2018,7,20,10,0,850.0,116.0,1.9,28.5,830.0,854.27,617.9
2018,7,20,10,15,857.5,116.5,1.9,28.85,858.0,886.65,636.27
2018,7,20,10,30,865.0,117.0,1.9,29.2,886.0,916.62,653.43
2018,7,20,10,45,871.0,117.5,1.9,29.55,907.5,942.59,667.97
2018,7,20,11,0,877.0,118.0,1.9,29.9,929.0,965.77,680.73
2018,7,20,11,15,881.0,118.0,1.95,30.1,943.5,983.56,691.14
2018,7,20,11,30,885.0,118.0,2.0,30.3,958.0,998.27,699.74
2018,7,20,11,45,887.5,118.0,2.05,30.5,965.5,1008.31,705.56
2018,7,20,12,0,890.0,118.0,2.1,30.7,973.0,1015.11,709.51
2018,7,20,12,15,892.5,116.0,2.2,30.7,973.0,1016.6,711.46
2018,7,20,12,30,895.0,114.0,2.3,30.7,973.0,1014.77,711.47
2018,7,20,12,45,896.5,111.5,2.4,30.7,965.5,1008.1,708.57
2018,7,20,13,0,898.0,109.0,2.5,30.7,958.0,998.09,703.66
2018,7,20,13,15,895.0,108.0,2.6,30.6,942.5,981.92,695.21
2018,7,20,13,30,892.0,107.0,2.7,30.5,927.0,962.61,684.77
2018,7,20,13,45,887.5,106.0,2.8,30.35,904.5,938.85,671.58
2018,7,20,14,0,883.0,105.0,2.9,30.2,882.0,912.21,656.45
2018,7,20,14,15,876.0,103.5,3.0,29.9,852.5,880.13,637.99
2018,7,20,14,30,869.0,102.0,3.1,29.6,823.0,845.6,617.68
2018,7,20,14,45,860.5,100.0,3.25,29.35,788.0,807.08,594.54
2018,7,20,15,0,852.0,98.0,3.4,29.1,753.0,766.6,569.64
2018,7,20,15,15,840.5,96.0,3.4,29.1,713.0,722.13,540.38
2018,7,20,15,30,829.0,94.0,3.4,29.1,673.0,676.37,509.88
2018,7,20,15,45,814.0,91.5,3.55,28.25,628.5,626.76,477.07
2018,7,20,16,0,799.0,89.0,3.7,27.4,584.0,577.14,442.23
2018,7,20,16,15,779.5,86.0,3.7,26.9,536.0,523.48,402.22
2018,7,20,16,30,760.0,83.0,3.7,26.4,488.0,470.31,361.29
2018,7,20,16,45,734.5,79.5,3.75,25.85,438.5,414.66,317.29
2018,7,20,17,0,709.0,76.0,3.8,25.3,389.0,360.65,273.15
2018,7,20,17,15,673.5,71.5,3.7,24.65,338.5,304.13,225.93
2018,7,20,17,30,638.0,67.0,3.6,24.0,288.0,249.85,179.61
2018,7,20,17,45,588.5,61.5,3.55,23.35,239.0,195.78,133.64
2018,7,20,18,0,539.0,56.0,3.5,22.7,190.0,147.04,92.85
2018,7,20,18,15,465.5,49.0,3.4,22.1,145.5,99.54,56.45
2018,7,20,18,30,392.0,42.0,3.3,21.5,101.0,60.46,30.84
2018,7,20,18,45,281.0,31.5,3.2,20.9,65.5,26.29,16.09
2018,7,20,19,0,170.0,21.0,3.1,20.3,30.0,16.54,0.65
2018,7,20,19,15,85.0,10.5,3.0,19.95,15.0,10.32,0.0
2018,7,20,19,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.85,19.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,7,21,5,0,12.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,7,21,5,15,98.5,14.0,1.45,14.7,20.5,13.76,0.0
2018,7,21,5,30,185.0,26.0,1.5,15.2,39.0,20.34,9.14
2018,7,21,5,45,289.0,37.0,1.55,15.65,76.5,38.34,20.63
2018,7,21,6,0,393.0,48.0,1.6,16.1,114.0,75.26,42.04
2018,7,21,6,15,358.5,66.0,1.6,16.75,142.0,110.71,71.58
2018,7,21,6,30,324.0,84.0,1.6,17.4,170.0,142.83,100.85
2018,7,21,6,45,282.5,109.5,1.65,18.05,196.5,176.29,131.58
2018,7,21,7,0,241.0,135.0,1.7,18.7,223.0,204.85,157.3
2018,7,21,7,15,402.0,126.5,1.65,19.45,299.5,271.13,208.76
2018,7,21,7,30,563.0,118.0,1.6,20.2,376.0,355.05,274.32
2018,7,21,7,45,648.5,107.0,1.55,20.95,437.5,415.87,321.98
2018,7,21,8,0,734.0,96.0,1.5,21.7,499.0,484.87,374.71
2018,7,21,8,15,762.5,96.0,1.5,22.4,548.5,538.81,414.82
2018,7,21,8,30,791.0,96.0,1.5,23.1,598.0,594.01,454.57
2018,7,21,8,45,747.0,124.5,1.5,23.75,625.5,630.57,478.68
2018,7,21,9,0,703.0,153.0,1.5,24.4,653.0,661.91,498.27
2018,7,21,9,15,721.5,153.5,1.6,25.0,692.5,706.35,528.5
2018,7,21,9,30,740.0,154.0,1.7,25.6,732.0,749.18,555.74
2018,7,21,9,45,753.0,157.0,1.75,26.2,767.5,790.06,580.86
2018,7,21,10,0,766.0,160.0,1.8,26.8,803.0,829.52,604.71
2018,7,21,10,15,814.5,139.0,1.9,27.15,843.5,874.52,632.99
2018,7,21,10,30,863.0,118.0,2.0,27.5,884.0,915.65,658.44
2018,7,21,10,45,869.0,118.5,2.15,27.8,906.0,941.62,674.71
2018,7,21,11,0,875.0,119.0,2.3,28.1,928.0,964.79,689.32
2018,7,21,11,15,879.0,119.0,2.45,28.25,942.5,982.58,700.98
2018,7,21,11,30,883.0,119.0,2.6,28.4,957.0,997.29,710.77
2018,7,21,11,45,886.0,118.5,2.8,28.5,964.5,1007.33,718.27
2018,7,21,12,0,889.0,118.0,3.0,28.6,972.0,1014.13,723.79
2018,7,21,12,15,893.0,115.5,3.1,28.5,972.5,1016.63,726.4
2018,7,21,12,30,897.0,113.0,3.2,28.4,973.0,1015.79,727.01
2018,7,21,12,45,900.5,109.5,3.35,28.35,966.5,1010.08,724.85
2018,7,21,13,0,904.0,106.0,3.5,28.3,960.0,1000.97,720.56
2018,7,21,13,15,901.5,105.0,3.55,28.1,944.5,985.19,711.75
2018,7,21,13,30,899.0,104.0,3.6,27.9,929.0,966.23,700.93
2018,7,21,13,45,895.5,102.5,3.65,27.75,907.0,942.73,687.0
2018,7,21,14,0,892.0,101.0,3.7,27.6,885.0,916.28,671.11
2018,7,21,14,15,886.0,99.5,3.75,27.35,856.0,884.8,652.03
2018,7,21,14,30,880.0,98.0,3.8,27.1,827.0,850.79,631.11
2018,7,21,14,45,871.5,97.0,3.8,26.85,792.5,812.89,607.09
2018,7,21,15,0,863.0,96.0,3.8,26.6,758.0,772.99,581.46
2018,7,21,15,15,852.0,93.5,3.8,26.6,717.5,727.92,551.35
2018,7,21,15,30,841.0,91.0,3.8,26.6,677.0,681.48,519.96
2018,7,21,15,45,827.5,88.0,3.8,25.95,632.5,631.77,485.93
2018,7,21,16,0,814.0,85.0,3.8,25.3,588.0,581.4,449.43
2018,7,21,16,15,796.0,82.5,3.8,24.85,541.0,528.79,409.7
2018,7,21,16,30,778.0,80.0,3.8,24.4,494.0,476.02,368.6
2018,7,21,16,45,754.0,76.5,3.8,23.95,444.0,420.09,323.76
2018,7,21,17,0,730.0,73.0,3.8,23.5,394.0,365.62,278.67
2018,7,21,17,15,696.5,68.5,3.7,22.85,343.0,308.62,230.59
2018,7,21,17,30,663.0,64.0,3.6,22.2,292.0,254.67,183.99
2018,7,21,17,45,615.0,59.0,3.55,21.55,243.0,199.04,136.24
2018,7,21,18,0,567.0,54.0,3.5,20.9,194.0,149.55,94.37
2018,7,21,18,15,493.0,47.0,3.35,20.3,148.0,100.44,56.44
2018,7,21,18,30,419.0,40.0,3.2,19.7,102.0,59.81,29.77
2018,7,21,18,45,302.5,30.0,3.1,19.05,66.0,24.64,14.81
2018,7,21,19,0,186.0,20.0,3.0,18.4,30.0,16.13,0.0
2018,7,21,19,15,93.0,10.0,2.9,18.0,15.0,9.83,0.0
2018,7,21,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
