Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.3,13.85,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,7,22,5,15,115.5,13.5,1.3,14.25,21.0,13.27,0.0
2018,7,22,5,30,218.0,25.0,1.3,14.6,40.0,20.11,8.57
2018,7,22,5,45,329.5,34.5,1.25,15.0,78.5,36.54,18.71
2018,7,22,6,0,441.0,44.0,1.2,15.4,117.0,74.82,40.03
2018,7,22,6,15,509.5,51.0,1.2,15.9,164.0,117.55,70.88
2018,7,22,6,30,578.0,58.0,1.2,16.4,211.0,168.09,111.81
2018,7,22,6,45,624.0,62.5,1.2,16.95,260.5,218.17,155.01
2018,7,22,7,0,670.0,67.0,1.2,17.5,310.0,274.04,203.18
2018,7,22,7,15,703.5,71.0,1.2,18.15,361.0,328.37,249.62
2018,7,22,7,30,737.0,75.0,1.2,18.8,412.0,385.66,297.03
2018,7,22,7,45,761.5,78.5,1.25,19.45,462.0,440.85,341.53
2018,7,22,8,0,786.0,82.0,1.3,20.1,512.0,497.46,385.56
2018,7,22,8,15,805.0,84.0,1.3,20.8,559.5,550.52,425.13
2018,7,22,8,30,824.0,86.0,1.3,21.5,607.0,603.29,463.08
2018,7,22,8,45,838.5,88.0,1.35,22.25,651.5,653.34,498.05
2018,7,22,9,0,853.0,90.0,1.4,23.0,696.0,702.7,529.83
2018,7,22,9,15,863.5,92.0,1.4,23.7,735.5,748.1,557.67
2018,7,22,9,30,874.0,94.0,1.4,24.4,775.0,791.98,583.97
2018,7,22,9,45,882.5,95.0,1.4,25.1,809.0,831.44,606.86
2018,7,22,10,0,891.0,96.0,1.4,25.8,843.0,868.8,628.05
2018,7,22,10,15,897.5,97.5,1.5,26.25,871.5,902.59,648.56
2018,7,22,10,30,904.0,99.0,1.6,26.7,900.0,933.78,667.33
2018,7,22,10,45,909.5,98.5,1.7,27.2,921.5,959.22,682.29
2018,7,22,11,0,915.0,98.0,1.8,27.7,943.0,981.71,695.42
2018,7,22,11,15,918.0,98.5,1.9,27.95,957.5,999.71,706.48
2018,7,22,11,30,921.0,99.0,2.0,28.2,972.0,1014.45,715.6
2018,7,22,11,45,923.0,99.0,2.1,28.45,979.0,1024.35,721.82
2018,7,22,12,0,925.0,99.0,2.2,28.7,986.0,1030.85,726.05
2018,7,22,12,15,925.5,98.5,2.3,28.7,985.5,1031.91,727.73
2018,7,22,12,30,926.0,98.0,2.4,28.7,985.0,1029.52,727.39
2018,7,22,12,45,926.0,96.5,2.5,28.75,977.0,1022.16,723.89
2018,7,22,13,0,926.0,95.0,2.6,28.8,969.0,1011.37,718.31
2018,7,22,13,15,923.0,94.5,2.7,28.65,953.5,995.3,710.01
2018,7,22,13,30,920.0,94.0,2.8,28.5,938.0,975.98,699.64
2018,7,22,13,45,915.5,93.5,2.9,28.4,915.5,952.11,686.16
2018,7,22,14,0,911.0,93.0,3.0,28.3,893.0,925.27,670.67
2018,7,22,14,15,905.5,91.0,3.1,28.1,863.5,893.16,651.84
2018,7,22,14,30,900.0,89.0,3.2,27.9,834.0,858.44,631.05
2018,7,22,14,45,892.0,88.0,3.3,27.65,799.0,820.24,607.76
2018,7,22,15,0,884.0,87.0,3.4,27.4,764.0,779.95,582.7
2018,7,22,15,15,873.0,85.0,3.4,27.4,723.5,734.54,552.7
2018,7,22,15,30,862.0,83.0,3.4,27.4,683.0,687.7,521.36
2018,7,22,15,45,848.0,81.0,3.55,26.7,638.0,637.72,488.36
2018,7,22,16,0,834.0,79.0,3.7,26.0,593.0,587.07,452.33
2018,7,22,16,15,816.0,76.5,3.8,25.45,545.0,533.29,412.24
2018,7,22,16,30,798.0,74.0,3.9,24.9,497.0,479.62,370.82
2018,7,22,16,45,774.0,70.5,3.95,24.35,446.5,422.64,325.34
2018,7,22,17,0,750.0,67.0,4.0,23.8,396.0,367.1,279.47
2018,7,22,17,15,716.5,63.5,4.0,23.1,345.0,310.0,231.26
2018,7,22,17,30,683.0,60.0,4.0,22.4,294.0,255.93,184.43
2018,7,22,17,45,635.5,55.0,4.0,21.7,244.0,200.42,136.59
2018,7,22,18,0,588.0,50.0,4.0,21.0,194.0,148.84,92.89
2018,7,22,18,15,515.0,43.5,3.9,20.3,148.0,99.19,54.52
2018,7,22,18,30,442.0,37.0,3.8,19.6,102.0,57.88,27.6
2018,7,22,18,45,323.0,28.5,3.7,18.95,66.0,22.92,13.32
2018,7,22,19,0,204.0,20.0,3.6,18.3,30.0,16.26,0.0
2018,7,22,19,15,102.0,10.0,3.5,17.9,15.0,9.83,0.0
2018,7,22,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.65,13.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.7,13.6,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.0,1.7,14.1,22.5,12.78,0.0
2018,7,23,5,30,294.0,23.0,1.7,14.6,43.0,18.24,6.77
2018,7,23,5,45,402.5,30.5,1.75,15.1,82.5,34.01,15.65
2018,7,23,6,0,511.0,38.0,1.8,15.6,122.0,74.19,36.88
2018,7,23,6,15,577.0,43.5,1.85,16.4,170.0,120.25,70.09
2018,7,23,6,30,643.0,49.0,1.9,17.2,218.0,172.47,112.62
2018,7,23,6,45,687.0,53.0,1.95,18.0,269.0,225.04,158.32
2018,7,23,7,0,731.0,57.0,2.0,18.8,320.0,282.2,208.07
2018,7,23,7,15,761.0,60.5,2.0,19.6,372.0,338.11,256.31
2018,7,23,7,30,791.0,64.0,2.0,20.4,424.0,396.52,305.06
2018,7,23,7,45,813.0,66.5,2.05,21.2,474.5,452.69,350.61
2018,7,23,8,0,835.0,69.0,2.1,22.0,525.0,509.37,394.9
2018,7,23,8,15,851.0,72.0,2.1,22.85,573.5,563.9,435.7
2018,7,23,8,30,867.0,75.0,2.1,23.7,622.0,618.34,474.89
2018,7,23,8,45,879.0,77.0,2.15,24.5,666.0,668.71,509.91
2018,7,23,9,0,891.0,79.0,2.2,25.3,710.0,718.09,541.41
2018,7,23,9,15,901.5,80.5,2.2,26.0,750.5,764.58,570.19
2018,7,23,9,30,912.0,82.0,2.2,26.7,791.0,809.45,597.34
2018,7,23,9,45,920.5,82.0,2.2,27.45,825.5,849.27,620.53
2018,7,23,10,0,929.0,82.0,2.2,28.2,860.0,886.88,641.93
2018,7,23,10,15,934.0,83.5,2.2,28.55,888.0,920.5,661.5
2018,7,23,10,30,939.0,85.0,2.2,28.9,916.0,951.32,679.14
2018,7,23,10,45,943.0,85.5,2.25,29.25,937.5,977.21,694.08
2018,7,23,11,0,947.0,86.0,2.3,29.6,959.0,999.98,707.07
2018,7,23,11,15,949.5,86.5,2.35,29.8,973.5,1018.03,717.59
2018,7,23,11,30,952.0,87.0,2.4,30.0,988.0,1032.69,726.11
2018,7,23,11,45,953.5,87.0,2.5,30.15,995.0,1042.38,732.33
2018,7,23,12,0,955.0,87.0,2.6,30.3,1002.0,1048.55,736.49
2018,7,23,12,15,951.0,89.5,2.7,30.3,1000.0,1048.23,737.19
2018,7,23,12,30,947.0,92.0,2.8,30.3,998.0,1044.36,735.82
2018,7,23,12,45,880.0,137.5,2.95,30.35,974.0,1018.03,720.73
2018,7,23,13,0,813.0,183.0,3.1,30.4,950.0,994.95,707.73
2018,7,23,13,15,678.5,271.5,3.25,30.25,904.0,946.28,678.3
2018,7,23,13,30,544.0,360.0,3.4,30.1,858.0,894.01,641.58
2018,7,23,13,45,527.0,354.5,3.5,29.95,827.0,860.21,620.87
2018,7,23,14,0,510.0,349.0,3.6,29.8,796.0,825.23,598.95
2018,7,23,14,15,536.0,320.5,3.7,29.35,776.0,804.23,588.2
2018,7,23,14,30,562.0,292.0,3.8,28.9,756.0,779.91,574.86
2018,7,23,14,45,526.0,287.5,3.85,28.5,707.0,725.61,538.67
2018,7,23,15,0,490.0,283.0,3.9,28.1,658.0,672.24,502.58
2018,7,23,15,15,497.0,260.5,3.9,28.1,623.0,634.11,476.75
2018,7,23,15,30,504.0,238.0,3.9,28.1,588.0,594.13,449.04
2018,7,23,15,45,408.0,244.0,4.0,26.9,515.0,513.41,391.45
2018,7,23,16,0,312.0,250.0,4.1,25.7,442.0,437.94,336.36
2018,7,23,16,15,208.0,238.5,4.1,25.1,362.0,350.22,270.07
2018,7,23,16,30,104.0,227.0,4.1,24.5,282.0,273.24,211.04
2018,7,23,16,45,80.5,194.0,4.15,23.9,234.0,224.43,173.82
2018,7,23,17,0,57.0,161.0,4.2,23.3,186.0,178.27,138.04
2018,7,23,17,15,62.5,141.0,4.15,22.7,165.0,157.17,121.45
2018,7,23,17,30,68.0,121.0,4.1,22.1,144.0,135.5,103.89
2018,7,23,17,45,60.5,93.5,4.05,21.45,111.5,103.35,77.78
2018,7,23,18,0,53.0,66.0,4.0,20.8,79.0,71.98,52.01
2018,7,23,18,15,55.5,53.5,3.85,20.25,64.0,56.72,39.07
2018,7,23,18,30,58.0,41.0,3.7,19.7,49.0,41.23,26.34
2018,7,23,18,45,34.0,26.5,3.55,19.15,30.5,23.85,13.98
2018,7,23,19,0,10.0,12.0,3.4,18.6,12.0,11.67,0.0
2018,7,23,19,15,5.0,6.0,3.3,18.25,6.0,5.9,0.0
2018,7,23,19,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.3,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.5,2.0,0.0,0.0
2018,7,24,5,15,144.5,13.5,1.7,14.95,22.0,13.27,0.0
2018,7,24,5,30,271.0,24.0,1.8,15.4,42.0,19.41,6.92
2018,7,24,5,45,382.0,32.0,1.9,15.85,81.0,34.41,16.52
2018,7,24,6,0,493.0,40.0,2.0,16.3,120.0,73.97,37.39
2018,7,24,6,15,564.0,46.0,2.05,17.0,168.5,118.94,69.4
2018,7,24,6,30,635.0,52.0,2.1,17.7,217.0,173.11,113.19
2018,7,24,6,45,682.0,55.5,2.15,18.4,268.5,225.5,158.59
2018,7,24,7,0,729.0,59.0,2.2,19.1,320.0,282.82,208.43
2018,7,24,7,15,761.5,62.0,2.35,20.05,372.5,339.07,256.96
2018,7,24,7,30,794.0,65.0,2.5,21.0,425.0,398.09,306.36
2018,7,24,7,45,818.0,67.0,2.65,21.95,476.0,454.88,352.56
2018,7,24,8,0,842.0,69.0,2.8,22.9,527.0,512.4,397.73
2018,7,24,8,15,859.5,71.0,2.9,23.6,576.0,567.17,439.59
2018,7,24,8,30,877.0,73.0,3.0,24.3,625.0,621.98,480.1
2018,7,24,8,45,867.0,85.0,3.15,25.0,664.0,668.4,513.1
2018,7,24,9,0,857.0,97.0,3.3,25.7,703.0,711.85,541.62
2018,7,24,9,15,887.5,89.0,3.4,26.3,748.5,762.38,574.61
2018,7,24,9,30,918.0,81.0,3.5,26.9,794.0,812.83,606.97
2018,7,24,9,45,922.0,84.0,3.6,27.5,827.5,852.28,631.4
2018,7,24,10,0,926.0,87.0,3.7,28.1,861.0,889.21,653.94
2018,7,24,10,15,931.5,88.0,3.8,28.6,889.5,922.71,674.28
2018,7,24,10,30,937.0,89.0,3.9,29.1,918.0,953.44,692.7
2018,7,24,10,45,941.5,89.5,3.95,29.55,939.5,979.8,708.02
2018,7,24,11,0,946.0,90.0,4.0,30.0,961.0,1003.04,721.32
2018,7,24,11,15,949.0,90.0,4.1,30.15,975.5,1021.07,732.46
2018,7,24,11,30,952.0,90.0,4.2,30.3,990.0,1035.72,741.54
2018,7,24,11,45,953.5,90.0,4.3,30.5,997.0,1045.43,747.4
2018,7,24,12,0,955.0,90.0,4.4,30.7,1004.0,1051.61,751.14
2018,7,24,12,15,954.0,90.5,4.45,30.75,1003.0,1052.24,751.6
2018,7,24,12,30,953.0,91.0,4.5,30.8,1002.0,1049.31,749.94
2018,7,24,12,45,950.5,91.5,4.6,30.8,993.5,1041.34,745.6
2018,7,24,13,0,948.0,92.0,4.7,30.8,985.0,1029.88,739.13
2018,7,24,13,15,945.5,91.0,4.75,30.7,969.0,1013.44,729.73
2018,7,24,13,30,943.0,90.0,4.8,30.6,953.0,993.66,718.19
2018,7,24,13,45,939.0,89.5,4.85,30.55,930.5,969.73,703.8
2018,7,24,14,0,935.0,89.0,4.9,30.5,908.0,942.71,687.35
2018,7,24,14,15,929.5,88.0,4.9,30.3,878.5,910.92,667.72
2018,7,24,14,30,924.0,87.0,4.9,30.1,849.0,876.41,646.17
2018,7,24,14,45,916.0,85.5,4.9,29.95,813.5,836.81,620.87
2018,7,24,15,0,908.0,84.0,4.9,29.8,778.0,795.05,593.85
2018,7,24,15,15,897.0,82.5,4.9,29.8,736.5,749.11,563.29
2018,7,24,15,30,886.0,81.0,4.9,29.8,695.0,701.68,531.35
2018,7,24,15,45,873.0,78.5,4.9,29.2,649.5,650.68,496.94
2018,7,24,16,0,860.0,76.0,4.9,28.6,604.0,598.88,459.42
2018,7,24,16,15,843.5,73.5,4.85,28.15,555.5,544.57,418.43
2018,7,24,16,30,827.0,71.0,4.8,27.7,507.0,490.32,376.2
2018,7,24,16,45,803.0,68.0,4.75,27.25,455.5,432.49,329.92
2018,7,24,17,0,779.0,65.0,4.7,26.8,404.0,375.46,282.85
2018,7,24,17,15,746.0,61.5,4.5,26.1,352.0,316.9,233.54
2018,7,24,17,30,713.0,58.0,4.3,25.4,300.0,261.28,185.61
2018,7,24,17,45,665.5,53.5,4.1,24.7,249.0,204.56,137.09
2018,7,24,18,0,618.0,49.0,3.9,24.0,198.0,152.95,93.73
2018,7,24,18,15,545.0,43.0,3.55,23.2,151.0,100.98,54.08
2018,7,24,18,30,472.0,37.0,3.2,22.4,104.0,58.53,27.14
2018,7,24,18,45,337.5,28.0,2.85,21.6,66.0,21.64,11.91
2018,7,24,19,0,203.0,19.0,2.5,20.8,28.0,15.5,0.0
2018,7,24,19,15,101.5,9.5,2.4,20.35,14.0,9.34,0.0
2018,7,24,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,25,4,45,6.0,0.5,1.45,14.7,0.5,0.0,0.0
2018,7,25,5,0,12.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,7,25,5,15,163.5,11.5,1.65,15.45,21.5,11.3,0.0
2018,7,25,5,30,315.0,22.0,1.8,16.0,42.0,17.52,5.02
2018,7,25,5,45,432.0,28.5,1.95,16.6,82.5,33.2,15.03
2018,7,25,6,0,549.0,35.0,2.1,17.2,123.0,74.23,35.49
2018,7,25,6,15,615.0,40.0,2.15,17.95,172.0,120.5,68.21
2018,7,25,6,30,681.0,45.0,2.2,18.7,221.0,174.33,111.86
2018,7,25,6,45,717.5,49.5,2.3,19.45,272.0,227.66,158.53
2018,7,25,7,0,754.0,54.0,2.4,20.2,323.0,284.74,208.56
2018,7,25,7,15,760.0,62.5,2.65,21.15,370.0,338.31,255.55
2018,7,25,7,30,766.0,71.0,2.9,22.1,417.0,391.79,300.94
2018,7,25,7,45,793.0,74.0,3.15,23.05,469.5,449.28,347.72
2018,7,25,8,0,820.0,77.0,3.4,24.0,522.0,508.4,394.2
2018,7,25,8,15,860.0,71.5,3.6,24.85,576.5,567.39,439.43
2018,7,25,8,30,900.0,66.0,3.8,25.7,631.0,628.53,484.93
2018,7,25,8,45,912.0,68.0,4.0,26.55,676.5,680.51,521.56
2018,7,25,9,0,924.0,70.0,4.2,27.4,722.0,731.42,554.97
2018,7,25,9,15,904.5,85.5,4.35,28.0,754.5,771.22,580.48
2018,7,25,9,30,885.0,101.0,4.5,28.6,787.0,806.9,602.91
2018,7,25,9,45,910.0,94.0,4.65,29.25,827.0,852.36,631.84
2018,7,25,10,0,935.0,87.0,4.8,29.9,867.0,896.71,659.8
2018,7,25,10,15,948.0,83.5,4.85,30.2,898.0,932.54,682.11
2018,7,25,10,30,961.0,80.0,4.9,30.5,929.0,965.96,702.73
2018,7,25,10,45,963.5,82.0,4.95,30.8,951.0,992.57,718.8
2018,7,25,11,0,966.0,84.0,5.0,31.1,973.0,1015.91,732.75
2018,7,25,11,15,968.0,85.0,5.05,31.2,987.5,1034.35,744.18
2018,7,25,11,30,970.0,86.0,5.1,31.3,1002.0,1049.3,753.46
2018,7,25,11,45,970.0,87.0,5.1,31.4,1008.5,1058.72,758.86
2018,7,25,12,0,970.0,88.0,5.1,31.5,1015.0,1064.52,762.06
2018,7,25,12,15,969.5,88.5,5.15,31.45,1014.5,1065.68,763.31
2018,7,25,12,30,969.0,89.0,5.2,31.4,1014.0,1063.2,762.35
2018,7,25,12,45,967.0,88.5,5.25,31.35,1005.0,1054.59,757.56
2018,7,25,13,0,965.0,88.0,5.3,31.3,996.0,1042.41,750.57
2018,7,25,13,15,961.5,88.5,5.3,31.15,980.0,1026.3,741.04
2018,7,25,13,30,958.0,89.0,5.3,31.0,964.0,1006.81,729.36
2018,7,25,13,45,953.5,88.0,5.3,30.85,940.5,981.56,713.93
2018,7,25,14,0,949.0,87.0,5.3,30.7,917.0,953.19,696.44
2018,7,25,14,15,939.5,88.5,5.3,30.4,886.5,920.03,676.1
2018,7,25,14,30,930.0,90.0,5.3,30.1,856.0,884.36,653.93
2018,7,25,14,45,887.0,106.0,5.3,29.85,811.0,833.92,621.28
2018,7,25,15,0,844.0,122.0,5.3,29.6,766.0,785.92,589.98
2018,7,25,15,15,869.5,102.0,5.3,29.6,733.5,748.38,565.07
2018,7,25,15,30,895.0,82.0,5.3,29.6,701.0,708.56,538.29
2018,7,25,15,45,879.0,80.5,5.25,28.75,654.0,656.18,502.94
2018,7,25,16,0,863.0,79.0,5.2,27.9,607.0,603.24,464.68
2018,7,25,16,15,836.5,78.0,5.1,27.35,555.0,544.72,420.34
2018,7,25,16,30,810.0,77.0,5.0,26.8,503.0,487.18,375.46
2018,7,25,16,45,780.0,74.5,4.85,26.25,450.0,427.74,327.77
2018,7,25,17,0,750.0,72.0,4.7,25.7,397.0,370.36,280.35
2018,7,25,17,15,674.0,72.0,4.4,25.0,335.5,301.28,223.48
2018,7,25,17,30,598.0,72.0,4.1,24.3,274.0,240.68,172.99
2018,7,25,17,45,526.5,66.0,3.8,23.6,221.5,183.35,125.38
2018,7,25,18,0,455.0,60.0,3.5,22.9,169.0,133.93,85.35
2018,7,25,18,15,309.0,51.5,3.25,22.2,117.5,81.46,48.29
2018,7,25,18,30,163.0,43.0,3.0,21.5,66.0,47.38,27.87
2018,7,25,18,45,100.0,28.0,2.7,20.8,40.5,23.4,13.28
2018,7,25,19,0,37.0,13.0,2.4,20.1,15.0,11.15,0.0
2018,7,25,19,15,18.5,6.5,2.35,19.65,7.5,6.39,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,90.0,11.0,1.7,14.1,16.5,10.81,0.0
2018,7,26,5,30,180.0,22.0,1.7,14.6,33.0,17.24,4.14
2018,7,26,5,45,308.0,32.5,1.75,15.05,72.5,32.41,16.53
2018,7,26,6,0,436.0,43.0,1.8,15.5,112.0,71.19,37.57
2018,7,26,6,15,515.0,49.5,1.8,16.3,160.0,114.34,67.84
2018,7,26,6,30,594.0,56.0,1.8,17.1,208.0,166.54,109.46
2018,7,26,6,45,633.0,63.0,1.8,17.85,258.0,218.19,154.2
2018,7,26,7,0,672.0,70.0,1.8,18.6,308.0,273.94,202.52
2018,7,26,7,15,716.0,72.0,1.9,19.65,362.0,331.24,251.14
2018,7,26,7,30,760.0,74.0,2.0,20.7,416.0,391.66,300.99
2018,7,26,7,45,785.5,77.5,2.1,21.7,468.0,448.69,346.89
2018,7,26,8,0,811.0,81.0,2.2,22.7,520.0,507.22,392.27
2018,7,26,8,15,830.5,83.5,2.3,23.6,569.0,562.16,433.59
2018,7,26,8,30,850.0,86.0,2.4,24.5,618.0,617.45,473.76
2018,7,26,8,45,865.0,88.0,2.5,25.35,664.0,669.22,510.23
2018,7,26,9,0,880.0,90.0,2.6,26.2,710.0,720.28,543.41
2018,7,26,9,15,891.0,92.0,2.65,26.95,751.0,767.36,572.89
2018,7,26,9,30,902.0,94.0,2.7,27.7,792.0,812.89,600.82
2018,7,26,9,45,910.0,96.0,2.8,28.4,827.5,854.14,625.9
2018,7,26,10,0,918.0,98.0,2.9,29.1,863.0,893.16,649.23
2018,7,26,10,15,924.5,99.5,3.0,29.7,892.5,927.91,669.81
2018,7,26,10,30,931.0,101.0,3.1,30.3,922.0,959.96,688.52
2018,7,26,10,45,936.5,102.0,3.25,30.95,945.0,987.68,704.58
2018,7,26,11,0,942.0,103.0,3.4,31.6,968.0,1012.35,718.67
2018,7,26,11,15,945.0,103.5,3.45,31.8,983.0,1030.87,729.48
2018,7,26,11,30,948.0,104.0,3.5,32.0,998.0,1046.02,738.27
2018,7,26,11,45,950.0,104.0,3.55,32.2,1005.5,1056.22,744.05
2018,7,26,12,0,952.0,104.0,3.6,32.4,1013.0,1062.89,747.76
2018,7,26,12,15,951.0,104.5,3.65,32.4,1012.0,1063.52,748.43
2018,7,26,12,30,950.0,105.0,3.7,32.4,1011.0,1060.59,747.04
2018,7,26,12,45,946.5,106.0,3.8,32.4,1002.0,1052.13,742.65
2018,7,26,13,0,943.0,107.0,3.9,32.4,993.0,1040.21,736.18
2018,7,26,13,15,940.0,106.5,3.95,32.2,977.0,1023.85,727.23
2018,7,26,13,30,937.0,106.0,4.0,32.0,961.0,1004.16,716.2
2018,7,26,13,45,932.0,105.0,4.1,31.85,937.5,978.85,701.71
2018,7,26,14,0,927.0,104.0,4.2,31.7,914.0,950.53,685.2
2018,7,26,14,15,920.5,102.5,4.25,31.4,883.5,917.49,665.63
2018,7,26,14,30,914.0,101.0,4.3,31.1,853.0,881.81,644.14
2018,7,26,14,45,904.5,99.5,4.4,30.75,816.0,841.25,619.46
2018,7,26,15,0,895.0,98.0,4.5,30.4,779.0,798.64,593.02
2018,7,26,15,15,883.0,96.0,4.5,30.4,737.0,751.85,562.16
2018,7,26,15,30,871.0,94.0,4.5,30.4,695.0,703.69,530.0
2018,7,26,15,45,855.5,91.5,4.5,29.5,648.5,651.62,495.13
2018,7,26,16,0,840.0,89.0,4.5,28.6,602.0,598.99,457.82
2018,7,26,16,15,820.5,86.5,4.45,27.95,552.5,544.16,417.04
2018,7,26,16,30,801.0,84.0,4.4,27.3,503.0,489.15,374.82
2018,7,26,16,45,775.0,80.0,4.35,26.65,451.0,430.39,328.37
2018,7,26,17,0,749.0,76.0,4.3,26.0,399.0,373.29,281.7
2018,7,26,17,15,713.0,71.5,4.1,25.15,346.5,314.25,232.43
2018,7,26,17,30,677.0,67.0,3.9,24.3,294.0,257.53,184.03
2018,7,26,17,45,621.5,61.5,3.65,23.4,242.0,199.88,135.26
2018,7,26,18,0,566.0,56.0,3.4,22.5,190.0,148.27,92.45
2018,7,26,18,15,493.0,47.5,3.15,21.65,143.5,98.1,54.28
2018,7,26,18,30,420.0,39.0,2.9,20.8,97.0,56.38,27.53
2018,7,26,18,45,284.5,28.5,2.65,19.95,60.5,22.29,12.31
2018,7,26,19,0,149.0,18.0,2.4,19.1,24.0,17.69,0.0
2018,7,26,19,15,74.5,9.0,2.25,18.7,12.0,8.85,0.0
2018,7,26,19,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,27,5,15,119.5,11.0,2.45,12.2,18.0,10.81,0.0
2018,7,27,5,30,239.0,22.0,2.5,12.6,36.0,17.81,3.56
2018,7,27,5,45,360.0,31.0,2.55,13.05,75.5,31.49,15.47
2018,7,27,6,0,481.0,40.0,2.6,13.5,115.0,71.14,36.27
2018,7,27,6,15,552.5,46.5,2.7,14.25,163.5,115.81,68.02
2018,7,27,6,30,624.0,53.0,2.8,15.0,212.0,169.81,111.96
2018,7,27,6,45,670.5,57.5,2.85,15.75,263.5,222.42,158.03
2018,7,27,7,0,717.0,62.0,2.9,16.5,315.0,279.96,208.68
2018,7,27,7,15,749.0,66.5,3.0,17.3,368.0,336.96,258.6
2018,7,27,7,30,781.0,71.0,3.1,18.1,421.0,396.71,309.43
2018,7,27,7,45,804.5,73.5,3.15,18.9,472.0,452.94,355.98
2018,7,27,8,0,828.0,76.0,3.2,19.7,523.0,510.38,401.84
2018,7,27,8,15,846.0,79.0,3.25,20.45,572.5,565.92,444.74
2018,7,27,8,30,864.0,82.0,3.3,21.2,622.0,621.56,486.27
2018,7,27,8,45,877.5,84.5,3.35,21.95,667.5,673.53,523.79
2018,7,27,9,0,891.0,87.0,3.4,22.7,713.0,724.63,557.65
2018,7,27,9,15,903.0,88.0,3.5,23.35,754.5,771.93,588.51
2018,7,27,9,30,915.0,89.0,3.6,24.0,796.0,817.72,617.87
2018,7,27,9,45,924.5,90.0,3.7,24.7,832.0,859.69,644.09
2018,7,27,10,0,934.0,91.0,3.8,25.4,868.0,899.49,668.53
2018,7,27,10,15,940.0,92.0,3.9,25.85,897.0,933.79,689.71
2018,7,27,10,30,946.0,93.0,4.0,26.3,926.0,965.31,708.95
2018,7,27,10,45,950.0,94.0,4.05,26.75,948.0,992.0,724.64
2018,7,27,11,0,954.0,95.0,4.1,27.2,970.0,1015.52,738.24
2018,7,27,11,15,957.5,95.5,4.2,27.5,985.5,1034.75,749.82
2018,7,27,11,30,961.0,96.0,4.3,27.8,1001.0,1050.56,759.26
2018,7,27,11,45,962.5,96.0,4.35,28.1,1008.0,1060.38,764.62
2018,7,27,12,0,964.0,96.0,4.4,28.4,1015.0,1066.63,767.81
2018,7,27,12,15,965.0,95.0,4.5,28.45,1014.5,1067.73,768.9
2018,7,27,12,30,966.0,94.0,4.6,28.5,1014.0,1065.21,767.78
2018,7,27,12,45,966.0,93.0,4.7,28.55,1006.0,1058.06,763.99
2018,7,27,13,0,966.0,92.0,4.8,28.6,998.0,1047.32,758.13
2018,7,27,13,15,964.0,91.0,4.85,28.5,982.5,1031.06,748.77
2018,7,27,13,30,962.0,90.0,4.9,28.4,967.0,1011.35,737.22
2018,7,27,13,45,958.0,89.0,4.95,28.3,943.5,986.42,722.22
2018,7,27,14,0,954.0,88.0,5.0,28.2,920.0,958.33,705.09
2018,7,27,14,15,948.0,87.0,5.0,28.0,890.0,925.45,684.6
2018,7,27,14,30,942.0,86.0,5.0,27.8,860.0,889.83,662.13
2018,7,27,14,45,934.0,85.0,5.0,27.6,823.5,850.01,636.61
2018,7,27,15,0,926.0,84.0,5.0,27.4,787.0,807.95,609.31
2018,7,27,15,15,915.5,82.0,5.0,27.4,745.0,761.01,577.79
2018,7,27,15,30,905.0,80.0,5.0,27.4,703.0,712.49,544.8
2018,7,27,15,45,892.0,78.0,4.85,26.85,657.0,661.0,509.08
2018,7,27,16,0,879.0,76.0,4.7,26.3,611.0,608.65,470.28
2018,7,27,16,15,862.0,73.5,4.6,25.8,561.5,552.99,427.95
2018,7,27,16,30,845.0,71.0,4.5,25.3,512.0,497.4,384.35
2018,7,27,16,45,821.5,67.5,4.4,24.85,459.5,438.22,336.59
2018,7,27,17,0,798.0,64.0,4.3,24.4,407.0,379.8,287.97
2018,7,27,17,15,765.5,60.5,4.1,23.65,354.0,320.28,237.51
2018,7,27,17,30,733.0,57.0,3.9,22.9,301.0,263.64,188.29
2018,7,27,17,45,684.0,52.5,3.65,22.1,249.0,205.45,138.13
2018,7,27,18,0,635.0,48.0,3.4,21.3,197.0,152.55,93.44
2018,7,27,18,15,557.5,42.0,3.25,20.4,149.0,100.58,53.93
2018,7,27,18,30,480.0,36.0,3.1,19.5,101.0,56.07,25.84
2018,7,27,18,45,339.5,26.5,2.95,18.6,63.0,20.5,10.8
2018,7,27,19,0,199.0,17.0,2.8,17.7,25.0,16.71,0.0
2018,7,27,19,15,99.5,8.5,2.8,17.2,12.5,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,28,5,15,109.5,11.0,2.25,11.65,17.0,10.81,0.0
2018,7,28,5,30,219.0,22.0,2.3,12.1,34.0,17.96,2.48
2018,7,28,5,45,339.5,32.0,2.4,12.6,73.5,31.65,16.17
2018,7,28,6,0,460.0,42.0,2.5,13.1,113.0,70.9,37.02
2018,7,28,6,15,532.5,49.5,2.45,13.75,161.5,115.39,68.65
2018,7,28,6,30,605.0,57.0,2.4,14.4,210.0,168.24,111.52
2018,7,28,6,45,652.0,63.0,2.4,15.05,262.0,221.53,158.04
2018,7,28,7,0,699.0,69.0,2.4,15.7,314.0,280.76,209.91
2018,7,28,7,15,732.5,74.0,2.4,16.6,367.5,337.85,259.47
2018,7,28,7,30,766.0,79.0,2.4,17.5,421.0,397.9,309.98
2018,7,28,7,45,789.5,83.5,2.35,18.4,473.0,455.43,356.8
2018,7,28,8,0,813.0,88.0,2.3,19.3,525.0,514.26,402.76
2018,7,28,8,15,832.0,91.5,2.3,20.15,575.0,570.5,445.27
2018,7,28,8,30,851.0,95.0,2.3,21.0,625.0,626.99,486.38
2018,7,28,8,45,864.5,98.0,2.25,21.85,671.0,678.16,521.97
2018,7,28,9,0,878.0,101.0,2.2,22.7,717.0,729.27,554.92
2018,7,28,9,15,882.0,107.0,2.25,23.45,756.5,775.18,583.7
2018,7,28,9,30,886.0,113.0,2.3,24.2,796.0,818.98,610.59
2018,7,28,9,45,884.5,121.0,2.35,25.0,829.0,857.98,633.72
2018,7,28,10,0,883.0,129.0,2.4,25.8,862.0,894.13,654.69
2018,7,28,10,15,889.0,131.0,2.45,26.3,891.0,927.98,674.71
2018,7,28,10,30,895.0,133.0,2.5,26.8,920.0,959.19,692.9
2018,7,28,10,45,898.0,135.0,2.55,27.3,941.5,984.8,707.4
2018,7,28,11,0,901.0,137.0,2.6,27.8,963.0,1007.36,719.97
2018,7,28,11,15,902.5,138.5,2.7,28.15,977.0,1024.8,730.24
2018,7,28,11,30,904.0,140.0,2.8,28.5,991.0,1038.96,738.54
2018,7,28,11,45,903.5,142.0,2.85,28.8,997.5,1048.3,743.59
2018,7,28,12,0,903.0,144.0,2.9,29.1,1004.0,1054.25,746.66
2018,7,28,12,15,907.0,141.0,3.0,29.35,1004.5,1056.31,748.02
2018,7,28,12,30,911.0,138.0,3.1,29.6,1005.0,1054.94,747.35
2018,7,28,12,45,915.0,134.0,3.2,29.8,998.0,1049.12,744.15
2018,7,28,13,0,919.0,130.0,3.3,30.0,991.0,1039.79,738.84
2018,7,28,13,15,915.0,129.5,3.35,29.95,974.5,1022.75,729.07
2018,7,28,13,30,911.0,129.0,3.4,29.9,958.0,1002.49,717.34
2018,7,28,13,45,905.5,127.5,3.5,29.9,934.0,976.7,702.26
2018,7,28,14,0,900.0,126.0,3.6,29.9,910.0,947.99,685.22
2018,7,28,14,15,893.0,124.5,3.65,29.65,879.5,915.18,665.75
2018,7,28,14,30,886.0,123.0,3.7,29.4,849.0,879.83,644.44
2018,7,28,14,45,831.0,141.0,3.75,29.2,798.0,825.77,610.11
2018,7,28,15,0,776.0,159.0,3.8,29.0,747.0,769.69,573.93
2018,7,28,15,15,673.0,186.5,3.8,29.0,676.0,690.87,518.39
2018,7,28,15,30,570.0,214.0,3.8,29.0,605.0,615.2,463.41
2018,7,28,15,45,510.5,214.5,3.85,28.3,547.0,550.06,417.38
2018,7,28,16,0,451.0,215.0,3.9,27.6,489.0,489.12,373.25
2018,7,28,16,15,478.0,186.5,3.85,27.05,455.0,452.11,346.63
2018,7,28,16,30,505.0,158.0,3.8,26.5,421.0,411.6,316.17
2018,7,28,16,45,510.5,138.5,3.75,26.0,380.5,366.81,281.0
2018,7,28,17,0,516.0,119.0,3.7,25.5,340.0,320.83,243.63
2018,7,28,17,15,494.5,105.0,3.55,24.65,294.0,270.01,201.82
2018,7,28,17,30,473.0,91.0,3.4,23.8,248.0,221.21,160.73
2018,7,28,17,45,427.5,79.5,3.25,23.0,202.5,171.63,119.38
2018,7,28,18,0,382.0,68.0,3.1,22.2,157.0,127.1,82.87
2018,7,28,18,15,314.0,55.5,2.95,21.3,116.5,84.37,50.65
2018,7,28,18,30,246.0,43.0,2.8,20.4,76.0,49.48,27.43
2018,7,28,18,45,168.5,29.5,2.65,19.5,47.5,22.93,12.5
2018,7,28,19,0,91.0,16.0,2.5,18.6,19.0,15.73,0.0
2018,7,28,19,15,45.5,8.0,2.4,18.05,9.5,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,29,5,15,89.5,10.0,1.4,13.2,15.0,9.83,0.0
2018,7,29,5,30,179.0,20.0,1.5,13.5,30.0,16.05,0.29
2018,7,29,5,45,310.5,30.5,1.55,13.85,69.0,29.3,14.76
2018,7,29,6,0,442.0,41.0,1.6,14.2,108.0,68.05,35.26
2018,7,29,6,15,522.5,48.0,1.6,14.85,157.0,112.02,65.91
2018,7,29,6,30,603.0,55.0,1.6,15.5,206.0,165.25,108.41
2018,7,29,6,45,655.0,60.0,1.65,16.15,258.5,219.68,155.31
2018,7,29,7,0,707.0,65.0,1.7,16.8,311.0,278.52,206.36
2018,7,29,7,15,700.0,77.0,1.7,17.75,354.0,327.74,249.89
2018,7,29,7,30,693.0,89.0,1.7,18.7,397.0,376.45,291.23
2018,7,29,7,45,709.5,98.0,1.7,19.6,446.5,431.53,335.54
2018,7,29,8,0,726.0,107.0,1.7,20.5,496.0,487.34,378.61
2018,7,29,8,15,796.5,94.5,1.75,21.35,558.5,552.84,428.05
2018,7,29,8,30,867.0,82.0,1.8,22.2,621.0,622.44,478.98
2018,7,29,8,45,881.5,83.5,1.85,23.0,666.5,674.28,515.2
2018,7,29,9,0,896.0,85.0,1.9,23.8,712.0,725.32,547.91
2018,7,29,9,15,832.5,122.5,1.95,24.45,732.0,755.49,565.88
2018,7,29,9,30,769.0,160.0,2.0,25.1,752.0,776.45,577.63
2018,7,29,9,45,826.5,139.0,2.05,25.8,801.5,831.11,611.84
2018,7,29,10,0,884.0,118.0,2.1,26.5,851.0,883.68,643.72
2018,7,29,10,15,901.5,113.0,2.2,27.0,883.0,920.69,666.01
2018,7,29,10,30,919.0,108.0,2.3,27.5,915.0,955.65,686.95
2018,7,29,10,45,923.5,109.0,2.4,27.95,937.0,982.24,702.59
2018,7,29,11,0,928.0,110.0,2.5,28.4,959.0,1005.75,716.34
2018,7,29,11,15,930.5,110.5,2.6,28.55,973.5,1023.61,727.43
2018,7,29,11,30,933.0,111.0,2.7,28.7,988.0,1038.12,736.53
2018,7,29,11,45,934.5,111.5,2.85,28.85,995.0,1048.22,743.44
2018,7,29,12,0,936.0,112.0,3.0,29.0,1002.0,1054.83,748.28
2018,7,29,12,15,933.0,113.5,3.1,28.85,1000.5,1054.45,749.27
2018,7,29,12,30,930.0,115.0,3.2,28.7,999.0,1050.55,748.2
2018,7,29,12,45,896.5,135.5,3.3,28.55,981.5,1032.16,738.01
2018,7,29,13,0,863.0,156.0,3.4,28.4,964.0,1010.72,725.96
2018,7,29,13,15,794.0,195.5,3.45,28.25,929.0,977.59,705.95
2018,7,29,13,30,725.0,235.0,3.5,28.1,894.0,941.44,683.89
2018,7,29,13,45,733.0,225.0,3.55,27.9,876.5,922.72,673.31
2018,7,29,14,0,741.0,215.0,3.6,27.7,859.0,901.0,660.6
2018,7,29,14,15,779.0,183.5,3.65,27.45,840.0,878.28,647.33
2018,7,29,14,30,817.0,152.0,3.7,27.2,821.0,853.84,632.85
2018,7,29,14,45,807.0,147.5,3.75,26.95,783.5,812.54,606.74
2018,7,29,15,0,797.0,143.0,3.8,26.7,746.0,769.5,579.19
2018,7,29,15,15,806.0,129.5,3.8,26.7,710.0,729.81,552.89
2018,7,29,15,30,815.0,116.0,3.8,26.7,674.0,687.18,523.87
2018,7,29,15,45,799.5,111.0,3.85,25.85,627.0,634.54,487.48
2018,7,29,16,0,784.0,106.0,3.9,25.0,580.0,581.49,449.58
2018,7,29,16,15,773.5,99.0,3.85,24.45,533.5,529.03,410.14
2018,7,29,16,30,763.0,92.0,3.8,23.9,487.0,476.18,369.04
2018,7,29,16,45,732.5,88.0,3.75,23.4,435.0,417.27,321.86
2018,7,29,17,0,702.0,84.0,3.7,22.9,383.0,359.82,274.46
2018,7,29,17,15,663.0,78.0,3.6,22.2,330.0,300.65,224.77
2018,7,29,17,30,624.0,72.0,3.5,21.5,277.0,245.22,177.19
2018,7,29,17,45,561.5,64.0,3.4,20.85,224.0,186.62,127.68
2018,7,29,18,0,499.0,56.0,3.3,20.2,171.0,134.96,85.03
2018,7,29,18,15,405.0,48.0,3.15,19.6,126.0,87.07,49.45
2018,7,29,18,30,311.0,40.0,3.0,19.0,81.0,50.1,26.35
2018,7,29,18,45,214.0,27.5,2.85,18.45,50.0,21.34,11.08
2018,7,29,19,0,117.0,15.0,2.7,17.9,19.0,14.74,0.0
2018,7,29,19,15,58.5,7.5,2.6,17.55,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,5,15,70.0,10.0,1.85,13.5,13.5,9.83,0.0
2018,7,30,5,30,140.0,20.0,1.9,13.7,27.0,15.75,0.0
2018,7,30,5,45,291.5,30.0,2.0,13.9,66.5,28.15,14.23
2018,7,30,6,0,443.0,40.0,2.1,14.1,106.0,66.61,34.14
2018,7,30,6,15,522.0,46.5,2.0,14.6,154.0,109.9,64.24
2018,7,30,6,30,601.0,53.0,1.9,15.1,202.0,162.28,106.21
2018,7,30,6,45,591.0,66.0,1.85,15.6,241.0,208.26,148.47
2018,7,30,7,0,581.0,79.0,1.8,16.1,280.0,252.87,189.4
2018,7,30,7,15,402.0,128.5,1.8,17.0,278.5,270.12,209.55
2018,7,30,7,30,223.0,178.0,1.8,17.9,277.0,266.69,209.64
2018,7,30,7,45,263.5,197.0,1.8,18.8,327.5,317.44,249.33
2018,7,30,8,0,304.0,216.0,1.8,19.7,378.0,372.17,291.03
2018,7,30,8,15,555.5,157.0,1.85,20.7,488.0,477.89,372.59
2018,7,30,8,30,807.0,98.0,1.9,21.7,598.0,601.99,465.59
2018,7,30,8,45,848.0,90.0,1.95,22.65,650.5,658.23,504.97
2018,7,30,9,0,889.0,82.0,2.0,23.6,703.0,716.88,543.35
2018,7,30,9,15,900.5,83.5,2.1,24.5,744.0,764.36,573.08
2018,7,30,9,30,912.0,85.0,2.2,25.4,785.0,810.29,601.32
2018,7,30,9,45,921.0,85.5,2.3,26.3,820.5,851.33,625.86
2018,7,30,10,0,930.0,86.0,2.4,27.2,856.0,890.17,648.65
2018,7,30,10,15,935.5,87.5,2.5,27.85,885.0,924.51,668.91
2018,7,30,10,30,941.0,89.0,2.6,28.5,914.0,956.06,687.23
2018,7,30,10,45,945.0,90.0,2.7,29.2,936.0,982.71,702.2
2018,7,30,11,0,949.0,91.0,2.8,29.9,958.0,1006.2,715.14
2018,7,30,11,15,951.0,92.5,2.9,30.25,973.0,1024.96,726.13
2018,7,30,11,30,953.0,94.0,3.0,30.6,988.0,1040.28,735.04
2018,7,30,11,45,953.5,95.0,3.05,30.95,995.0,1050.08,740.17
2018,7,30,12,0,954.0,96.0,3.1,31.3,1002.0,1056.31,743.2
2018,7,30,12,15,950.5,98.0,3.15,31.45,1000.0,1055.97,742.87
2018,7,30,12,30,947.0,100.0,3.2,31.6,998.0,1052.04,740.47
2018,7,30,12,45,940.0,103.0,3.3,31.7,988.0,1042.13,735.01
2018,7,30,13,0,933.0,106.0,3.4,31.8,978.0,1028.81,727.5
2018,7,30,13,15,930.0,105.5,3.4,31.75,962.0,1012.48,717.85
2018,7,30,13,30,927.0,105.0,3.4,31.7,946.0,992.84,706.18
2018,7,30,13,45,922.0,104.0,3.45,31.65,922.5,967.61,691.33
2018,7,30,14,0,917.0,103.0,3.5,31.6,899.0,939.38,674.51
2018,7,30,14,15,910.0,101.5,3.5,31.4,868.5,906.01,654.38
2018,7,30,14,30,903.0,100.0,3.5,31.2,838.0,870.07,632.43
2018,7,30,14,45,894.0,98.5,3.55,31.0,801.5,830.1,607.86
2018,7,30,15,0,885.0,97.0,3.6,30.8,765.0,788.07,581.61
2018,7,30,15,15,873.0,95.5,3.6,30.8,723.5,742.01,551.58
2018,7,30,15,30,861.0,94.0,3.6,30.8,682.0,694.58,520.25
2018,7,30,15,45,845.0,91.5,3.65,30.1,635.5,642.44,485.22
2018,7,30,16,0,829.0,89.0,3.7,29.4,589.0,590.45,448.44
2018,7,30,16,15,808.0,86.0,3.7,28.85,539.0,534.07,406.8
2018,7,30,16,30,787.0,83.0,3.7,28.3,489.0,478.27,364.21
2018,7,30,16,45,759.0,79.5,3.7,27.75,437.0,419.72,318.12
2018,7,30,17,0,731.0,76.0,3.7,27.2,385.0,363.08,272.01
2018,7,30,17,15,692.0,71.5,3.6,26.3,332.5,303.95,223.13
2018,7,30,17,30,653.0,67.0,3.5,25.4,280.0,247.56,175.44
2018,7,30,17,45,597.0,61.0,3.35,24.5,229.0,190.75,127.76
2018,7,30,18,0,541.0,55.0,3.2,23.6,178.0,140.1,86.2
2018,7,30,18,15,458.0,46.5,3.0,22.6,132.0,90.57,49.53
2018,7,30,18,30,375.0,38.0,2.8,21.6,86.0,50.7,24.91
2018,7,30,18,45,245.0,26.0,2.6,20.65,52.0,20.46,10.0
2018,7,30,19,0,115.0,14.0,2.4,19.7,18.0,13.76,0.0
2018,7,30,19,15,57.5,7.0,2.3,19.15,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,1.05,13.55,12.0,9.34,0.0
2018,7,31,5,30,105.0,19.0,1.1,14.1,24.0,14.95,0.0
2018,7,31,5,45,220.5,33.0,1.1,14.65,60.0,29.2,15.86
2018,7,31,6,0,336.0,47.0,1.1,15.2,96.0,64.7,36.33
2018,7,31,6,15,388.0,59.0,1.1,15.9,137.5,103.62,64.43
2018,7,31,6,30,440.0,71.0,1.1,16.6,179.0,149.32,101.19
2018,7,31,6,45,495.0,80.5,1.15,17.3,229.0,198.54,142.33
2018,7,31,7,0,550.0,90.0,1.2,18.0,279.0,253.85,188.86
2018,7,31,7,15,613.0,92.0,1.2,18.95,335.5,310.45,235.66
2018,7,31,7,30,676.0,94.0,1.2,19.9,392.0,373.38,286.41
2018,7,31,7,45,707.0,98.0,1.25,20.9,443.5,429.39,330.78
2018,7,31,8,0,738.0,102.0,1.3,21.9,495.0,487.61,375.24
2018,7,31,8,15,762.0,104.5,1.3,22.8,544.0,542.45,415.53
2018,7,31,8,30,786.0,107.0,1.3,23.7,593.0,597.78,454.68
2018,7,31,8,45,805.5,108.5,1.3,24.6,639.0,649.67,490.0
2018,7,31,9,0,825.0,110.0,1.3,25.5,685.0,701.38,523.43
2018,7,31,9,15,835.0,113.5,1.35,26.35,725.0,747.56,551.57
2018,7,31,9,30,845.0,117.0,1.4,27.2,765.0,789.83,576.63
2018,7,31,9,45,851.5,120.5,1.45,28.0,799.0,829.52,599.74
2018,7,31,10,0,858.0,124.0,1.5,28.8,833.0,867.03,621.14
2018,7,31,10,15,867.0,124.5,1.6,29.15,862.5,901.36,642.0
2018,7,31,10,30,876.0,125.0,1.7,29.5,892.0,933.29,661.26
2018,7,31,10,45,883.0,125.0,1.85,29.85,914.5,960.25,677.96
2018,7,31,11,0,890.0,125.0,2.0,30.2,937.0,984.38,692.9
2018,7,31,11,15,894.5,125.0,2.1,30.4,952.0,1003.09,704.37
2018,7,31,11,30,899.0,125.0,2.2,30.6,967.0,1018.63,713.97
2018,7,31,11,45,902.5,124.0,2.3,30.75,975.0,1028.9,720.57
2018,7,31,12,0,906.0,123.0,2.4,30.9,983.0,1035.82,725.23
2018,7,31,12,15,908.0,121.5,2.5,30.95,982.5,1037.33,726.96
2018,7,31,12,30,910.0,120.0,2.6,31.0,982.0,1035.41,726.69
2018,7,31,12,45,912.0,117.0,2.7,31.05,974.5,1028.51,723.43
2018,7,31,13,0,914.0,114.0,2.8,31.1,967.0,1018.15,718.1
2018,7,31,13,15,911.5,113.0,2.9,31.05,951.0,1002.02,709.49
2018,7,31,13,30,909.0,112.0,3.0,31.0,935.0,982.64,698.84
2018,7,31,13,45,905.5,110.0,3.05,30.95,912.0,958.12,684.51
2018,7,31,14,0,902.0,108.0,3.1,30.9,889.0,930.58,668.22
2018,7,31,14,15,895.5,106.0,3.15,30.7,859.0,897.51,648.64
2018,7,31,14,30,889.0,104.0,3.2,30.5,829.0,861.88,627.22
2018,7,31,14,45,881.5,101.5,3.25,30.35,793.0,822.53,602.96
2018,7,31,15,0,874.0,99.0,3.3,30.2,757.0,781.06,576.97
2018,7,31,15,15,861.5,97.5,3.3,30.2,715.5,735.01,546.96
2018,7,31,15,30,849.0,96.0,3.3,30.2,674.0,687.67,515.69
2018,7,31,15,45,834.5,92.5,3.35,29.55,628.0,635.97,480.75
2018,7,31,16,0,820.0,89.0,3.4,28.9,582.0,584.33,444.16
2018,7,31,16,15,801.0,85.0,3.4,28.4,532.5,528.42,402.81
2018,7,31,16,30,782.0,81.0,3.4,27.9,483.0,472.92,360.36
2018,7,31,16,45,755.5,77.0,3.4,27.4,431.5,414.78,314.48
2018,7,31,17,0,729.0,73.0,3.4,26.9,380.0,358.39,268.47
2018,7,31,17,15,691.5,68.5,3.3,26.05,328.0,299.88,219.94
