Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,30,1022.0,72.0,2.6,25.4,937.0,1054.44,759.0
2018,9,9,11,45,1023.0,72.0,2.75,25.7,942.0,1062.26,764.24
2018,9,9,12,0,1024.0,72.0,2.9,26.0,947.0,1066.02,767.03
2018,9,9,12,15,1021.5,73.0,3.0,26.15,943.0,1063.43,765.88
2018,9,9,12,30,1019.0,74.0,3.1,26.3,939.0,1056.8,762.31
2018,9,9,12,45,1014.0,76.0,3.25,26.4,927.0,1044.89,756.05
2018,9,9,13,0,1009.0,78.0,3.4,26.5,915.0,1029.11,747.34
2018,9,9,13,15,1004.5,77.5,3.5,26.45,894.5,1007.34,734.81
2018,9,9,13,30,1000.0,77.0,3.6,26.4,874.0,981.92,719.9
2018,9,9,13,45,994.0,76.0,3.7,26.35,846.0,951.15,701.38
2018,9,9,14,0,988.0,75.0,3.8,26.3,818.0,917.12,680.55
2018,9,9,14,15,979.0,73.5,3.85,26.1,782.0,877.02,655.55
2018,9,9,14,30,970.0,72.0,3.9,25.9,746.0,834.24,628.44
2018,9,9,14,45,959.0,71.0,3.95,25.65,705.0,788.06,598.74
2018,9,9,15,0,948.0,70.0,4.0,25.4,664.0,739.84,567.15
2018,9,9,15,15,933.5,68.0,4.0,25.4,617.0,686.45,530.63
2018,9,9,15,30,919.0,66.0,4.0,25.4,570.0,631.87,489.98
2018,9,9,15,45,898.5,63.5,4.0,24.65,518.5,572.51,445.88
2018,9,9,16,0,878.0,61.0,4.0,23.9,467.0,513.14,400.1
2018,9,9,16,15,848.5,58.5,3.95,23.25,412.5,450.02,349.45
2018,9,9,16,30,819.0,56.0,3.9,22.6,358.0,388.52,298.24
2018,9,9,16,45,776.0,52.5,3.8,22.0,302.5,323.58,242.74
2018,9,9,17,0,733.0,49.0,3.7,21.4,247.0,262.0,188.7
2018,9,9,17,15,663.0,44.0,3.5,20.3,192.5,196.99,132.73
2018,9,9,17,30,593.0,39.0,3.3,19.2,138.0,139.75,84.44
2018,9,9,17,45,456.5,31.0,3.05,18.1,91.0,80.56,40.86
2018,9,9,18,0,320.0,23.0,2.8,17.0,44.0,36.28,9.71
2018,9,9,18,15,160.0,11.5,2.75,16.4,22.0,11.3,0.0
2018,9,9,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,10,5,45,138.0,9.5,1.75,10.05,15.5,9.34,0.0
2018,9,10,6,0,276.0,19.0,1.9,10.5,31.0,23.52,0.0
2018,9,10,6,15,433.5,26.0,2.0,11.15,75.5,62.85,28.75
2018,9,10,6,30,591.0,33.0,2.1,11.8,120.0,119.51,68.99
2018,9,10,6,45,664.0,37.5,2.25,12.45,173.0,175.17,116.22
2018,9,10,7,0,737.0,42.0,2.4,13.1,226.0,239.07,172.77
2018,9,10,7,15,780.5,46.0,2.35,13.95,281.5,300.62,228.28
2018,9,10,7,30,824.0,50.0,2.3,14.8,337.0,366.23,285.75
2018,9,10,7,45,853.0,52.0,2.25,15.65,391.0,427.08,337.7
2018,9,10,8,0,882.0,54.0,2.2,16.5,445.0,489.6,388.8
2018,9,10,8,15,903.0,56.0,2.2,17.45,497.0,549.13,435.49
2018,9,10,8,30,924.0,58.0,2.2,18.4,549.0,608.81,480.34
2018,9,10,8,45,939.0,59.5,2.2,19.35,596.5,663.95,520.08
2018,9,10,9,0,954.0,61.0,2.2,20.3,644.0,718.02,555.77
2018,9,10,9,15,961.5,65.0,2.25,21.0,686.0,768.02,587.93
2018,9,10,9,30,969.0,69.0,2.3,21.7,728.0,815.76,617.97
2018,9,10,9,45,973.0,72.5,2.4,22.4,763.5,857.67,643.97
2018,9,10,10,0,977.0,76.0,2.5,23.1,799.0,896.65,667.74
2018,9,10,10,15,984.0,76.5,2.6,23.6,828.0,931.85,689.32
2018,9,10,10,30,991.0,77.0,2.7,24.1,857.0,963.93,708.75
2018,9,10,10,45,996.5,76.5,2.8,24.55,878.5,990.26,724.51
2018,9,10,11,0,1002.0,76.0,2.9,25.0,900.0,1013.05,738.02
2018,9,10,11,15,1005.0,76.5,3.0,25.3,913.5,1030.91,748.85
2018,9,10,11,30,1008.0,77.0,3.1,25.6,927.0,1044.93,757.33
2018,9,10,11,45,1009.5,76.5,3.25,25.9,932.0,1052.49,762.22
2018,9,10,12,0,1011.0,76.0,3.4,26.2,937.0,1056.06,764.69
2018,9,10,12,15,1008.5,77.0,3.5,26.4,933.0,1053.4,763.18
2018,9,10,12,30,1006.0,78.0,3.6,26.6,929.0,1046.74,759.25
2018,9,10,12,45,1001.0,79.0,3.7,26.75,916.0,1033.77,751.52
2018,9,10,13,0,996.0,80.0,3.8,26.9,903.0,1016.99,741.41
2018,9,10,13,15,991.5,79.5,3.85,26.9,882.5,995.35,728.29
2018,9,10,13,30,987.0,79.0,3.9,26.9,862.0,970.11,712.84
2018,9,10,13,45,981.5,77.5,3.95,26.9,834.0,939.47,693.79
2018,9,10,14,0,976.0,76.0,4.0,26.9,806.0,905.58,672.5
2018,9,10,14,15,967.0,74.5,4.05,26.7,770.5,865.79,647.57
2018,9,10,14,30,958.0,73.0,4.1,26.5,735.0,823.36,620.57
2018,9,10,14,45,946.0,71.5,4.1,26.35,693.0,776.3,589.69
2018,9,10,15,0,934.0,70.0,4.1,26.2,651.0,727.32,557.06
2018,9,10,15,15,918.5,68.5,4.1,26.2,604.5,674.4,520.58
2018,9,10,15,30,903.0,67.0,4.1,26.2,558.0,620.41,480.28
2018,9,10,15,45,881.5,65.0,4.15,25.45,507.0,561.8,436.76
2018,9,10,16,0,860.0,63.0,4.2,24.7,456.0,503.33,391.67
2018,9,10,16,15,829.0,60.0,4.1,24.0,401.5,439.98,340.85
2018,9,10,16,30,798.0,57.0,4.0,23.3,347.0,378.98,290.07
2018,9,10,16,45,752.0,53.5,3.9,22.6,292.0,313.79,234.62
2018,9,10,17,0,706.0,50.0,3.8,21.9,237.0,252.85,181.4
2018,9,10,17,15,633.5,44.5,3.55,20.8,183.5,188.57,126.34
2018,9,10,17,30,561.0,39.0,3.3,19.7,130.0,132.39,79.37
2018,9,10,17,45,424.0,31.0,3.05,18.6,85.0,75.2,37.73
2018,9,10,18,0,287.0,23.0,2.8,17.5,40.0,33.61,6.81
2018,9,10,18,15,143.5,11.5,2.8,16.85,20.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,11,5,45,118.5,9.5,2.6,10.25,14.5,9.34,0.0
2018,9,11,6,0,237.0,19.0,2.7,10.5,29.0,24.25,0.0
2018,9,11,6,15,395.5,27.0,2.8,11.05,72.0,60.02,27.75
2018,9,11,6,30,554.0,35.0,2.9,11.6,115.0,115.79,67.5
2018,9,11,6,45,633.0,40.0,2.95,12.2,168.0,170.95,114.04
2018,9,11,7,0,712.0,45.0,3.0,12.8,221.0,235.08,170.58
2018,9,11,7,15,758.0,49.0,3.0,13.5,276.0,296.19,225.96
2018,9,11,7,30,804.0,53.0,3.0,14.2,331.0,361.2,283.46
2018,9,11,7,45,835.0,55.0,3.0,14.95,385.0,421.79,335.87
2018,9,11,8,0,866.0,57.0,3.0,15.7,439.0,484.3,387.85
2018,9,11,8,15,887.0,59.0,3.0,16.45,490.0,542.97,434.93
2018,9,11,8,30,908.0,61.0,3.0,17.2,541.0,601.82,480.33
2018,9,11,8,45,923.5,63.0,3.0,17.95,588.5,657.02,521.34
2018,9,11,9,0,939.0,65.0,3.0,18.7,636.0,711.24,558.68
2018,9,11,9,15,950.5,66.0,3.05,19.4,677.5,760.18,590.86
2018,9,11,9,30,962.0,67.0,3.1,20.1,719.0,807.23,621.15
2018,9,11,9,45,970.5,68.5,3.15,20.8,755.0,850.25,648.18
2018,9,11,10,0,979.0,70.0,3.2,21.5,791.0,890.65,673.06
2018,9,11,10,15,984.5,71.0,3.35,21.95,819.5,925.08,694.94
2018,9,11,10,30,990.0,72.0,3.5,22.4,848.0,956.31,714.61
2018,9,11,10,45,994.0,73.0,3.6,22.85,869.5,982.8,730.74
2018,9,11,11,0,998.0,74.0,3.7,23.3,891.0,1005.7,744.52
2018,9,11,11,15,1000.0,74.0,3.75,23.55,903.5,1021.94,754.18
2018,9,11,11,30,1002.0,74.0,3.8,23.8,916.0,1034.31,761.45
2018,9,11,11,45,1002.0,74.5,3.9,24.05,920.5,1041.4,765.72
2018,9,11,12,0,1002.0,75.0,4.0,24.3,925.0,1044.5,767.55
2018,9,11,12,15,1002.0,74.5,4.1,24.45,921.5,1042.53,766.49
2018,9,11,12,30,1002.0,74.0,4.2,24.6,918.0,1036.56,762.96
2018,9,11,12,45,1000.0,73.0,4.3,24.75,905.5,1024.2,755.33
2018,9,11,13,0,998.0,72.0,4.4,24.9,893.0,1007.96,745.25
2018,9,11,13,15,994.0,71.0,4.45,24.8,872.5,986.1,731.94
2018,9,11,13,30,990.0,70.0,4.5,24.7,852.0,960.63,716.23
2018,9,11,13,45,984.0,70.0,4.6,24.65,824.5,931.03,698.07
2018,9,11,14,0,978.0,70.0,4.7,24.6,797.0,898.21,677.63
2018,9,11,14,15,970.0,68.5,4.7,24.35,762.0,859.09,652.5
2018,9,11,14,30,962.0,67.0,4.7,24.1,727.0,817.26,625.26
2018,9,11,14,45,951.0,65.5,4.75,23.85,686.0,770.73,594.63
2018,9,11,15,0,940.0,64.0,4.8,23.6,645.0,722.2,562.08
2018,9,11,15,15,925.0,62.5,4.8,23.6,598.5,669.31,524.91
2018,9,11,15,30,910.0,61.0,4.8,23.6,552.0,615.32,483.71
2018,9,11,15,45,890.5,58.5,4.7,22.7,501.0,556.94,439.32
2018,9,11,16,0,871.0,56.0,4.6,21.8,450.0,498.5,393.26
2018,9,11,16,15,843.0,53.5,4.5,21.1,396.5,436.51,342.44
2018,9,11,16,30,815.0,51.0,4.4,20.4,343.0,376.03,291.01
2018,9,11,16,45,773.0,47.5,4.3,19.7,288.5,311.61,235.05
2018,9,11,17,0,731.0,44.0,4.2,19.0,234.0,251.06,181.05
2018,9,11,17,15,662.0,39.5,4.0,18.1,181.0,187.4,125.38
2018,9,11,17,30,593.0,35.0,3.8,17.2,128.0,131.4,77.79
2018,9,11,17,45,456.0,28.5,3.6,16.25,83.5,74.68,36.32
2018,9,11,18,0,319.0,22.0,3.4,15.3,39.0,32.78,3.09
2018,9,11,18,15,159.5,11.0,3.3,14.75,19.5,10.81,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,12,5,45,116.5,9.0,2.35,9.2,13.5,0.0,0.0
2018,9,12,6,0,233.0,18.0,2.4,9.4,27.0,22.98,0.0
2018,9,12,6,15,389.5,26.0,2.45,9.9,69.0,58.29,26.53
2018,9,12,6,30,546.0,34.0,2.5,10.4,111.0,113.23,65.92
2018,9,12,6,45,624.0,39.0,2.55,10.95,163.0,167.64,111.97
2018,9,12,7,0,702.0,44.0,2.6,11.5,215.0,230.89,167.97
2018,9,12,7,15,749.0,47.0,2.65,12.15,269.5,290.63,222.42
2018,9,12,7,30,796.0,50.0,2.7,12.8,324.0,354.36,279.18
2018,9,12,7,45,827.0,52.5,2.75,13.5,377.5,414.98,331.98
2018,9,12,8,0,858.0,55.0,2.8,14.2,431.0,477.52,384.4
2018,9,12,8,15,878.5,57.0,2.85,14.85,481.5,535.46,431.46
2018,9,12,8,30,899.0,59.0,2.9,15.5,532.0,593.54,476.92
2018,9,12,8,45,914.0,61.0,2.9,16.2,578.5,647.95,517.76
2018,9,12,9,0,929.0,63.0,2.9,16.9,625.0,701.34,554.94
2018,9,12,9,15,938.5,65.5,2.95,17.3,666.5,749.99,587.89
2018,9,12,9,30,948.0,68.0,3.0,17.7,708.0,796.61,618.92
2018,9,12,9,45,954.0,70.5,3.05,18.05,742.5,838.17,646.11
2018,9,12,10,0,960.0,73.0,3.1,18.4,777.0,876.98,671.16
2018,9,12,10,15,966.5,73.5,3.2,18.6,805.5,911.1,693.52
2018,9,12,10,30,973.0,74.0,3.3,18.8,834.0,942.12,713.73
2018,9,12,10,45,978.0,74.0,3.35,19.0,855.0,967.97,730.07
2018,9,12,11,0,983.0,74.0,3.4,19.2,876.0,990.34,744.12
2018,9,12,11,15,986.0,74.0,3.5,19.35,889.0,1007.21,755.06
2018,9,12,11,30,989.0,74.0,3.6,19.5,902.0,1020.29,763.63
2018,9,12,11,45,990.5,74.0,3.65,19.6,907.0,1028.09,768.58
2018,9,12,12,0,992.0,74.0,3.7,19.7,912.0,1031.97,771.09
2018,9,12,12,15,990.0,75.0,3.8,19.75,908.0,1029.63,770.12
2018,9,12,12,30,988.0,76.0,3.9,19.8,904.0,1023.37,766.68
2018,9,12,12,45,983.5,77.0,4.0,19.85,891.5,1010.87,759.18
2018,9,12,13,0,979.0,78.0,4.1,19.9,879.0,994.62,749.24
2018,9,12,13,15,976.0,77.0,4.2,19.8,859.5,973.92,736.76
2018,9,12,13,30,973.0,76.0,4.3,19.7,840.0,949.62,721.83
2018,9,12,13,45,968.0,74.5,4.4,19.55,812.5,919.59,703.06
2018,9,12,14,0,963.0,73.0,4.5,19.4,785.0,886.34,682.19
2018,9,12,14,15,954.5,72.0,4.6,19.15,750.5,847.77,657.57
2018,9,12,14,30,946.0,71.0,4.7,18.9,716.0,806.57,630.71
2018,9,12,14,45,935.0,69.0,4.75,18.65,675.0,760.05,599.3
2018,9,12,15,0,924.0,67.0,4.8,18.4,634.0,711.58,565.97
2018,9,12,15,15,908.5,65.5,4.8,18.4,587.5,659.04,527.8
2018,9,12,15,30,893.0,64.0,4.8,18.4,541.0,605.48,485.96
2018,9,12,15,45,872.0,61.5,4.8,17.55,490.5,547.1,440.67
2018,9,12,16,0,851.0,59.0,4.8,16.7,440.0,488.86,393.77
2018,9,12,16,15,821.0,56.5,4.7,16.2,387.0,427.08,341.64
2018,9,12,16,30,791.0,54.0,4.6,15.7,334.0,367.6,289.7
2018,9,12,16,45,746.5,50.0,4.55,15.2,279.5,303.04,232.47
2018,9,12,17,0,702.0,46.0,4.5,14.7,225.0,242.59,177.62
2018,9,12,17,15,626.5,41.0,4.25,14.1,172.5,178.92,121.27
2018,9,12,17,30,551.0,36.0,4.0,13.5,120.0,123.73,74.12
2018,9,12,17,45,397.5,28.0,3.75,12.85,76.0,66.65,32.56
2018,9,12,18,0,244.0,20.0,3.5,12.2,32.0,26.88,0.0
2018,9,12,18,15,122.0,10.0,3.3,11.8,16.0,9.83,0.0
2018,9,12,18,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,13,5,45,101.0,8.5,1.85,9.05,12.5,0.0,0.0
2018,9,13,6,0,202.0,17.0,2.0,9.3,25.0,21.13,0.0
2018,9,13,6,15,354.5,26.0,2.1,9.8,65.5,55.21,25.16
2018,9,13,6,30,507.0,35.0,2.2,10.3,106.0,108.33,63.45
2018,9,13,6,45,587.5,41.0,2.3,10.8,157.0,161.88,108.5
2018,9,13,7,0,668.0,47.0,2.4,11.3,208.0,224.61,163.76
2018,9,13,7,15,717.0,50.5,2.4,11.9,261.5,283.54,217.24
2018,9,13,7,30,766.0,54.0,2.4,12.5,315.0,347.19,273.68
2018,9,13,7,45,799.0,57.0,2.4,13.15,368.5,407.02,325.62
2018,9,13,8,0,832.0,60.0,2.4,13.8,422.0,469.54,377.8
2018,9,13,8,15,855.0,62.0,2.4,14.4,472.5,527.45,424.6
2018,9,13,8,30,878.0,64.0,2.4,15.0,523.0,585.79,470.0
2018,9,13,8,45,895.0,65.5,2.4,15.65,569.5,639.89,510.53
2018,9,13,9,0,912.0,67.0,2.4,16.3,616.0,693.2,547.88
2018,9,13,9,15,923.0,68.5,2.35,16.8,657.0,741.08,579.33
2018,9,13,9,30,934.0,70.0,2.3,17.3,698.0,787.09,608.84
2018,9,13,9,45,941.5,72.0,2.3,17.85,733.0,828.73,635.02
2018,9,13,10,0,949.0,74.0,2.3,18.4,768.0,867.76,659.06
2018,9,13,10,15,955.5,75.5,2.3,18.75,796.5,902.57,680.46
2018,9,13,10,30,962.0,77.0,2.3,19.1,825.0,934.32,699.66
2018,9,13,10,45,967.0,77.0,2.3,19.45,845.5,959.85,714.63
2018,9,13,11,0,972.0,77.0,2.3,19.8,866.0,981.93,727.35
2018,9,13,11,15,974.5,77.0,2.4,20.05,878.5,998.09,737.58
2018,9,13,11,30,977.0,77.0,2.5,20.3,891.0,1010.49,745.5
2018,9,13,11,45,977.5,77.5,2.55,20.55,895.5,1017.72,749.67
2018,9,13,12,0,978.0,78.0,2.6,20.8,900.0,1021.05,751.48
2018,9,13,12,15,976.5,78.0,2.75,20.9,896.0,1018.04,750.72
2018,9,13,12,30,975.0,78.0,2.9,21.0,892.0,1011.14,747.52
2018,9,13,12,45,972.5,78.0,3.05,21.1,880.0,999.47,741.23
2018,9,13,13,0,970.0,78.0,3.2,21.2,868.0,984.04,732.49
2018,9,13,13,15,966.0,77.0,3.3,21.1,848.0,962.5,719.84
2018,9,13,13,30,962.0,76.0,3.4,21.0,828.0,937.44,704.81
2018,9,13,13,45,955.5,75.5,3.5,20.85,800.5,907.39,686.44
2018,9,13,14,0,949.0,75.0,3.6,20.7,773.0,874.25,665.79
2018,9,13,14,15,940.5,74.0,3.7,20.5,738.5,836.06,641.52
2018,9,13,14,30,932.0,73.0,3.8,20.3,704.0,795.28,615.12
2018,9,13,14,45,920.5,71.0,3.9,20.05,663.0,748.89,584.4
2018,9,13,15,0,909.0,69.0,4.0,19.8,622.0,700.62,551.81
2018,9,13,15,15,893.0,67.0,4.0,19.8,576.0,647.85,513.69
2018,9,13,15,30,877.0,65.0,4.0,19.8,530.0,594.16,472.3
2018,9,13,15,45,855.0,63.0,4.05,19.0,480.0,536.55,428.11
2018,9,13,16,0,833.0,61.0,4.1,18.2,430.0,479.23,382.41
2018,9,13,16,15,803.0,57.5,4.1,17.6,377.0,417.38,331.09
2018,9,13,16,30,773.0,54.0,4.1,17.0,324.0,357.9,279.85
2018,9,13,16,45,726.5,50.5,4.1,16.45,270.5,294.34,223.99
2018,9,13,17,0,680.0,47.0,4.1,15.9,217.0,235.15,170.73
2018,9,13,17,15,605.0,41.5,4.0,15.15,165.5,172.6,115.92
2018,9,13,17,30,530.0,36.0,3.9,14.4,114.0,118.51,70.21
2018,9,13,17,45,379.0,27.5,3.75,13.7,71.5,63.02,30.09
2018,9,13,18,0,228.0,19.0,3.6,13.0,29.0,24.46,0.0
2018,9,13,18,15,114.0,9.5,3.5,12.55,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,14,5,45,58.5,7.5,1.1,8.15,9.5,0.0,0.0
2018,9,14,6,0,117.0,15.0,1.2,8.4,19.0,17.21,0.0
2018,9,14,6,15,304.5,25.5,1.25,8.95,61.0,50.36,22.99
2018,9,14,6,30,492.0,36.0,1.3,9.5,103.0,106.66,62.77
2018,9,14,6,45,599.5,39.0,1.35,10.05,157.0,161.78,107.9
2018,9,14,7,0,707.0,42.0,1.4,10.6,211.0,228.99,165.88
2018,9,14,7,15,752.5,45.5,1.4,11.4,265.0,288.66,219.87
2018,9,14,7,30,798.0,49.0,1.4,12.2,319.0,352.69,276.19
2018,9,14,7,45,829.0,51.0,1.35,13.0,372.0,412.79,327.53
2018,9,14,8,0,860.0,53.0,1.3,13.8,425.0,474.8,378.16
2018,9,14,8,15,881.0,55.0,1.05,14.65,475.5,533.01,422.34
2018,9,14,8,30,902.0,57.0,0.8,15.5,526.0,591.4,463.73
2018,9,14,8,45,917.5,58.5,0.55,16.4,572.5,645.61,499.1
2018,9,14,9,0,933.0,60.0,0.3,17.3,619.0,698.83,529.73
2018,9,14,9,15,941.5,62.5,0.5,18.1,660.0,746.82,561.61
2018,9,14,9,30,950.0,65.0,0.7,18.9,701.0,792.67,591.85
2018,9,14,9,45,954.0,69.0,0.9,19.7,735.5,834.22,618.91
2018,9,14,10,0,958.0,73.0,1.1,20.5,770.0,872.87,643.8
2018,9,14,10,15,965.0,73.5,1.25,20.9,798.5,907.21,665.92
2018,9,14,10,30,972.0,74.0,1.4,21.3,827.0,938.47,686.01
2018,9,14,10,45,976.5,74.0,1.6,21.7,847.5,963.68,702.86
2018,9,14,11,0,981.0,74.0,1.8,22.1,868.0,985.38,717.46
2018,9,14,11,15,983.5,74.5,1.95,22.3,880.5,1002.12,728.81
2018,9,14,11,30,986.0,75.0,2.1,22.5,893.0,1015.07,737.84
2018,9,14,11,45,987.0,75.0,2.2,22.75,897.5,1022.19,742.51
2018,9,14,12,0,988.0,75.0,2.3,23.0,902.0,1025.38,744.83
2018,9,14,12,15,986.0,75.5,2.4,23.05,897.5,1022.33,743.86
2018,9,14,12,30,984.0,76.0,2.5,23.1,893.0,1015.36,740.51
2018,9,14,12,45,980.0,76.5,2.65,23.15,880.5,1002.66,734.03
2018,9,14,13,0,976.0,77.0,2.8,23.2,868.0,986.2,725.12
2018,9,14,13,15,972.0,76.0,2.85,23.1,847.5,964.46,712.28
2018,9,14,13,30,968.0,75.0,2.9,23.0,827.0,939.19,697.13
2018,9,14,13,45,729.0,168.5,3.0,22.9,723.5,816.7,616.0
2018,9,14,14,0,490.0,262.0,3.1,22.8,620.0,691.85,526.13
2018,9,14,14,15,664.5,184.5,3.15,22.55,646.0,736.27,564.27
2018,9,14,14,30,839.0,107.0,3.2,22.3,672.0,761.33,584.5
2018,9,14,14,45,876.5,87.5,3.3,22.05,646.0,732.02,565.79
2018,9,14,15,0,914.0,68.0,3.4,21.8,620.0,700.13,545.39
2018,9,14,15,15,897.5,66.0,3.4,21.8,573.5,646.79,507.2
2018,9,14,15,30,881.0,64.0,3.4,21.8,527.0,592.57,465.96
2018,9,14,15,45,859.5,62.0,3.45,21.0,477.0,535.06,422.39
2018,9,14,16,0,838.0,60.0,3.5,20.2,427.0,477.77,377.25
2018,9,14,16,15,806.0,57.0,3.5,19.55,373.5,415.37,326.07
2018,9,14,16,30,774.0,54.0,3.5,18.9,320.0,355.55,275.11
2018,9,14,16,45,726.5,50.0,3.5,18.25,266.0,291.21,219.21
2018,9,14,17,0,679.0,46.0,3.5,17.6,212.0,231.37,165.96
2018,9,14,17,15,600.5,41.0,3.4,16.75,161.0,168.93,111.89
2018,9,14,17,30,522.0,36.0,3.3,15.9,110.0,115.35,67.29
2018,9,14,17,45,369.5,27.0,3.2,15.1,68.5,60.31,27.86
2018,9,14,18,0,217.0,18.0,3.1,14.3,27.0,23.88,0.0
2018,9,14,18,15,108.5,9.0,3.0,13.8,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,15,5,45,94.5,8.0,2.7,8.6,11.0,0.0,0.0
2018,9,15,6,0,189.0,16.0,2.8,8.8,22.0,19.56,0.0
2018,9,15,6,15,359.0,24.5,2.9,9.25,63.0,53.3,22.95
2018,9,15,6,30,529.0,33.0,3.0,9.7,104.0,108.59,62.69
2018,9,15,6,45,610.5,38.0,3.1,10.15,155.5,162.46,108.2
2018,9,15,7,0,692.0,43.0,3.2,10.6,207.0,225.6,164.28
2018,9,15,7,15,742.0,46.5,3.2,11.15,261.5,286.08,219.71
2018,9,15,7,30,792.0,50.0,3.2,11.7,316.0,350.83,277.82
2018,9,15,7,45,825.0,52.5,3.2,12.3,370.0,411.94,331.6
2018,9,15,8,0,858.0,55.0,3.2,12.9,424.0,475.2,385.2
2018,9,15,8,15,881.5,57.5,3.15,13.5,476.0,535.14,434.17
2018,9,15,8,30,905.0,60.0,3.1,14.1,528.0,595.51,481.61
2018,9,15,8,45,922.5,61.0,3.05,14.7,575.5,650.53,523.33
2018,9,15,9,0,940.0,62.0,3.0,15.3,623.0,704.72,561.57
2018,9,15,9,15,949.0,65.0,2.95,15.75,664.5,753.85,594.46
2018,9,15,9,30,958.0,68.0,2.9,16.2,706.0,800.85,625.22
2018,9,15,9,45,964.0,71.5,2.9,16.65,742.0,843.65,652.81
2018,9,15,10,0,970.0,75.0,2.9,17.1,778.0,883.66,678.11
2018,9,15,10,15,977.5,75.5,2.95,17.5,807.0,918.69,700.22
2018,9,15,10,30,985.0,76.0,3.0,17.9,836.0,950.63,720.12
2018,9,15,10,45,989.5,76.5,3.05,18.25,857.0,976.58,736.05
2018,9,15,11,0,994.0,77.0,3.1,18.6,878.0,998.97,749.63
2018,9,15,11,15,997.5,77.0,3.15,18.85,891.0,1016.18,760.13
2018,9,15,11,30,1001.0,77.0,3.2,19.1,904.0,1029.58,768.21
2018,9,15,11,45,1002.5,77.0,3.25,19.35,909.0,1037.17,772.59
2018,9,15,12,0,1004.0,77.0,3.3,19.6,914.0,1040.79,774.52
2018,9,15,12,15,1003.5,77.0,3.45,19.7,910.0,1038.49,773.95
2018,9,15,12,30,1003.0,77.0,3.6,19.8,906.0,1032.2,770.86
2018,9,15,12,45,1000.5,76.5,3.7,19.9,893.5,1019.53,763.24
2018,9,15,13,0,998.0,76.0,3.8,20.0,881.0,1003.0,753.14
2018,9,15,13,15,994.0,75.5,3.9,19.95,860.5,981.33,740.05
2018,9,15,13,30,990.0,75.0,4.0,19.9,840.0,956.05,724.5
2018,9,15,13,45,984.0,73.5,4.05,19.85,811.5,924.49,704.3
2018,9,15,14,0,978.0,72.0,4.1,19.8,783.0,889.72,681.78
2018,9,15,14,15,969.5,71.0,4.15,19.65,747.5,850.46,656.21
2018,9,15,14,30,961.0,70.0,4.2,19.5,712.0,808.55,628.5
2018,9,15,14,45,949.0,68.5,4.25,19.3,670.5,761.13,596.58
2018,9,15,15,0,937.0,67.0,4.3,19.1,629.0,711.79,562.8
2018,9,15,15,15,921.0,65.5,4.3,19.1,582.0,658.28,523.77
2018,9,15,15,30,905.0,64.0,4.3,19.1,535.0,603.78,481.49
2018,9,15,15,45,882.5,62.0,4.4,18.35,483.5,544.55,435.88
2018,9,15,16,0,860.0,60.0,4.5,17.6,432.0,485.6,388.6
2018,9,15,16,15,828.0,56.5,4.55,17.05,377.5,421.54,335.04
2018,9,15,16,30,796.0,53.0,4.6,16.5,323.0,360.06,281.65
2018,9,15,16,45,748.0,49.0,4.65,15.9,268.0,294.44,223.64
2018,9,15,17,0,700.0,45.0,4.7,15.3,213.0,233.38,168.4
2018,9,15,17,15,620.0,39.5,4.55,14.6,160.5,169.15,112.04
2018,9,15,17,30,540.0,34.0,4.4,13.9,108.0,113.99,65.76
2018,9,15,17,45,381.5,25.5,4.3,13.15,66.5,58.39,25.78
2018,9,15,18,0,223.0,17.0,4.2,12.4,25.0,22.29,0.0
2018,9,15,18,15,111.5,8.5,4.05,11.95,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,9,16,5,45,101.5,8.0,2.0,7.15,11.0,0.0,0.0
2018,9,16,6,0,203.0,16.0,2.1,7.4,22.0,19.69,0.0
2018,9,16,6,15,380.5,24.5,2.2,8.05,64.0,54.58,22.9
2018,9,16,6,30,558.0,33.0,2.3,8.7,106.0,112.17,64.52
2018,9,16,6,45,639.5,38.0,2.4,9.3,158.5,167.7,111.53
2018,9,16,7,0,721.0,43.0,2.5,9.9,211.0,232.47,169.09
2018,9,16,7,15,769.0,46.5,2.6,10.75,266.5,293.96,225.35
2018,9,16,7,30,817.0,50.0,2.7,11.6,322.0,359.42,283.85
2018,9,16,7,45,848.5,52.0,2.75,12.4,376.0,420.69,337.48
2018,9,16,8,0,880.0,54.0,2.8,13.2,430.0,483.89,390.64
2018,9,16,8,15,901.5,56.0,2.75,13.9,481.5,543.3,438.74
2018,9,16,8,30,923.0,58.0,2.7,14.6,533.0,602.89,485.04
2018,9,16,8,45,937.5,60.0,2.65,15.3,580.0,657.89,526.09
2018,9,16,9,0,952.0,62.0,2.6,16.0,627.0,711.75,563.39
2018,9,16,9,15,963.0,63.5,2.5,16.65,669.0,761.11,595.21
2018,9,16,9,30,974.0,65.0,2.4,17.3,711.0,808.45,624.83
2018,9,16,9,45,981.5,66.0,2.3,17.9,746.0,850.21,649.99
2018,9,16,10,0,989.0,67.0,2.2,18.5,781.0,889.22,672.76
2018,9,16,10,15,995.0,68.0,2.1,19.05,809.5,923.97,692.34
2018,9,16,10,30,1001.0,69.0,2.0,19.6,838.0,955.49,709.43
2018,9,16,10,45,1005.0,70.0,1.9,20.15,859.0,981.79,722.82
2018,9,16,11,0,1009.0,71.0,1.8,20.7,880.0,1004.45,733.7
2018,9,16,11,15,1011.5,71.0,1.8,21.1,892.5,1020.85,742.3
2018,9,16,11,30,1014.0,71.0,1.8,21.5,905.0,1033.35,748.55
2018,9,16,11,45,1014.0,71.0,1.8,21.85,908.5,1039.51,751.07
2018,9,16,12,0,1014.0,71.0,1.8,22.2,912.0,1041.62,751.25
2018,9,16,12,15,1011.5,71.5,1.9,22.35,907.0,1037.87,749.88
2018,9,16,12,30,1009.0,72.0,2.0,22.5,902.0,1030.1,746.09
2018,9,16,12,45,1005.0,73.0,2.1,22.65,889.5,1017.53,739.32
2018,9,16,13,0,1001.0,74.0,2.2,22.8,877.0,1001.11,730.15
2018,9,16,13,15,996.5,73.0,2.3,22.75,856.0,978.3,717.4
2018,9,16,13,30,992.0,72.0,2.4,22.7,835.0,951.9,702.26
2018,9,16,13,45,985.5,71.0,2.5,22.7,806.0,920.33,683.43
2018,9,16,14,0,979.0,70.0,2.6,22.7,777.0,885.57,662.28
2018,9,16,14,15,969.0,69.0,2.7,22.5,741.0,845.04,637.43
2018,9,16,14,30,959.0,68.0,2.8,22.3,705.0,801.94,610.42
2018,9,16,14,45,946.5,67.0,2.9,22.1,663.0,754.74,580.04
2018,9,16,15,0,934.0,66.0,3.0,21.9,621.0,705.68,547.75
2018,9,16,15,15,918.0,64.0,3.0,21.9,574.0,651.74,509.25
2018,9,16,15,30,902.0,62.0,3.0,21.9,527.0,596.83,467.66
2018,9,16,15,45,879.0,60.0,3.2,21.1,475.5,537.5,423.25
2018,9,16,16,0,856.0,58.0,3.4,20.3,424.0,478.52,377.07
2018,9,16,16,15,823.5,55.0,3.4,19.65,370.0,415.07,324.91
2018,9,16,16,30,791.0,52.0,3.4,19.0,316.0,354.27,272.95
2018,9,16,16,45,741.0,48.0,3.45,18.35,261.0,288.45,215.72
2018,9,16,17,0,691.0,44.0,3.5,17.7,206.0,227.43,161.41
2018,9,16,17,15,608.5,39.0,3.4,16.75,154.5,164.03,106.79
2018,9,16,17,30,526.0,34.0,3.3,15.8,103.0,109.99,62.32
2018,9,16,17,45,356.0,24.5,3.2,14.85,62.0,53.57,22.28
2018,9,16,18,0,186.0,15.0,3.1,13.9,21.0,18.74,0.0
2018,9,16,18,15,93.0,7.5,3.05,13.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,17,5,45,97.5,7.5,1.55,8.15,10.0,0.0,0.0
2018,9,17,6,0,195.0,15.0,1.7,8.4,20.0,18.4,0.0
2018,9,17,6,15,369.0,23.0,1.8,9.0,60.5,52.09,20.84
2018,9,17,6,30,543.0,31.0,1.9,9.6,101.0,107.66,61.07
2018,9,17,6,45,624.5,36.5,2.05,10.2,153.0,162.69,107.37
2018,9,17,7,0,706.0,42.0,2.2,10.8,205.0,226.99,164.19
2018,9,17,7,15,754.0,45.0,2.15,11.5,259.0,286.64,218.62
2018,9,17,7,30,802.0,48.0,2.1,12.2,313.0,350.97,275.81
2018,9,17,7,45,834.0,51.0,2.1,12.95,367.0,412.63,329.29
2018,9,17,8,0,866.0,54.0,2.1,13.7,421.0,476.3,382.28
2018,9,17,8,15,888.0,55.5,2.05,14.4,472.0,534.66,429.03
2018,9,17,8,30,910.0,57.0,2.0,15.1,523.0,593.25,474.02
2018,9,17,8,45,925.5,59.0,1.95,15.85,570.0,648.21,514.38
2018,9,17,9,0,941.0,61.0,1.9,16.6,617.0,702.13,551.09
2018,9,17,9,15,949.5,64.0,1.85,17.25,658.0,750.82,582.15
2018,9,17,9,30,958.0,67.0,1.8,17.9,699.0,797.33,611.0
2018,9,17,9,45,962.5,70.5,1.8,18.55,734.0,838.81,636.28
2018,9,17,10,0,967.0,74.0,1.8,19.2,769.0,877.39,659.24
2018,9,17,10,15,973.5,75.0,1.85,19.7,797.5,911.86,680.13
2018,9,17,10,30,980.0,76.0,1.9,20.2,826.0,943.18,698.82
2018,9,17,10,45,984.5,76.0,2.0,20.7,846.0,968.3,713.99
2018,9,17,11,0,989.0,76.0,2.1,21.2,866.0,989.87,726.91
2018,9,17,11,15,991.0,77.0,2.25,21.45,878.5,1006.53,738.0
2018,9,17,11,30,993.0,78.0,2.4,21.7,891.0,1019.35,746.71
2018,9,17,11,45,994.0,77.5,2.55,22.0,895.0,1025.68,751.19
2018,9,17,12,0,995.0,77.0,2.7,22.3,899.0,1028.06,753.24
2018,9,17,12,15,993.5,78.0,2.85,22.3,895.0,1025.74,753.21
2018,9,17,12,30,992.0,79.0,3.0,22.3,891.0,1019.47,750.71
2018,9,17,12,45,989.0,78.5,3.15,22.35,878.0,1006.27,743.56
2018,9,17,13,0,986.0,78.0,3.3,22.4,865.0,989.25,733.95
2018,9,17,13,15,981.0,77.5,3.4,22.25,844.0,966.73,720.86
2018,9,17,13,30,976.0,77.0,3.5,22.1,823.0,940.68,705.37
2018,9,17,13,45,970.0,75.5,3.65,21.95,794.5,909.32,686.46
2018,9,17,14,0,964.0,74.0,3.8,21.8,766.0,874.8,665.17
2018,9,17,14,15,955.0,73.0,3.85,21.5,731.0,835.47,640.14
2018,9,17,14,30,946.0,72.0,3.9,21.2,696.0,793.57,613.0
2018,9,17,14,45,933.5,70.5,4.0,20.85,654.0,746.29,581.9
2018,9,17,15,0,921.0,69.0,4.1,20.5,612.0,697.18,548.92
2018,9,17,15,15,904.5,67.0,4.1,20.5,565.0,643.48,509.35
2018,9,17,15,30,888.0,65.0,4.1,20.5,518.0,588.9,467.1
2018,9,17,15,45,864.5,62.5,4.2,19.55,467.0,529.46,421.59
2018,9,17,16,0,841.0,60.0,4.3,18.6,416.0,470.47,374.6
2018,9,17,16,15,808.0,57.0,4.3,17.9,362.5,408.52,322.87
2018,9,17,16,30,775.0,54.0,4.3,17.2,309.0,347.62,270.17
2018,9,17,16,45,724.0,50.0,4.3,16.5,254.5,282.52,212.87
2018,9,17,17,0,673.0,46.0,4.3,15.8,200.0,222.36,158.79
2018,9,17,17,15,586.0,40.0,4.25,14.95,148.5,158.37,103.48
2018,9,17,17,30,499.0,34.0,4.2,14.1,97.0,104.33,59.08
2018,9,17,17,45,330.5,24.5,4.1,13.3,58.0,49.99,19.82
2018,9,17,18,0,162.0,15.0,4.0,12.5,19.0,17.66,0.0
2018,9,17,18,15,81.0,7.5,3.85,12.0,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,18,5,45,84.5,7.5,1.8,7.7,9.5,0.0,0.0
2018,9,18,6,0,169.0,15.0,1.9,7.9,19.0,17.78,0.0
2018,9,18,6,15,337.5,24.0,2.0,8.35,58.0,49.94,19.78
2018,9,18,6,30,506.0,33.0,2.1,8.8,97.0,104.2,59.87
2018,9,18,6,45,591.0,39.5,2.2,9.25,148.5,158.69,105.63
2018,9,18,7,0,676.0,46.0,2.3,9.7,200.0,222.9,162.32
2018,9,18,7,15,728.0,50.0,2.25,10.35,254.5,283.49,217.5
2018,9,18,7,30,780.0,54.0,2.2,11.0,309.0,349.1,275.84
2018,9,18,7,45,813.5,56.5,2.15,11.65,362.5,409.03,328.13
2018,9,18,8,0,847.0,59.0,2.1,12.3,416.0,471.74,380.64
2018,9,18,8,15,870.5,61.5,2.05,13.0,467.5,530.95,428.27
2018,9,18,8,30,894.0,64.0,2.0,13.7,519.0,590.59,474.27
2018,9,18,8,45,911.0,66.0,1.9,14.4,566.0,645.68,514.75
2018,9,18,9,0,928.0,68.0,1.8,15.1,613.0,699.91,552.0
2018,9,18,9,15,941.0,69.0,1.8,15.8,655.0,749.02,583.78
2018,9,18,9,30,954.0,70.0,1.8,16.5,697.0,796.33,613.68
2018,9,18,9,45,964.0,70.0,1.8,17.2,732.0,838.1,639.19
2018,9,18,10,0,974.0,70.0,1.8,17.9,767.0,877.33,662.6
2018,9,18,10,15,980.5,71.0,1.9,18.4,795.5,911.92,684.23
2018,9,18,10,30,987.0,72.0,2.0,18.9,824.0,943.33,703.67
2018,9,18,10,45,990.5,73.0,2.1,19.4,844.0,968.7,719.1
2018,9,18,11,0,994.0,74.0,2.2,19.9,864.0,990.46,732.21
2018,9,18,11,15,996.0,74.5,2.3,20.2,876.5,1006.55,742.26
2018,9,18,11,30,998.0,75.0,2.4,20.5,889.0,1018.78,749.95
2018,9,18,11,45,998.0,75.5,2.5,20.85,892.5,1025.2,753.85
2018,9,18,12,0,998.0,76.0,2.6,21.2,896.0,1027.64,755.33
2018,9,18,12,15,995.5,76.5,2.7,21.35,891.0,1023.73,753.4
2018,9,18,12,30,993.0,77.0,2.8,21.5,886.0,1015.88,749.05
2018,9,18,12,45,988.0,78.0,2.9,21.7,873.0,1002.36,740.94
2018,9,18,13,0,983.0,79.0,3.0,21.9,860.0,985.09,730.45
2018,9,18,13,15,978.0,78.5,3.1,21.85,839.0,962.54,717.17
2018,9,18,13,30,973.0,78.0,3.2,21.8,818.0,936.48,701.52
2018,9,18,13,45,966.0,77.0,3.3,21.8,789.0,904.82,681.85
2018,9,18,14,0,959.0,76.0,3.4,21.8,760.0,870.07,659.91
2018,9,18,14,15,948.5,75.5,3.45,21.6,724.5,830.21,634.43
2018,9,18,14,30,938.0,75.0,3.5,21.4,689.0,787.91,606.93
2018,9,18,14,45,924.0,73.5,3.6,21.15,646.5,739.82,575.23
2018,9,18,15,0,910.0,72.0,3.7,20.9,604.0,690.07,541.76
2018,9,18,15,15,892.5,69.5,3.7,20.9,557.0,635.68,501.52
2018,9,18,15,30,875.0,67.0,3.7,20.9,510.0,580.52,459.01
2018,9,18,15,45,850.0,64.5,3.8,20.1,458.5,520.96,413.32
2018,9,18,16,0,825.0,62.0,3.9,19.3,407.0,462.03,366.26
2018,9,18,16,15,788.0,59.0,3.9,18.55,353.0,399.33,314.21
2018,9,18,16,30,751.0,56.0,3.9,17.8,299.0,338.12,261.6
2018,9,18,16,45,695.5,51.5,3.95,17.1,245.0,272.61,204.38
2018,9,18,17,0,640.0,47.0,4.0,16.4,191.0,212.59,150.93
2018,9,18,17,15,547.5,41.0,3.95,15.5,140.5,149.76,97.28
2018,9,18,17,30,455.0,35.0,3.9,14.6,90.0,97.6,55.11
2018,9,18,17,45,293.5,24.0,3.85,13.7,53.0,45.29,16.44
2018,9,18,18,0,132.0,13.0,3.8,12.8,16.0,14.7,0.0
2018,9,18,18,15,66.0,6.5,3.7,12.25,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,19,5,45,54.5,7.5,1.75,7.7,8.5,0.0,0.0
2018,9,19,6,0,109.0,15.0,1.8,7.9,17.0,16.62,0.0
2018,9,19,6,15,270.0,27.0,1.95,8.35,54.5,47.45,19.42
2018,9,19,6,30,431.0,39.0,2.1,8.8,92.0,99.64,59.21
2018,9,19,6,45,526.0,46.5,2.2,9.25,143.0,152.66,103.05
2018,9,19,7,0,621.0,54.0,2.3,9.7,194.0,216.63,158.71
2018,9,19,7,15,679.5,58.5,2.35,10.3,248.5,276.53,212.86
2018,9,19,7,30,738.0,63.0,2.4,10.9,303.0,342.35,271.2
2018,9,19,7,45,777.0,66.5,2.45,11.5,357.5,404.26,325.2
2018,9,19,8,0,816.0,70.0,2.5,12.1,412.0,469.01,379.67
2018,9,19,8,15,843.0,73.0,2.45,12.9,464.0,529.3,428.22
2018,9,19,8,30,870.0,76.0,2.4,13.7,516.0,588.63,474.15
2018,9,19,8,45,890.0,78.0,2.35,14.45,564.0,644.44,515.73
2018,9,19,9,0,910.0,80.0,2.3,15.2,612.0,699.7,555.05
2018,9,19,9,15,923.5,81.5,2.3,16.0,654.0,748.92,587.09
2018,9,19,9,30,937.0,83.0,2.3,16.8,696.0,796.41,617.28
2018,9,19,9,45,947.5,84.5,2.35,17.55,732.0,839.54,644.37
2018,9,19,10,0,958.0,86.0,2.4,18.3,768.0,880.22,669.41
2018,9,19,10,15,965.0,87.0,2.5,19.1,796.5,914.69,690.25
2018,9,19,10,30,972.0,88.0,2.6,19.9,825.0,946.06,708.89
2018,9,19,10,45,977.0,88.5,2.7,20.7,845.5,971.83,723.71
2018,9,19,11,0,982.0,89.0,2.8,21.5,866.0,994.08,736.21
2018,9,19,11,15,984.5,89.5,2.95,22.05,878.5,1010.37,745.98
2018,9,19,11,30,987.0,90.0,3.1,22.6,891.0,1022.86,753.37
