Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,45,987.5,90.5,3.2,23.1,895.0,1029.59,756.83
2018,9,19,12,0,988.0,91.0,3.3,23.6,899.0,1032.38,757.88
2018,9,19,12,15,987.0,90.5,3.4,23.85,894.5,1028.73,755.6
2018,9,19,12,30,986.0,90.0,3.5,24.1,890.0,1021.14,750.91
2018,9,19,12,45,982.5,90.5,3.6,24.3,877.0,1008.44,743.12
2018,9,19,13,0,979.0,91.0,3.7,24.5,864.0,991.97,732.95
2018,9,19,13,15,974.0,90.5,3.75,24.55,843.0,969.41,718.9
2018,9,19,13,30,969.0,90.0,3.8,24.6,822.0,943.35,702.56
2018,9,19,13,45,961.5,88.5,3.9,24.6,792.5,910.75,682.18
2018,9,19,14,0,954.0,87.0,4.0,24.6,763.0,875.11,659.59
2018,9,19,14,15,943.5,86.0,4.0,24.5,727.0,834.81,633.36
2018,9,19,14,30,933.0,85.0,4.0,24.4,691.0,792.07,605.22
2018,9,19,14,45,918.5,83.0,4.05,24.25,648.5,743.24,572.72
2018,9,19,15,0,904.0,81.0,4.1,24.1,606.0,692.8,538.59
2018,9,19,15,15,885.5,78.5,4.1,24.1,558.0,638.03,497.84
2018,9,19,15,30,867.0,76.0,4.1,24.1,510.0,582.61,455.48
2018,9,19,15,45,839.5,73.5,4.05,23.5,458.0,523.59,409.98
2018,9,19,16,0,812.0,71.0,4.0,22.9,406.0,463.71,362.27
2018,9,19,16,15,772.5,67.0,3.65,22.2,351.5,398.47,308.61
2018,9,19,16,30,733.0,63.0,3.3,21.5,297.0,336.17,255.72
2018,9,19,16,45,672.5,58.0,2.95,20.75,242.0,269.71,198.76
2018,9,19,17,0,612.0,53.0,2.6,20.0,187.0,209.47,146.34
2018,9,19,17,15,511.5,45.0,2.35,18.85,136.0,145.03,93.03
2018,9,19,17,30,411.0,37.0,2.1,17.7,85.0,92.24,51.66
2018,9,19,17,45,249.5,24.5,1.85,16.55,49.0,41.42,13.19
2018,9,19,18,0,88.0,12.0,1.6,15.4,13.0,12.78,0.0
2018,9,19,18,15,44.0,6.0,1.55,14.95,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,60.5,7.0,0.55,11.7,8.0,0.0,0.0
2018,9,20,6,0,121.0,14.0,0.5,11.9,16.0,15.75,0.0
2018,9,20,6,15,279.5,25.0,0.55,12.75,52.5,45.84,16.79
2018,9,20,6,30,438.0,36.0,0.6,13.6,89.0,97.27,55.68
2018,9,20,6,45,533.0,43.0,0.7,14.45,139.5,150.04,98.08
2018,9,20,7,0,628.0,50.0,0.8,15.3,190.0,213.67,151.69
2018,9,20,7,15,684.5,55.5,0.95,16.2,244.5,274.37,204.69
2018,9,20,7,30,741.0,61.0,1.1,17.1,299.0,340.67,261.31
2018,9,20,7,45,778.0,64.0,1.3,18.0,352.5,401.29,312.4
2018,9,20,8,0,815.0,67.0,1.5,18.9,406.0,464.5,363.82
2018,9,20,8,15,841.0,70.0,1.6,19.85,457.5,524.12,410.27
2018,9,20,8,30,867.0,73.0,1.7,20.8,509.0,582.69,454.26
2018,9,20,8,45,885.5,75.0,1.8,21.75,556.0,637.34,493.83
2018,9,20,9,0,904.0,77.0,1.9,22.7,603.0,691.31,531.27
2018,9,20,9,15,918.5,78.5,1.9,23.3,645.0,740.89,562.86
2018,9,20,9,30,933.0,80.0,1.9,23.9,687.0,788.85,592.73
2018,9,20,9,45,944.0,80.5,1.9,24.55,722.5,831.07,618.04
2018,9,20,10,0,955.0,81.0,1.9,25.2,758.0,870.86,641.39
2018,9,20,10,15,961.5,82.0,1.85,25.65,786.0,904.73,660.52
2018,9,20,10,30,968.0,83.0,1.8,26.1,814.0,935.48,677.44
2018,9,20,10,45,972.5,84.0,1.75,26.5,834.5,961.17,691.09
2018,9,20,11,0,977.0,85.0,1.7,26.9,855.0,983.33,702.46
2018,9,20,11,15,979.5,85.5,1.7,27.15,867.0,999.46,711.15
2018,9,20,11,30,982.0,86.0,1.7,27.4,879.0,1011.81,717.62
2018,9,20,11,45,982.0,86.0,1.7,27.6,882.5,1017.4,720.18
2018,9,20,12,0,982.0,86.0,1.7,27.8,886.0,1019.08,720.52
2018,9,20,12,15,981.5,85.5,1.75,27.9,881.5,1015.81,718.96
2018,9,20,12,30,981.0,85.0,1.8,28.0,877.0,1008.63,715.14
2018,9,20,12,45,978.0,84.5,1.85,28.05,863.5,995.27,707.74
2018,9,20,13,0,975.0,84.0,1.9,28.1,850.0,978.15,698.1
2018,9,20,13,15,970.5,83.0,1.95,28.05,829.0,955.48,685.28
2018,9,20,13,30,966.0,82.0,2.0,28.0,808.0,929.32,670.24
2018,9,20,13,45,959.0,81.0,2.0,28.0,779.0,897.7,650.98
2018,9,20,14,0,952.0,80.0,2.0,28.0,750.0,863.02,629.69
2018,9,20,14,15,942.0,79.0,2.05,27.85,714.5,823.13,605.6
2018,9,20,14,30,932.0,78.0,2.1,27.7,679.0,780.79,579.56
2018,9,20,14,45,918.5,76.0,2.1,27.55,637.0,732.68,548.81
2018,9,20,15,0,905.0,74.0,2.1,27.4,595.0,682.9,516.45
2018,9,20,15,15,887.0,71.5,2.1,27.4,547.5,628.41,477.59
2018,9,20,15,30,869.0,69.0,2.1,27.4,500.0,573.22,436.95
2018,9,20,15,45,843.5,66.0,2.15,26.8,448.5,513.22,392.57
2018,9,20,16,0,818.0,63.0,2.2,26.2,397.0,455.08,347.73
2018,9,20,16,15,781.0,60.0,1.95,25.35,343.5,391.8,296.9
2018,9,20,16,30,744.0,57.0,1.7,24.5,290.0,331.16,246.46
2018,9,20,16,45,687.5,52.0,1.5,23.6,236.0,265.55,191.34
2018,9,20,17,0,631.0,47.0,1.3,22.7,182.0,205.59,139.99
2018,9,20,17,15,535.5,40.0,1.25,21.6,132.0,142.46,88.42
2018,9,20,17,30,440.0,33.0,1.2,20.5,82.0,90.34,48.06
2018,9,20,17,45,272.0,22.0,1.2,19.35,47.0,39.25,8.77
2018,9,20,18,0,104.0,11.0,1.2,18.2,12.0,11.63,0.0
2018,9,20,18,15,52.0,5.5,1.2,17.8,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,21,5,45,58.0,6.0,1.1,11.75,7.0,0.0,0.0
2018,9,21,6,0,116.0,12.0,1.1,11.8,14.0,13.61,0.0
2018,9,21,6,15,287.5,23.0,1.25,12.7,51.0,44.12,14.38
2018,9,21,6,30,459.0,34.0,1.4,13.6,88.0,97.73,55.07
2018,9,21,6,45,550.0,40.5,1.55,14.5,138.0,150.27,97.71
2018,9,21,7,0,641.0,47.0,1.7,15.4,188.0,213.32,151.48
2018,9,21,7,15,695.5,52.0,1.75,16.2,242.0,273.52,204.72
2018,9,21,7,30,750.0,57.0,1.8,17.0,296.0,339.07,261.39
2018,9,21,7,45,785.0,60.5,1.8,17.75,349.5,399.75,312.82
2018,9,21,8,0,820.0,64.0,1.8,18.5,403.0,462.82,364.15
2018,9,21,8,15,844.5,67.0,1.75,19.35,453.5,520.32,408.99
2018,9,21,8,30,869.0,70.0,1.7,20.2,504.0,579.6,453.18
2018,9,21,8,45,886.5,72.0,1.7,21.0,550.5,633.63,492.14
2018,9,21,9,0,904.0,74.0,1.7,21.8,597.0,686.89,528.76
2018,9,21,9,15,917.0,75.5,1.65,22.5,638.0,735.33,558.93
2018,9,21,9,30,930.0,77.0,1.6,23.2,679.0,782.01,587.18
2018,9,21,9,45,939.0,78.0,1.6,23.9,713.5,823.01,611.48
2018,9,21,10,0,948.0,79.0,1.6,24.6,748.0,861.46,633.75
2018,9,21,10,15,955.0,80.0,1.6,25.0,776.0,895.46,653.57
2018,9,21,10,30,962.0,81.0,1.6,25.4,804.0,926.39,671.27
2018,9,21,10,45,966.5,82.0,1.6,25.85,824.5,951.86,685.26
2018,9,21,11,0,971.0,83.0,1.6,26.3,845.0,973.82,697.04
2018,9,21,11,15,973.5,83.5,1.65,26.55,857.0,989.78,706.34
2018,9,21,11,30,976.0,84.0,1.7,26.8,869.0,1001.97,713.44
2018,9,21,11,45,976.0,84.5,1.75,27.05,872.5,1007.99,716.84
2018,9,21,12,0,976.0,85.0,1.8,27.3,876.0,1010.1,718.0
2018,9,21,12,15,973.0,85.5,1.85,27.35,870.5,1005.51,715.7
2018,9,21,12,30,970.0,86.0,1.9,27.4,865.0,997.07,711.17
2018,9,21,12,45,965.0,87.0,1.95,27.5,851.5,983.54,703.42
2018,9,21,13,0,960.0,88.0,2.0,27.6,838.0,966.35,693.47
2018,9,21,13,15,955.0,87.0,2.0,27.5,817.0,943.43,679.93
2018,9,21,13,30,950.0,86.0,2.0,27.4,796.0,917.1,664.25
2018,9,21,13,45,943.0,84.5,2.05,27.3,767.0,885.27,645.47
2018,9,21,14,0,936.0,83.0,2.1,27.2,738.0,850.45,624.59
2018,9,21,14,15,925.5,82.0,2.15,27.0,702.5,810.64,600.39
2018,9,21,14,30,915.0,81.0,2.2,26.8,667.0,768.48,574.27
2018,9,21,14,45,901.0,79.0,2.25,26.6,625.0,720.65,543.8
2018,9,21,15,0,887.0,77.0,2.3,26.4,583.0,671.25,511.45
2018,9,21,15,15,868.0,74.5,2.3,26.4,536.0,616.94,472.15
2018,9,21,15,30,849.0,72.0,2.3,26.4,489.0,562.09,431.3
2018,9,21,15,45,822.0,69.5,2.4,25.65,438.0,504.34,388.41
2018,9,21,16,0,795.0,67.0,2.5,24.9,387.0,445.74,343.05
2018,9,21,16,15,756.5,63.0,2.5,24.1,333.5,382.07,291.89
2018,9,21,16,30,718.0,59.0,2.5,23.3,280.0,321.28,241.14
2018,9,21,16,45,658.5,53.5,2.45,22.5,226.5,255.9,185.74
2018,9,21,17,0,599.0,48.0,2.4,21.7,173.0,196.67,134.67
2018,9,21,17,15,499.0,41.0,2.25,20.55,124.5,134.91,84.1
2018,9,21,17,30,399.0,34.0,2.1,19.4,76.0,84.75,45.34
2018,9,21,17,45,241.5,21.5,1.9,18.25,43.0,35.7,4.29
2018,9,21,18,0,84.0,9.0,1.7,17.1,10.0,9.24,0.0
2018,9,21,18,15,42.0,4.5,1.65,16.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,13.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,13.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,13.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,13.3,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,13.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,13.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,13.15,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,13.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,13.2,0.0,0.0,0.0
2018,9,22,5,45,50.5,6.0,0.15,13.3,6.5,0.0,0.0
2018,9,22,6,0,101.0,12.0,0.2,13.4,13.0,13.3,0.0
2018,9,22,6,15,266.5,23.0,0.2,13.8,48.5,42.26,12.55
2018,9,22,6,30,432.0,34.0,0.2,14.2,84.0,93.82,52.71
2018,9,22,6,45,528.0,42.0,0.25,14.65,134.5,147.21,95.36
2018,9,22,7,0,624.0,50.0,0.3,15.1,185.0,211.68,149.31
2018,9,22,7,15,681.0,55.0,0.35,15.75,239.0,271.5,201.18
2018,9,22,7,30,738.0,60.0,0.4,16.4,293.0,337.1,256.69
2018,9,22,7,45,775.5,63.5,0.45,17.1,346.5,398.14,307.25
2018,9,22,8,0,813.0,67.0,0.5,17.8,400.0,461.84,357.93
2018,9,22,8,15,838.5,70.0,0.55,18.9,451.0,520.96,402.7
2018,9,22,8,30,864.0,73.0,0.6,20.0,502.0,578.91,444.82
2018,9,22,8,45,882.5,75.5,0.65,21.1,549.0,633.81,483.06
2018,9,22,9,0,901.0,78.0,0.7,22.2,596.0,688.03,519.26
2018,9,22,9,15,914.5,79.5,0.85,22.95,637.5,736.62,550.64
2018,9,22,9,30,928.0,81.0,1.0,23.7,679.0,783.51,580.49
2018,9,22,9,45,937.5,83.0,1.1,24.5,714.5,825.83,606.16
2018,9,22,10,0,947.0,85.0,1.2,25.3,750.0,865.64,629.92
2018,9,22,10,15,954.5,86.5,1.3,25.7,778.5,900.49,651.28
2018,9,22,10,30,962.0,88.0,1.4,26.1,807.0,932.3,670.65
2018,9,22,10,45,967.0,88.0,1.55,26.5,827.0,957.03,686.2
2018,9,22,11,0,972.0,88.0,1.7,26.9,847.0,978.27,699.63
2018,9,22,11,15,974.0,89.0,1.75,27.05,859.0,994.23,709.19
2018,9,22,11,30,976.0,90.0,1.8,27.2,871.0,1006.41,716.54
2018,9,22,11,45,977.0,89.5,1.9,27.3,874.5,1012.18,720.83
2018,9,22,12,0,978.0,89.0,2.0,27.4,878.0,1014.05,722.85
2018,9,22,12,15,979.0,88.0,2.1,27.4,874.0,1011.46,722.49
2018,9,22,12,30,980.0,87.0,2.2,27.4,870.0,1004.96,719.78
2018,9,22,12,45,979.5,85.5,2.25,27.35,857.5,992.63,713.09
2018,9,22,13,0,979.0,84.0,2.3,27.3,845.0,976.48,704.09
2018,9,22,13,15,974.5,83.0,2.4,27.1,823.5,953.59,691.7
2018,9,22,13,30,970.0,82.0,2.5,26.9,802.0,927.18,676.97
2018,9,22,13,45,964.0,80.0,2.6,26.7,773.0,895.07,658.35
2018,9,22,14,0,958.0,78.0,2.7,26.5,744.0,859.84,637.43
2018,9,22,14,15,948.0,77.5,2.8,26.2,708.5,820.21,613.48
2018,9,22,14,30,938.0,77.0,2.9,25.9,673.0,778.12,587.44
2018,9,22,14,45,925.0,74.5,3.0,25.6,630.5,729.53,556.36
2018,9,22,15,0,912.0,72.0,3.1,25.3,588.0,679.23,523.28
2018,9,22,15,15,893.5,70.0,3.1,25.3,540.5,624.66,483.06
2018,9,22,15,30,875.0,68.0,3.1,25.3,493.0,569.45,441.2
2018,9,22,15,45,849.5,65.0,3.15,24.35,441.5,509.24,395.89
2018,9,22,16,0,824.0,62.0,3.2,23.4,390.0,450.9,350.05
2018,9,22,16,15,787.0,58.5,3.05,22.65,336.0,386.96,297.54
2018,9,22,16,30,750.0,55.0,2.9,21.9,282.0,325.69,245.4
2018,9,22,16,45,692.0,50.0,2.75,21.1,228.0,259.69,188.67
2018,9,22,17,0,634.0,45.0,2.6,20.3,174.0,199.51,136.14
2018,9,22,17,15,532.0,38.5,2.3,19.2,124.5,136.34,84.04
2018,9,22,17,30,430.0,32.0,2.0,18.1,75.0,84.91,44.12
2018,9,22,17,45,253.0,20.0,1.75,17.05,41.5,33.85,0.0
2018,9,22,18,0,76.0,8.0,1.5,16.0,8.0,7.98,0.0
2018,9,22,18,15,38.0,4.0,1.45,15.5,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,23,5,45,50.5,5.5,1.1,10.35,6.0,0.0,0.0
2018,9,23,6,0,101.0,11.0,1.1,10.5,12.0,12.26,0.0
2018,9,23,6,15,269.0,22.5,1.2,11.1,47.5,41.64,10.78
2018,9,23,6,30,437.0,34.0,1.3,11.7,83.0,94.16,53.2
2018,9,23,6,45,475.5,44.0,1.35,12.35,123.5,138.82,91.72
2018,9,23,7,0,514.0,54.0,1.4,13.0,164.0,187.83,135.59
2018,9,23,7,15,429.0,80.0,1.35,13.7,189.0,217.91,167.0
2018,9,23,7,30,344.0,106.0,1.3,14.4,214.0,239.07,188.63
2018,9,23,7,45,333.0,130.0,1.3,15.1,249.5,275.74,219.9
2018,9,23,8,0,322.0,154.0,1.3,15.8,285.0,313.88,250.85
2018,9,23,8,15,435.5,150.5,1.3,16.75,351.5,391.44,311.67
2018,9,23,8,30,549.0,147.0,1.3,17.7,418.0,475.41,375.64
2018,9,23,8,45,719.5,113.0,1.3,18.65,503.0,574.89,450.06
2018,9,23,9,0,890.0,79.0,1.3,19.6,588.0,680.57,526.35
2018,9,23,9,15,910.5,78.5,1.4,20.45,631.5,731.4,558.69
2018,9,23,9,30,931.0,78.0,1.5,21.3,675.0,781.07,590.18
2018,9,23,9,45,939.0,80.0,1.55,22.2,709.5,822.24,614.76
2018,9,23,10,0,947.0,82.0,1.6,23.1,744.0,860.79,637.3
2018,9,23,10,15,954.0,83.5,1.7,23.6,772.0,895.13,658.39
2018,9,23,10,30,961.0,85.0,1.8,24.1,800.0,926.4,677.41
2018,9,23,10,45,965.5,85.5,1.9,24.6,820.0,951.11,692.15
2018,9,23,11,0,970.0,86.0,2.0,25.1,840.0,972.32,704.71
2018,9,23,11,15,973.0,87.0,2.1,25.35,852.5,989.08,715.19
2018,9,23,11,30,976.0,88.0,2.2,25.6,865.0,1002.08,723.4
2018,9,23,11,45,969.0,91.5,2.3,25.8,866.0,1004.67,725.25
2018,9,23,12,0,962.0,95.0,2.4,26.0,867.0,1003.34,724.81
2018,9,23,12,15,970.0,90.5,2.5,26.05,865.0,1003.39,725.82
2018,9,23,12,30,978.0,86.0,2.6,26.1,863.0,999.49,724.38
2018,9,23,12,45,935.0,104.5,2.7,26.1,837.5,970.06,706.66
2018,9,23,13,0,892.0,123.0,2.8,26.1,812.0,937.74,687.13
2018,9,23,13,15,930.0,102.0,2.9,26.0,803.5,932.31,685.54
2018,9,23,13,30,968.0,81.0,3.0,25.9,795.0,921.52,680.24
2018,9,23,13,45,961.5,79.5,3.1,25.75,766.0,889.52,660.95
2018,9,23,14,0,955.0,78.0,3.2,25.6,737.0,854.44,639.52
2018,9,23,14,15,945.0,76.0,3.3,25.3,700.5,813.23,613.97
2018,9,23,14,30,935.0,74.0,3.4,25.0,664.0,769.57,586.32
2018,9,23,14,45,921.5,72.5,3.45,24.7,622.0,721.83,555.08
2018,9,23,15,0,908.0,71.0,3.5,24.4,580.0,672.42,521.77
2018,9,23,15,15,889.5,68.5,3.5,24.4,532.5,617.5,480.83
2018,9,23,15,30,871.0,66.0,3.5,24.4,485.0,561.95,438.25
2018,9,23,15,45,844.5,63.5,3.65,23.45,433.5,502.02,392.77
2018,9,23,16,0,818.0,61.0,3.8,22.5,382.0,444.1,346.81
2018,9,23,16,15,777.0,57.5,3.7,21.7,327.5,378.98,292.99
2018,9,23,16,30,736.0,54.0,3.6,20.9,273.0,316.99,239.93
2018,9,23,16,45,679.5,48.5,3.5,20.1,220.0,251.91,183.45
2018,9,23,17,0,623.0,43.0,3.4,19.3,167.0,192.52,131.19
2018,9,23,17,15,519.0,36.5,3.2,18.3,118.5,129.96,79.48
2018,9,23,17,30,415.0,30.0,3.0,17.3,70.0,79.64,40.35
2018,9,23,17,45,240.5,18.5,2.8,16.3,38.5,30.64,0.0
2018,9,23,18,0,66.0,7.0,2.6,15.3,7.0,6.88,0.0
2018,9,23,18,15,33.0,3.5,2.45,14.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,24,5,45,21.5,4.0,0.6,10.05,4.0,0.0,0.0
2018,9,24,6,0,43.0,8.0,0.6,10.2,8.0,8.45,0.0
2018,9,24,6,15,108.5,23.0,0.75,10.75,32.5,30.1,6.72
2018,9,24,6,30,174.0,38.0,0.9,11.3,57.0,63.15,39.0
2018,9,24,6,45,322.5,48.0,1.05,11.9,107.5,112.61,76.19
2018,9,24,7,0,471.0,58.0,1.2,12.5,158.0,180.79,131.29
2018,9,24,7,15,470.5,73.5,1.25,13.25,196.5,225.0,171.97
2018,9,24,7,30,470.0,89.0,1.3,14.0,235.0,266.99,209.69
2018,9,24,7,45,512.0,100.5,1.35,14.75,285.5,325.25,258.54
2018,9,24,8,0,554.0,112.0,1.4,15.5,336.0,385.56,307.52
2018,9,24,8,15,607.0,115.0,1.5,16.45,389.0,446.18,355.33
2018,9,24,8,30,660.0,118.0,1.6,17.4,442.0,510.66,404.66
2018,9,24,8,45,701.0,118.5,1.65,18.3,491.5,568.43,447.39
2018,9,24,9,0,742.0,119.0,1.7,19.2,541.0,627.93,490.12
2018,9,24,9,15,761.5,123.0,1.8,19.95,583.0,677.36,524.74
2018,9,24,9,30,781.0,127.0,1.9,20.7,625.0,724.16,556.05
2018,9,24,9,45,756.0,144.5,1.95,21.45,647.5,753.54,573.74
2018,9,24,10,0,731.0,162.0,2.0,22.2,670.0,776.78,587.2
2018,9,24,10,15,648.0,207.5,2.05,22.6,670.5,776.58,584.38
2018,9,24,10,30,565.0,253.0,2.1,23.0,671.0,767.03,574.45
2018,9,24,10,45,583.5,254.5,2.1,23.45,696.0,797.48,594.19
2018,9,24,11,0,602.0,256.0,2.1,23.9,721.0,826.29,612.25
2018,9,24,11,15,586.0,269.5,2.05,24.05,728.0,834.47,615.77
2018,9,24,11,30,570.0,283.0,2.0,24.2,735.0,839.83,617.62
2018,9,24,11,45,583.5,279.0,2.0,24.4,743.5,851.37,624.99
2018,9,24,12,0,597.0,275.0,2.0,24.6,752.0,860.49,630.74
2018,9,24,12,15,595.5,274.0,1.9,24.65,747.0,856.35,626.91
2018,9,24,12,30,594.0,273.0,1.8,24.7,742.0,849.69,621.59
2018,9,24,12,45,621.0,254.5,1.75,24.8,738.0,849.84,622.14
2018,9,24,13,0,648.0,236.0,1.7,24.9,734.0,845.4,619.69
2018,9,24,13,15,671.0,217.0,1.7,24.9,720.5,833.28,612.95
2018,9,24,13,30,694.0,198.0,1.7,24.9,707.0,817.45,603.64
2018,9,24,13,45,690.0,189.0,1.65,24.85,678.5,785.92,583.09
2018,9,24,14,0,686.0,180.0,1.6,24.8,650.0,752.08,560.75
2018,9,24,14,15,722.5,154.0,1.6,24.65,626.5,729.15,547.24
2018,9,24,14,30,759.0,128.0,1.6,24.5,603.0,701.02,529.61
2018,9,24,14,45,773.5,112.0,1.6,24.35,568.5,661.84,503.45
2018,9,24,15,0,788.0,96.0,1.6,24.2,534.0,620.94,475.26
2018,9,24,15,15,757.0,93.5,1.6,24.2,485.5,563.45,433.34
2018,9,24,15,30,726.0,91.0,1.6,24.2,437.0,507.55,391.5
2018,9,24,15,45,725.5,81.5,1.65,23.55,395.0,459.49,355.44
2018,9,24,16,0,725.0,72.0,1.7,22.9,353.0,410.64,316.98
2018,9,24,16,15,715.5,64.5,1.7,22.1,308.5,358.95,274.52
2018,9,24,16,30,706.0,57.0,1.7,21.3,264.0,307.09,230.01
2018,9,24,16,45,641.0,52.0,1.7,20.5,211.0,241.95,174.68
2018,9,24,17,0,576.0,47.0,1.7,19.7,158.0,183.73,124.54
2018,9,24,17,15,464.5,39.0,1.65,18.6,110.5,121.5,74.27
2018,9,24,17,30,353.0,31.0,1.6,17.5,63.0,72.31,36.54
2018,9,24,17,45,199.5,19.0,1.6,16.4,34.5,28.72,0.0
2018,9,24,18,0,46.0,7.0,1.6,15.3,6.0,0.0,0.0
2018,9,24,18,15,23.0,3.5,1.55,14.85,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,11.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,9,25,5,45,50.5,5.0,0.55,11.1,5.5,0.0,0.0
2018,9,25,6,0,101.0,10.0,0.6,11.3,11.0,11.13,0.0
2018,9,25,6,15,269.5,20.5,0.65,12.1,44.5,39.07,5.5
2018,9,25,6,30,438.0,31.0,0.7,12.9,78.0,90.59,49.64
2018,9,25,6,45,535.5,38.0,0.75,13.75,127.5,143.02,91.82
2018,9,25,7,0,633.0,45.0,0.8,14.6,177.0,206.86,145.68
2018,9,25,7,15,689.5,50.0,0.8,15.25,230.5,266.88,198.44
2018,9,25,7,30,746.0,55.0,0.8,15.9,284.0,332.45,254.71
2018,9,25,7,45,783.0,58.0,0.8,16.6,337.0,392.9,305.47
2018,9,25,8,0,820.0,61.0,0.8,17.3,390.0,455.92,356.19
2018,9,25,8,15,845.5,64.0,0.8,18.3,441.0,513.56,400.41
2018,9,25,8,30,871.0,67.0,0.8,19.3,492.0,573.12,444.05
2018,9,25,8,45,889.0,69.5,0.8,20.3,538.5,627.78,482.3
2018,9,25,9,0,907.0,72.0,0.8,21.3,585.0,681.68,518.34
2018,9,25,9,15,921.5,72.5,0.75,21.85,626.0,729.85,547.54
2018,9,25,9,30,936.0,73.0,0.7,22.4,667.0,776.37,574.9
2018,9,25,9,45,946.5,74.5,0.65,23.0,702.5,818.92,598.87
2018,9,25,10,0,957.0,76.0,0.6,23.6,738.0,859.0,620.71
2018,9,25,10,15,964.0,76.5,0.55,23.95,765.5,892.33,638.47
2018,9,25,10,30,971.0,77.0,0.5,24.3,793.0,922.55,654.09
2018,9,25,10,45,975.0,78.0,0.5,24.6,812.5,947.39,667.44
2018,9,25,11,0,979.0,79.0,0.5,24.9,832.0,968.66,678.68
2018,9,25,11,15,981.0,79.5,0.5,25.1,843.5,983.89,686.59
2018,9,25,11,30,983.0,80.0,0.5,25.3,855.0,995.3,692.37
2018,9,25,11,45,984.0,80.0,0.55,25.5,858.5,1001.37,696.25
2018,9,25,12,0,985.0,80.0,0.6,25.7,862.0,1003.51,697.99
2018,9,25,12,15,983.5,80.0,0.6,25.8,857.0,999.4,695.31
2018,9,25,12,30,982.0,80.0,0.6,25.9,852.0,991.39,690.51
2018,9,25,12,45,978.5,79.5,0.6,25.95,838.0,977.15,682.26
2018,9,25,13,0,975.0,79.0,0.6,26.0,824.0,959.17,671.92
2018,9,25,13,15,969.5,78.5,0.7,26.0,802.5,935.8,660.55
2018,9,25,13,30,964.0,78.0,0.8,26.0,781.0,908.99,646.9
2018,9,25,13,45,957.0,77.0,0.85,26.0,752.0,877.12,628.97
2018,9,25,14,0,950.0,76.0,0.9,26.0,723.0,842.21,608.93
2018,9,25,14,15,939.5,75.0,1.0,25.9,687.0,801.8,585.97
2018,9,25,14,30,929.0,74.0,1.1,25.8,651.0,759.0,560.89
2018,9,25,14,45,915.0,72.0,1.2,25.65,608.5,710.57,531.44
2018,9,25,15,0,901.0,70.0,1.3,25.5,566.0,660.54,499.43
2018,9,25,15,15,882.0,68.0,1.3,25.5,519.0,606.21,460.58
2018,9,25,15,30,863.0,66.0,1.3,25.5,472.0,551.33,420.09
2018,9,25,15,45,836.0,63.0,1.4,25.0,420.5,491.12,375.53
2018,9,25,16,0,809.0,60.0,1.5,24.5,369.0,433.01,330.46
2018,9,25,16,15,770.0,56.0,1.45,23.7,315.5,368.88,278.87
2018,9,25,16,30,731.0,52.0,1.4,22.9,262.0,307.71,227.71
2018,9,25,16,45,669.5,47.0,1.35,22.1,209.0,242.43,172.43
2018,9,25,17,0,608.0,42.0,1.3,21.3,156.0,183.43,121.76
2018,9,25,17,15,499.5,35.0,1.25,20.2,108.5,121.28,71.81
2018,9,25,17,30,391.0,28.0,1.2,19.1,61.0,71.94,33.86
2018,9,25,17,45,224.0,17.0,1.2,18.0,33.0,27.19,0.0
2018,9,25,18,0,57.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,9,25,18,15,28.5,3.0,1.1,16.45,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,45,12.5,3.0,0.3,12.6,3.0,0.0,0.0
2018,9,26,6,0,25.0,6.0,0.3,12.7,6.0,6.2,0.0
2018,9,26,6,15,203.5,19.5,0.35,13.35,39.5,33.24,1.84
2018,9,26,6,30,382.0,33.0,0.4,14.0,73.0,85.08,47.14
2018,9,26,6,45,498.5,39.0,0.45,14.6,122.5,136.82,87.69
2018,9,26,7,0,615.0,45.0,0.5,15.2,172.0,201.8,141.36
2018,9,26,7,15,643.0,54.5,0.55,15.9,220.0,256.69,190.3
2018,9,26,7,30,671.0,64.0,0.6,16.6,268.0,314.36,240.31
2018,9,26,7,45,739.0,63.5,0.6,17.3,326.0,379.58,293.94
2018,9,26,8,0,807.0,63.0,0.6,18.0,384.0,451.0,350.41
2018,9,26,8,15,833.5,65.5,0.65,18.95,434.5,507.86,394.1
2018,9,26,8,30,860.0,68.0,0.7,19.9,485.0,566.77,437.59
2018,9,26,8,45,878.5,70.0,0.75,20.9,531.0,620.59,475.66
2018,9,26,9,0,897.0,72.0,0.8,21.9,577.0,673.72,511.86
2018,9,26,9,15,907.5,75.0,0.85,22.9,617.0,721.33,541.09
2018,9,26,9,30,918.0,78.0,0.9,23.9,657.0,767.0,568.45
2018,9,26,9,45,912.0,86.0,1.0,24.85,687.0,803.16,589.85
2018,9,26,10,0,906.0,94.0,1.1,25.8,717.0,835.83,608.83
2018,9,26,10,15,898.0,102.5,1.1,26.35,740.0,863.81,624.22
2018,9,26,10,30,890.0,111.0,1.1,26.9,763.0,888.09,637.18
2018,9,26,10,45,924.0,99.0,1.1,27.45,791.5,923.5,657.12
2018,9,26,11,0,958.0,87.0,1.1,28.0,820.0,956.52,675.2
2018,9,26,11,15,961.0,87.0,1.05,28.25,831.5,971.74,682.16
2018,9,26,11,30,964.0,87.0,1.0,28.5,843.0,983.25,687.1
2018,9,26,11,45,948.0,95.5,1.0,28.75,841.5,982.72,685.77
2018,9,26,12,0,932.0,104.0,1.0,29.0,840.0,978.26,682.34
2018,9,26,12,15,889.0,123.5,0.95,29.05,822.0,956.96,668.46
2018,9,26,12,30,846.0,143.0,0.9,29.1,804.0,938.13,656.4
2018,9,26,12,45,796.0,162.0,0.85,29.15,776.0,903.73,634.8
2018,9,26,13,0,746.0,181.0,0.8,29.2,748.0,871.26,614.56
2018,9,26,13,15,687.0,198.5,0.7,29.1,709.5,824.07,584.51
2018,9,26,13,30,628.0,216.0,0.6,29.0,671.0,776.11,552.67
2018,9,26,13,45,610.5,213.0,0.5,28.9,641.0,741.29,529.82
2018,9,26,14,0,593.0,210.0,0.4,28.8,611.0,702.71,504.27
2018,9,26,14,15,594.0,195.5,0.45,28.5,579.5,670.25,485.38
2018,9,26,14,30,595.0,181.0,0.5,28.2,548.0,633.27,462.93
2018,9,26,14,45,591.5,166.0,0.6,27.95,510.0,590.71,436.45
2018,9,26,15,0,588.0,151.0,0.7,27.7,472.0,546.66,407.94
2018,9,26,15,15,681.0,115.5,0.7,27.7,456.5,537.33,402.56
2018,9,26,15,30,774.0,80.0,0.7,27.7,441.0,516.32,387.51
2018,9,26,15,45,757.5,75.5,1.05,26.8,396.0,463.87,351.29
2018,9,26,16,0,741.0,71.0,1.4,25.9,351.0,411.44,312.4
2018,9,26,16,15,696.0,66.5,1.5,24.95,298.5,348.11,262.37
2018,9,26,16,30,651.0,62.0,1.6,24.0,246.0,288.87,213.58
2018,9,26,16,45,582.5,55.0,1.7,23.05,194.0,224.22,159.72
2018,9,26,17,0,514.0,48.0,1.8,22.1,142.0,166.81,111.31
2018,9,26,17,15,402.0,38.5,1.75,21.0,97.0,107.46,64.34
2018,9,26,17,30,290.0,29.0,1.7,19.9,52.0,60.7,28.31
2018,9,26,17,45,155.0,16.0,1.65,18.8,27.0,22.43,0.0
2018,9,26,18,0,20.0,3.0,1.6,17.7,2.0,0.0,0.0
2018,9,26,18,15,10.0,1.5,1.55,17.3,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,27,5,45,17.0,3.0,0.85,14.0,3.0,0.0,0.0
2018,9,27,6,0,34.0,6.0,0.9,13.9,6.0,6.29,0.0
2018,9,27,6,15,157.0,20.5,1.05,14.15,34.5,30.47,0.0
2018,9,27,6,30,280.0,35.0,1.2,14.4,63.0,73.81,42.08
2018,9,27,6,45,332.5,47.5,1.35,14.7,100.5,113.31,75.19
2018,9,27,7,0,385.0,60.0,1.5,15.0,138.0,159.37,115.02
2018,9,27,7,15,333.0,83.0,1.5,15.3,164.5,190.56,145.79
2018,9,27,7,30,281.0,106.0,1.5,15.6,191.0,212.28,167.11
2018,9,27,7,45,298.5,125.5,1.5,15.9,230.5,255.76,203.81
2018,9,27,8,0,316.0,145.0,1.5,16.2,270.0,300.7,240.63
2018,9,27,8,15,540.5,116.5,1.4,16.75,363.0,411.15,328.15
2018,9,27,8,30,765.0,88.0,1.3,17.3,456.0,535.11,423.13
2018,9,27,8,45,806.0,86.0,1.2,17.85,507.0,594.4,465.8
2018,9,27,9,0,847.0,84.0,1.1,18.4,558.0,655.09,508.3
2018,9,27,9,15,853.5,89.0,1.1,19.0,596.0,700.28,537.79
2018,9,27,9,30,860.0,94.0,1.1,19.6,634.0,740.07,562.35
2018,9,27,9,45,879.0,93.0,1.1,20.2,670.5,783.68,589.14
2018,9,27,10,0,898.0,92.0,1.1,20.8,707.0,825.57,614.26
2018,9,27,10,15,853.0,115.5,1.1,21.1,717.5,843.12,623.67
2018,9,27,10,30,808.0,139.0,1.1,21.4,728.0,851.0,627.08
2018,9,27,10,45,796.0,151.0,1.15,21.75,744.0,870.25,638.76
2018,9,27,11,0,784.0,163.0,1.2,22.1,760.0,885.87,647.98
2018,9,27,11,15,732.0,192.5,1.25,22.25,756.5,884.64,646.89
2018,9,27,11,30,680.0,222.0,1.3,22.4,753.0,875.13,640.72
2018,9,27,11,45,747.5,189.5,1.3,22.55,775.0,906.43,660.63
2018,9,27,12,0,815.0,157.0,1.3,22.7,797.0,930.73,675.47
2018,9,27,12,15,873.5,125.5,1.35,22.75,807.5,942.54,683.44
2018,9,27,12,30,932.0,94.0,1.4,22.8,818.0,955.79,692.63
2018,9,27,12,45,880.5,117.0,1.4,22.9,792.0,924.14,672.28
2018,9,27,13,0,829.0,140.0,1.4,23.0,766.0,895.41,654.32
2018,9,27,13,15,815.5,141.0,1.45,23.1,742.5,868.99,638.44
2018,9,27,13,30,802.0,142.0,1.5,23.2,719.0,839.96,620.7
2018,9,27,13,45,732.0,162.0,1.5,23.3,673.0,785.44,585.19
2018,9,27,14,0,662.0,182.0,1.5,23.4,627.0,728.83,546.96
2018,9,27,14,15,700.5,156.5,1.55,23.4,605.0,708.26,535.23
2018,9,27,14,30,739.0,131.0,1.6,23.4,583.0,682.42,519.08
2018,9,27,14,45,679.5,137.0,1.65,23.4,530.5,618.33,473.55
2018,9,27,15,0,620.0,143.0,1.7,23.4,478.0,556.78,429.05
2018,9,27,15,15,645.0,122.0,1.7,23.4,444.0,520.49,402.92
2018,9,27,15,30,670.0,101.0,1.7,23.4,410.0,480.1,372.53
2018,9,27,15,45,653.0,92.0,1.85,22.75,365.0,427.63,332.81
2018,9,27,16,0,636.0,83.0,2.0,22.1,320.0,375.51,291.62
2018,9,27,16,15,596.0,76.5,2.0,21.3,272.0,317.69,244.32
2018,9,27,16,30,556.0,70.0,2.0,20.5,224.0,263.26,198.28
2018,9,27,16,45,455.0,61.5,2.0,19.75,170.0,193.69,140.71
2018,9,27,17,0,354.0,53.0,2.0,19.0,116.0,134.3,91.93
2018,9,27,17,15,273.5,39.5,2.0,18.15,78.5,86.04,52.94
2018,9,27,17,30,193.0,26.0,2.0,17.3,41.0,46.32,20.61
2018,9,27,17,45,105.5,14.5,2.05,16.5,21.5,18.46,0.0
2018,9,27,18,0,18.0,3.0,2.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.05,15.3,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,2.0,1.25,10.0,2.0,0.0,0.0
2018,9,28,6,0,0.0,4.0,1.3,10.1,4.0,3.93,0.0
2018,9,28,6,15,70.0,19.5,1.3,10.35,26.5,23.47,0.0
2018,9,28,6,30,140.0,35.0,1.3,10.6,49.0,54.39,32.69
2018,9,28,6,45,110.0,49.0,1.3,10.9,64.0,71.72,50.56
2018,9,28,7,0,80.0,63.0,1.3,11.2,79.0,83.72,63.33
2018,9,28,7,15,45.0,80.5,1.25,11.65,90.0,93.69,73.62
2018,9,28,7,30,10.0,98.0,1.2,12.1,101.0,99.56,79.39
2018,9,28,7,45,29.0,125.0,1.1,12.55,136.0,137.34,110.66
2018,9,28,8,0,48.0,152.0,1.0,13.0,171.0,175.5,141.66
2018,9,28,8,15,154.0,163.0,1.0,13.65,234.5,247.91,200.43
2018,9,28,8,30,260.0,174.0,1.0,14.3,298.0,331.79,267.05
2018,9,28,8,45,281.5,197.5,1.0,14.95,343.5,382.42,305.18
2018,9,28,9,0,303.0,221.0,1.0,15.6,389.0,434.33,343.46
2018,9,28,9,15,475.0,189.5,1.1,16.3,475.5,540.48,424.66
2018,9,28,9,30,647.0,158.0,1.2,17.0,562.0,655.78,509.52
2018,9,28,9,45,772.5,125.0,1.3,17.7,632.5,738.27,566.75
2018,9,28,10,0,898.0,92.0,1.4,18.4,703.0,823.89,623.23
2018,9,28,10,15,918.0,88.0,1.5,19.0,734.0,861.18,646.17
2018,9,28,10,30,938.0,84.0,1.6,19.6,765.0,896.16,667.94
2018,9,28,10,45,944.0,84.0,1.7,20.2,784.5,920.68,682.7
2018,9,28,11,0,950.0,84.0,1.8,20.8,804.0,941.83,695.36
2018,9,28,11,15,953.0,84.5,1.95,21.2,815.5,957.31,705.49
2018,9,28,11,30,956.0,85.0,2.1,21.6,827.0,969.1,713.33
2018,9,28,11,45,957.0,84.5,2.25,22.05,830.0,974.2,716.75
2018,9,28,12,0,958.0,84.0,2.4,22.5,833.0,975.49,717.8
2018,9,28,12,15,956.0,84.5,2.5,22.7,827.5,971.3,715.58
2018,9,28,12,30,954.0,85.0,2.6,22.9,822.0,963.32,711.01
2018,9,28,12,45,950.0,85.0,2.7,23.15,808.5,949.26,702.39
2018,9,28,13,0,946.0,85.0,2.8,23.4,795.0,931.59,691.46
2018,9,28,13,15,941.5,83.5,2.9,23.35,773.5,908.33,677.62
2018,9,28,13,30,937.0,82.0,3.0,23.3,752.0,881.72,661.47
2018,9,28,13,45,930.0,81.0,3.1,23.25,723.5,850.39,641.99
2018,9,28,14,0,923.0,80.0,3.2,23.2,695.0,816.14,620.33
2018,9,28,14,15,913.0,77.5,3.35,22.95,659.0,775.25,594.47
2018,9,28,14,30,903.0,75.0,3.5,22.7,623.0,732.05,566.52
2018,9,28,14,45,889.5,73.0,3.6,22.4,582.0,684.95,535.13
2018,9,28,15,0,876.0,71.0,3.7,22.1,541.0,636.32,500.6
2018,9,28,15,15,855.5,68.5,3.7,22.1,494.0,581.75,458.88
2018,9,28,15,30,835.0,66.0,3.7,22.1,447.0,526.87,415.74
2018,9,28,15,45,807.5,63.0,3.8,20.95,396.5,469.5,371.14
2018,9,28,16,0,780.0,60.0,3.9,19.8,346.0,411.41,324.06
2018,9,28,16,15,739.0,56.0,3.85,18.95,294.0,348.44,270.85
2018,9,28,16,30,698.0,52.0,3.8,18.1,242.0,288.71,218.6
2018,9,28,16,45,631.5,46.5,3.7,17.3,190.0,224.09,161.92
2018,9,28,17,0,565.0,41.0,3.6,16.5,138.0,166.38,111.14
2018,9,28,17,15,448.0,33.0,3.5,15.65,93.0,106.04,62.16
2018,9,28,17,30,331.0,25.0,3.4,14.8,48.0,57.72,22.53
2018,9,28,17,45,177.5,14.0,3.25,13.95,25.0,20.25,0.0
2018,9,28,18,0,24.0,3.0,3.1,13.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,3.0,12.65,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,5,45,33.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,9,29,6,0,67.0,7.0,1.1,8.3,7.0,6.88,0.0
2018,9,29,6,15,211.0,18.5,1.15,8.8,35.5,32.04,0.0
2018,9,29,6,30,355.0,30.0,1.2,9.3,64.0,77.82,42.51
2018,9,29,6,45,399.5,43.0,1.3,9.8,103.5,121.35,80.3
2018,9,29,7,0,444.0,56.0,1.4,10.3,143.0,170.05,123.69
2018,9,29,7,15,444.0,71.0,1.3,10.75,180.0,212.27,163.25
2018,9,29,7,30,444.0,86.0,1.2,11.2,217.0,252.41,199.94
2018,9,29,7,45,525.0,89.5,1.15,11.7,273.0,316.68,254.01
2018,9,29,8,0,606.0,93.0,1.1,12.2,329.0,387.04,311.59
2018,9,29,8,15,452.5,140.5,1.05,12.85,329.5,387.26,311.82
2018,9,29,8,30,299.0,188.0,1.0,13.5,330.0,368.48,295.65
2018,9,29,8,45,457.0,168.5,1.0,14.1,409.5,464.52,371.02
2018,9,29,9,0,615.0,149.0,1.0,14.7,489.0,571.24,451.2
2018,9,29,9,15,768.5,110.5,1.05,15.35,566.5,661.55,517.76
2018,9,29,9,30,922.0,72.0,1.1,16.0,644.0,758.59,583.68
2018,9,29,9,45,929.5,74.5,1.2,16.6,677.5,799.07,609.09
2018,9,29,10,0,937.0,77.0,1.3,17.2,711.0,836.92,633.13
2018,9,29,10,15,944.0,78.0,1.5,17.65,738.5,869.86,655.33
2018,9,29,10,30,951.0,79.0,1.7,18.1,766.0,899.74,675.42
2018,9,29,10,45,956.0,79.5,1.85,18.55,785.0,924.11,691.19
2018,9,29,11,0,961.0,80.0,2.0,19.0,804.0,945.02,704.73
2018,9,29,11,15,963.5,80.5,2.15,19.2,815.5,960.09,715.14
