Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,30,966.0,81.0,2.3,19.4,827.0,971.43,723.21
2018,9,29,11,45,966.5,81.0,2.45,19.65,830.0,976.58,727.17
2018,9,29,12,0,967.0,81.0,2.6,19.9,833.0,977.88,728.71
2018,9,29,12,15,968.0,79.5,2.65,20.0,828.0,974.11,726.5
2018,9,29,12,30,969.0,78.0,2.7,20.1,823.0,966.48,721.89
2018,9,29,12,45,968.0,77.0,2.8,20.2,810.0,953.77,714.45
2018,9,29,13,0,967.0,76.0,2.9,20.3,797.0,937.3,704.58
2018,9,29,13,15,954.5,78.0,2.95,20.25,773.0,910.57,687.8
2018,9,29,13,30,942.0,80.0,3.0,20.2,749.0,880.75,668.93
2018,9,29,13,45,827.0,115.5,3.05,20.2,685.5,805.49,618.06
2018,9,29,14,0,712.0,151.0,3.1,20.2,622.0,730.9,566.91
2018,9,29,14,15,817.0,109.5,3.15,20.0,622.5,738.59,574.8
2018,9,29,14,30,922.0,68.0,3.2,19.8,623.0,734.79,574.0
2018,9,29,14,45,907.5,66.5,3.25,19.6,581.0,686.83,541.14
2018,9,29,15,0,893.0,65.0,3.3,19.4,539.0,637.36,505.53
2018,9,29,15,15,872.5,63.0,3.3,19.4,492.0,582.62,463.35
2018,9,29,15,30,852.0,61.0,3.3,19.4,445.0,527.53,419.68
2018,9,29,15,45,804.5,61.5,3.3,18.7,390.5,463.47,368.64
2018,9,29,16,0,757.0,62.0,3.3,18.0,336.0,400.69,316.97
2018,9,29,16,15,731.0,56.0,3.2,17.45,287.0,342.67,266.97
2018,9,29,16,30,705.0,50.0,3.1,16.9,238.0,286.28,216.65
2018,9,29,16,45,602.5,46.5,3.0,16.35,182.5,213.97,154.41
2018,9,29,17,0,500.0,43.0,2.9,15.8,127.0,153.08,102.46
2018,9,29,17,15,398.5,33.5,2.65,15.05,85.0,97.51,57.1
2018,9,29,17,30,297.0,24.0,2.4,14.3,43.0,52.09,17.72
2018,9,29,17,45,148.5,12.0,2.2,13.6,21.5,16.74,0.0
2018,9,29,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,30,5,45,8.0,2.0,0.7,10.45,2.0,0.0,0.0
2018,9,30,6,0,16.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,9,30,6,15,122.5,19.0,0.8,10.7,29.5,26.58,0.0
2018,9,30,6,30,229.0,34.0,0.9,10.9,55.0,65.63,37.4
2018,9,30,6,45,353.0,43.0,1.05,11.05,99.5,112.49,74.32
2018,9,30,7,0,477.0,52.0,1.2,11.2,144.0,173.5,124.81
2018,9,30,7,15,431.5,72.5,1.25,11.6,175.0,208.29,159.58
2018,9,30,7,30,386.0,93.0,1.3,12.0,206.0,238.68,189.07
2018,9,30,7,45,409.0,109.5,1.4,12.45,249.5,287.42,231.04
2018,9,30,8,0,432.0,126.0,1.5,12.9,293.0,337.98,273.25
2018,9,30,8,15,428.5,145.0,1.45,13.55,328.5,379.1,306.13
2018,9,30,8,30,425.0,164.0,1.4,14.2,364.0,418.97,336.77
2018,9,30,8,45,392.0,193.0,1.4,14.85,391.5,444.51,355.15
2018,9,30,9,0,359.0,222.0,1.4,15.5,419.0,471.42,373.73
2018,9,30,9,15,430.0,217.5,1.3,16.0,470.5,537.36,422.48
2018,9,30,9,30,501.0,213.0,1.2,16.5,522.0,601.94,468.58
2018,9,30,9,45,649.0,170.5,1.05,17.0,593.5,691.7,532.5
2018,9,30,10,0,797.0,128.0,0.9,17.5,665.0,782.84,591.89
2018,9,30,10,15,725.5,166.5,0.85,17.65,670.0,790.46,593.83
2018,9,30,10,30,654.0,205.0,0.8,17.8,675.0,788.64,589.94
2018,9,30,10,45,635.5,219.5,0.75,18.0,686.0,801.72,596.46
2018,9,30,11,0,617.0,234.0,0.7,18.2,697.0,811.49,600.52
2018,9,30,11,15,561.5,262.5,0.7,18.3,688.5,797.79,589.21
2018,9,30,11,30,506.0,291.0,0.7,18.4,680.0,782.94,577.4
2018,9,30,11,45,379.5,309.0,0.75,18.5,601.5,680.8,506.71
2018,9,30,12,0,253.0,327.0,0.8,18.6,523.0,585.06,438.83
2018,9,30,12,15,304.0,313.0,0.75,18.6,546.5,615.45,462.17
2018,9,30,12,30,355.0,299.0,0.7,18.6,570.0,644.01,482.64
2018,9,30,12,45,418.5,291.5,0.7,18.6,605.5,696.7,519.78
2018,9,30,13,0,482.0,284.0,0.7,18.6,641.0,737.56,548.32
2018,9,30,13,15,288.5,267.0,0.7,18.6,479.0,535.54,405.46
2018,9,30,13,30,95.0,250.0,0.7,18.6,317.0,341.04,261.48
2018,9,30,13,45,234.0,261.0,0.75,18.65,417.0,470.06,362.04
2018,9,30,14,0,373.0,272.0,0.8,18.7,517.0,582.7,444.79
2018,9,30,14,15,419.0,240.5,0.9,18.6,502.0,577.08,442.3
2018,9,30,14,30,465.0,209.0,1.0,18.5,487.0,560.27,432.9
2018,9,30,14,45,397.0,197.5,1.1,18.35,423.0,483.15,377.06
2018,9,30,15,0,329.0,186.0,1.2,18.2,359.0,404.57,318.92
2018,9,30,15,15,299.5,177.5,1.2,18.2,324.0,363.06,287.32
2018,9,30,15,30,270.0,169.0,1.2,18.2,289.0,323.57,256.48
2018,9,30,15,45,204.5,155.0,1.4,17.8,240.0,263.15,209.25
2018,9,30,16,0,139.0,141.0,1.6,17.4,191.0,205.56,163.42
2018,9,30,16,15,127.0,121.0,1.55,17.0,161.0,172.62,136.46
2018,9,30,16,30,115.0,101.0,1.5,16.6,131.0,140.89,109.86
2018,9,30,16,45,86.0,79.5,1.4,16.2,99.0,104.39,79.33
2018,9,30,17,0,57.0,58.0,1.3,15.8,67.0,71.23,51.63
2018,9,30,17,15,32.5,38.5,1.25,15.35,43.0,43.15,28.16
2018,9,30,17,30,8.0,19.0,1.2,14.9,19.0,19.2,4.31
2018,9,30,17,45,4.0,9.5,1.15,14.5,9.5,9.46,0.0
2018,9,30,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,45,25.5,3.5,0.7,11.35,3.0,0.0,0.0
2018,10,1,6,0,51.0,7.0,0.7,11.4,6.0,0.0,0.0
2018,10,1,6,15,207.0,18.0,0.65,11.75,34.0,30.83,0.0
2018,10,1,6,30,363.0,29.0,0.6,12.1,62.0,77.2,40.46
2018,10,1,6,45,470.5,36.5,0.55,12.45,108.0,126.86,80.65
2018,10,1,7,0,578.0,44.0,0.5,12.8,154.0,188.58,132.27
2018,10,1,7,15,641.0,48.5,0.55,13.4,205.5,246.27,183.09
2018,10,1,7,30,704.0,53.0,0.6,14.0,257.0,310.25,238.42
2018,10,1,7,45,744.0,56.5,0.6,14.6,308.5,369.61,288.82
2018,10,1,8,0,784.0,60.0,0.6,15.2,360.0,431.89,339.57
2018,10,1,8,15,811.5,62.5,0.75,16.05,409.0,489.2,385.37
2018,10,1,8,30,839.0,65.0,0.9,16.9,458.0,545.41,428.88
2018,10,1,8,45,858.5,67.0,1.0,17.75,503.0,598.4,468.15
2018,10,1,9,0,878.0,69.0,1.1,18.6,548.0,650.82,505.75
2018,10,1,9,15,893.5,70.0,1.15,19.2,588.5,698.47,537.23
2018,10,1,9,30,909.0,71.0,1.2,19.8,629.0,744.59,566.77
2018,10,1,9,45,920.5,72.0,1.3,20.45,663.0,785.84,592.99
2018,10,1,10,0,932.0,73.0,1.4,21.1,697.0,824.74,617.38
2018,10,1,10,15,940.0,73.5,1.45,21.55,724.0,857.62,637.43
2018,10,1,10,30,948.0,74.0,1.5,22.0,751.0,887.5,655.45
2018,10,1,10,45,953.5,74.5,1.5,22.4,770.5,912.04,669.42
2018,10,1,11,0,959.0,75.0,1.5,22.8,790.0,933.15,681.19
2018,10,1,11,15,961.5,75.0,1.65,23.0,801.0,947.46,691.19
2018,10,1,11,30,964.0,75.0,1.8,23.2,812.0,958.04,698.9
2018,10,1,11,45,964.5,75.5,1.9,23.45,815.0,963.56,702.72
2018,10,1,12,0,965.0,76.0,2.0,23.7,818.0,965.25,704.21
2018,10,1,12,15,963.5,75.5,2.1,23.75,812.0,960.15,701.99
2018,10,1,12,30,962.0,75.0,2.2,23.8,806.0,951.24,697.43
2018,10,1,12,45,958.5,74.5,2.35,23.8,792.0,936.78,689.93
2018,10,1,13,0,955.0,74.0,2.5,23.8,778.0,918.68,680.01
2018,10,1,13,15,878.5,101.5,2.55,23.75,734.5,865.42,645.72
2018,10,1,13,30,802.0,129.0,2.6,23.7,691.0,816.11,613.91
2018,10,1,13,45,792.0,125.0,2.65,23.6,661.0,782.21,592.4
2018,10,1,14,0,782.0,121.0,2.7,23.5,631.0,746.01,568.95
2018,10,1,14,15,845.0,94.5,2.65,23.35,618.0,737.56,564.5
2018,10,1,14,30,908.0,68.0,2.6,23.2,605.0,718.53,552.45
2018,10,1,14,45,893.0,66.0,2.6,23.0,563.0,670.24,519.84
2018,10,1,15,0,878.0,64.0,2.6,22.8,521.0,620.55,484.12
2018,10,1,15,15,709.0,94.5,2.6,22.8,442.0,519.07,406.48
2018,10,1,15,30,540.0,125.0,2.6,22.8,363.0,424.37,332.82
2018,10,1,15,45,429.5,126.5,2.55,22.2,301.5,344.95,270.91
2018,10,1,16,0,319.0,128.0,2.5,21.6,240.0,271.93,212.99
2018,10,1,16,15,333.0,106.0,2.35,20.9,206.5,239.84,185.96
2018,10,1,16,30,347.0,84.0,2.2,20.2,173.0,201.88,152.81
2018,10,1,16,45,293.5,68.5,2.0,19.55,132.0,151.18,110.04
2018,10,1,17,0,240.0,53.0,1.8,18.9,91.0,106.46,72.53
2018,10,1,17,15,165.5,36.5,1.7,18.1,58.0,63.96,38.65
2018,10,1,17,30,91.0,20.0,1.6,17.3,25.0,27.86,3.6
2018,10,1,17,45,45.5,10.0,1.45,16.55,12.5,11.05,0.0
2018,10,1,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,0.55,12.75,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,0.6,13.1,5.0,4.82,0.0
2018,10,2,6,45,54.0,15.0,0.6,13.4,25.0,25.58,13.66
2018,10,2,7,0,108.0,25.0,0.6,13.7,45.0,53.98,36.64
2018,10,2,7,15,68.0,40.5,0.5,14.2,54.5,61.23,44.96
2018,10,2,7,30,28.0,56.0,0.4,14.7,64.0,64.88,49.26
2018,10,2,7,45,33.5,79.5,0.3,15.2,91.0,92.33,72.25
2018,10,2,8,0,39.0,103.0,0.2,15.7,118.0,120.5,95.2
2018,10,2,8,15,96.5,142.5,0.45,16.45,186.0,196.57,156.71
2018,10,2,8,30,154.0,182.0,0.7,17.2,254.0,275.25,218.68
2018,10,2,8,45,125.0,185.5,0.95,17.95,247.5,268.45,212.36
2018,10,2,9,0,96.0,189.0,1.2,18.7,241.0,258.78,203.94
2018,10,2,9,15,208.0,222.0,1.35,19.25,345.5,375.17,295.0
2018,10,2,9,30,320.0,255.0,1.5,19.8,450.0,506.58,393.26
2018,10,2,9,45,461.5,222.5,1.65,20.4,521.0,598.5,461.61
2018,10,2,10,0,603.0,190.0,1.8,21.0,592.0,694.38,531.49
2018,10,2,10,15,508.0,241.0,1.9,21.35,588.5,685.07,520.94
2018,10,2,10,30,413.0,292.0,2.0,21.7,585.0,664.21,503.1
2018,10,2,10,45,431.0,289.0,2.05,22.05,602.0,693.17,523.13
2018,10,2,11,0,449.0,286.0,2.1,22.4,619.0,713.6,536.88
2018,10,2,11,15,401.5,308.0,2.25,22.6,609.0,692.48,520.99
2018,10,2,11,30,354.0,330.0,2.4,22.8,599.0,677.08,509.07
2018,10,2,11,45,514.0,266.0,2.5,22.95,658.0,763.82,574.41
2018,10,2,12,0,674.0,202.0,2.6,23.1,717.0,844.28,632.95
2018,10,2,12,15,669.0,200.5,2.65,23.2,708.5,835.77,626.67
2018,10,2,12,30,664.0,199.0,2.7,23.3,700.0,824.52,619.4
2018,10,2,12,45,466.5,270.5,2.8,23.35,619.5,714.77,539.34
2018,10,2,13,0,269.0,342.0,2.9,23.4,539.0,604.05,456.47
2018,10,2,13,15,343.5,296.5,3.0,23.35,540.5,612.78,466.87
2018,10,2,13,30,418.0,251.0,3.1,23.3,542.0,625.3,479.01
2018,10,2,13,45,527.0,208.0,3.2,23.2,559.5,655.09,504.22
2018,10,2,14,0,636.0,165.0,3.3,23.1,577.0,680.22,525.6
2018,10,2,14,15,459.5,201.0,3.4,22.85,490.0,562.77,437.51
2018,10,2,14,30,283.0,237.0,3.5,22.6,403.0,452.77,353.24
2018,10,2,14,45,509.5,166.5,3.6,22.35,439.5,522.34,411.28
2018,10,2,15,0,736.0,96.0,3.7,22.1,476.0,566.71,448.01
2018,10,2,15,15,771.0,80.0,3.7,22.1,445.5,535.62,423.6
2018,10,2,15,30,806.0,64.0,3.7,22.1,415.0,499.12,394.32
2018,10,2,15,45,775.5,61.0,3.75,21.2,365.5,440.33,347.6
2018,10,2,16,0,745.0,58.0,3.8,20.3,316.0,382.98,300.29
2018,10,2,16,15,618.5,61.0,3.7,19.6,252.0,298.75,230.79
2018,10,2,16,30,492.0,64.0,3.6,18.9,188.0,226.82,170.81
2018,10,2,16,45,339.0,55.0,3.45,18.25,131.0,147.66,106.32
2018,10,2,17,0,186.0,46.0,3.3,17.6,74.0,87.68,59.52
2018,10,2,17,15,170.5,32.0,3.05,16.95,50.0,59.45,34.72
2018,10,2,17,30,155.0,18.0,2.8,16.3,26.0,30.79,0.0
2018,10,2,17,45,77.5,9.0,2.55,15.65,13.0,10.7,0.0
2018,10,2,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,12.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.7,12.9,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,1.9,13.2,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.15,13.5,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,13.8,7.0,6.74,0.1
2018,10,3,7,15,0.0,9.0,2.6,14.15,9.0,8.67,1.79
2018,10,3,7,30,0.0,11.0,2.8,14.5,11.0,10.61,3.45
2018,10,3,7,45,0.0,13.0,2.95,14.85,13.0,12.54,5.08
2018,10,3,8,0,0.0,15.0,3.1,15.2,15.0,14.47,6.68
2018,10,3,8,15,0.0,30.0,3.3,15.7,30.0,28.96,18.88
2018,10,3,8,30,0.0,45.0,3.5,16.2,45.0,43.47,30.93
2018,10,3,8,45,6.5,111.0,3.65,16.7,114.5,111.9,87.5
2018,10,3,9,0,13.0,177.0,3.8,17.2,184.0,182.76,144.61
2018,10,3,9,15,36.5,218.5,3.9,17.5,240.0,247.2,195.97
2018,10,3,9,30,60.0,260.0,4.0,17.8,296.0,309.6,244.84
2018,10,3,9,45,89.5,284.5,4.1,18.1,342.0,360.09,284.01
2018,10,3,10,0,119.0,309.0,4.2,18.4,388.0,419.72,329.64
2018,10,3,10,15,128.5,319.0,4.2,18.5,407.0,441.69,345.85
2018,10,3,10,30,138.0,329.0,4.2,18.6,426.0,463.71,362.15
2018,10,3,10,45,98.5,293.5,4.2,18.7,364.0,385.92,301.85
2018,10,3,11,0,59.0,258.0,4.2,18.8,302.0,314.93,246.15
2018,10,3,11,15,40.5,260.0,4.2,18.7,290.5,301.28,234.99
2018,10,3,11,30,22.0,262.0,4.2,18.6,279.0,279.51,217.39
2018,10,3,11,45,38.5,291.5,4.15,18.5,321.0,333.51,259.64
2018,10,3,12,0,55.0,321.0,4.1,18.4,363.0,380.12,295.66
2018,10,3,12,15,74.5,328.0,4.05,18.2,384.5,405.06,315.42
2018,10,3,12,30,94.0,335.0,4.0,18.0,406.0,429.55,334.84
2018,10,3,12,45,162.0,341.0,3.9,17.85,460.0,503.72,392.99
2018,10,3,13,0,230.0,347.0,3.8,17.7,514.0,566.62,441.74
2018,10,3,13,15,227.0,336.0,3.7,17.55,497.0,547.62,427.73
2018,10,3,13,30,224.0,325.0,3.6,17.4,480.0,527.91,413.55
2018,10,3,13,45,183.0,306.0,3.5,17.25,429.0,468.56,368.52
2018,10,3,14,0,142.0,287.0,3.4,17.1,378.0,410.94,324.39
2018,10,3,14,15,99.5,249.5,3.3,17.0,311.5,327.9,260.07
2018,10,3,14,30,57.0,212.0,3.2,16.9,245.0,254.96,202.45
2018,10,3,14,45,66.5,197.0,3.1,16.8,233.0,243.37,194.13
2018,10,3,15,0,76.0,182.0,3.0,16.7,221.0,230.87,184.78
2018,10,3,15,15,115.5,158.0,3.0,16.7,211.0,229.65,184.78
2018,10,3,15,30,155.0,134.0,3.0,16.7,201.0,219.43,177.02
2018,10,3,15,45,228.0,129.0,2.8,16.45,214.0,244.88,197.46
2018,10,3,16,0,301.0,124.0,2.6,16.2,227.0,258.08,206.57
2018,10,3,16,15,272.0,105.5,2.4,16.0,187.0,211.37,166.87
2018,10,3,16,30,243.0,87.0,2.2,15.8,147.0,167.5,129.12
2018,10,3,16,45,198.5,68.0,1.95,15.55,109.5,122.25,90.44
2018,10,3,17,0,154.0,49.0,1.7,15.3,72.0,82.02,56.41
2018,10,3,17,15,153.0,33.0,1.5,14.9,48.0,57.69,33.94
2018,10,3,17,30,152.0,17.0,1.3,14.5,24.0,28.83,0.0
2018,10,3,17,45,76.0,8.5,1.05,14.05,12.0,8.36,0.0
2018,10,3,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,45,16.0,2.0,0.7,10.4,1.5,0.0,0.0
2018,10,4,6,0,32.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,10,4,6,15,206.5,14.5,0.85,10.9,29.5,26.73,0.0
2018,10,4,6,30,381.0,25.0,1.0,11.4,56.0,73.69,35.44
2018,10,4,6,45,489.5,32.0,1.15,11.85,102.0,123.72,77.07
2018,10,4,7,0,598.0,39.0,1.3,12.3,148.0,186.1,129.81
2018,10,4,7,15,584.5,48.0,1.35,12.8,182.5,227.14,169.97
2018,10,4,7,30,571.0,57.0,1.4,13.3,217.0,265.65,206.87
2018,10,4,7,45,587.5,62.5,1.45,13.8,255.0,310.14,246.67
2018,10,4,8,0,604.0,68.0,1.5,14.3,293.0,355.34,285.63
2018,10,4,8,15,624.0,72.0,1.55,14.85,332.0,401.14,323.66
2018,10,4,8,30,644.0,76.0,1.6,15.4,371.0,446.91,360.42
2018,10,4,8,45,647.0,88.5,1.7,15.95,410.0,493.33,396.37
2018,10,4,9,0,650.0,101.0,1.8,16.5,449.0,537.69,429.68
2018,10,4,9,15,636.5,112.5,1.85,16.9,474.0,567.99,451.57
2018,10,4,9,30,623.0,124.0,1.9,17.3,499.0,595.27,470.76
2018,10,4,9,45,610.0,130.5,1.95,17.7,514.5,614.47,483.83
2018,10,4,10,0,597.0,137.0,2.0,18.1,530.0,630.74,494.58
2018,10,4,10,15,359.5,203.0,2.1,18.35,442.5,521.26,408.28
2018,10,4,10,30,122.0,269.0,2.2,18.6,355.0,385.37,299.92
2018,10,4,10,45,96.0,299.0,2.3,18.85,367.5,389.64,302.31
2018,10,4,11,0,70.0,329.0,2.4,19.1,380.0,400.71,309.02
2018,10,4,11,15,55.0,314.5,2.5,19.15,355.0,372.5,287.31
2018,10,4,11,30,40.0,300.0,2.6,19.2,330.0,343.88,265.32
2018,10,4,11,45,37.5,272.5,2.7,19.2,300.5,312.41,241.65
2018,10,4,12,0,35.0,245.0,2.8,19.2,271.0,281.02,217.86
2018,10,4,12,15,34.0,232.0,2.95,19.15,257.5,266.3,206.81
2018,10,4,12,30,33.0,219.0,3.1,19.1,244.0,251.5,195.6
2018,10,4,12,45,24.0,203.5,3.2,19.0,221.5,226.98,176.45
2018,10,4,13,0,15.0,188.0,3.3,18.9,199.0,197.54,153.34
2018,10,4,13,15,11.5,156.0,3.4,18.7,164.0,162.18,125.64
2018,10,4,13,30,8.0,124.0,3.5,18.5,129.0,127.19,97.92
2018,10,4,13,45,196.5,141.5,3.55,18.35,266.5,308.96,248.78
2018,10,4,14,0,385.0,159.0,3.6,18.2,404.0,473.71,380.03
2018,10,4,14,15,618.0,120.0,3.6,17.95,488.0,592.31,474.24
2018,10,4,14,30,851.0,81.0,3.6,17.7,572.0,683.76,544.61
2018,10,4,14,45,834.0,78.5,3.6,17.5,530.5,635.91,509.27
2018,10,4,15,0,817.0,76.0,3.6,17.3,489.0,589.45,473.68
2018,10,4,15,15,793.0,73.0,3.6,17.3,443.0,534.96,430.66
2018,10,4,15,30,769.0,70.0,3.6,17.3,397.0,480.67,386.61
2018,10,4,15,45,736.0,66.5,3.45,16.85,348.5,422.15,338.31
2018,10,4,16,0,703.0,63.0,3.3,16.4,300.0,365.43,289.97
2018,10,4,16,15,654.5,58.0,3.2,16.1,249.5,303.65,236.29
2018,10,4,16,30,606.0,53.0,3.1,15.8,199.0,246.59,185.39
2018,10,4,16,45,525.5,46.5,2.95,15.55,151.0,184.19,130.7
2018,10,4,17,0,445.0,40.0,2.8,15.3,103.0,130.5,84.38
2018,10,4,17,15,303.5,29.0,2.65,14.95,64.0,73.41,39.54
2018,10,4,17,30,162.0,18.0,2.5,14.6,25.0,29.5,0.0
2018,10,4,17,45,81.0,9.0,2.35,14.25,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,5,5,45,14.5,2.0,1.15,7.4,1.5,0.0,0.0
2018,10,5,6,0,29.0,4.0,1.2,7.5,3.0,0.0,0.0
2018,10,5,6,15,202.0,15.0,1.4,7.95,29.0,26.75,0.0
2018,10,5,6,30,375.0,26.0,1.6,8.4,55.0,73.31,35.01
2018,10,5,6,45,490.0,33.0,1.8,8.9,101.5,124.24,78.22
2018,10,5,7,0,605.0,40.0,2.0,9.4,148.0,188.03,132.63
2018,10,5,7,15,669.5,44.0,2.0,10.0,199.5,246.64,185.93
2018,10,5,7,30,734.0,48.0,2.0,10.6,251.0,311.61,244.17
2018,10,5,7,45,775.5,50.5,2.05,11.25,303.0,371.63,297.46
2018,10,5,8,0,817.0,53.0,2.1,11.9,355.0,433.19,350.28
2018,10,5,8,15,843.5,55.5,2.0,12.6,404.5,490.93,397.73
2018,10,5,8,30,870.0,58.0,1.9,13.3,454.0,549.37,443.66
2018,10,5,8,45,888.0,60.0,1.75,14.0,499.0,602.46,483.34
2018,10,5,9,0,906.0,62.0,1.6,14.7,544.0,654.75,520.63
2018,10,5,9,15,918.5,63.5,1.55,15.45,583.0,701.61,551.36
2018,10,5,9,30,931.0,65.0,1.5,16.2,622.0,746.62,579.61
2018,10,5,9,45,939.5,66.5,1.4,16.95,655.5,786.49,603.07
2018,10,5,10,0,948.0,68.0,1.3,17.7,689.0,823.75,624.15
2018,10,5,10,15,954.0,69.5,1.4,18.25,715.0,856.15,644.54
2018,10,5,10,30,960.0,71.0,1.5,18.8,741.0,885.39,662.79
2018,10,5,10,45,946.0,79.0,1.65,19.35,754.0,901.42,672.85
2018,10,5,11,0,932.0,87.0,1.8,19.9,767.0,913.3,680.33
2018,10,5,11,15,917.0,96.0,1.95,20.15,773.0,921.34,686.12
2018,10,5,11,30,902.0,105.0,2.1,20.4,779.0,925.41,689.38
2018,10,5,11,45,936.0,89.5,2.2,20.7,791.0,942.86,701.01
2018,10,5,12,0,970.0,74.0,2.3,21.0,803.0,956.54,710.09
2018,10,5,12,15,966.0,75.0,2.4,21.1,796.0,950.57,706.84
2018,10,5,12,30,962.0,76.0,2.5,21.2,789.0,940.81,701.36
2018,10,5,12,45,955.0,77.0,2.55,21.3,774.0,924.71,691.29
2018,10,5,13,0,948.0,78.0,2.6,21.4,759.0,905.08,678.97
2018,10,5,13,15,933.0,81.5,2.65,21.35,735.0,878.12,662.1
2018,10,5,13,30,918.0,85.0,2.7,21.3,711.0,848.28,643.24
2018,10,5,13,45,847.0,105.5,2.75,21.25,664.0,794.19,607.36
2018,10,5,14,0,776.0,126.0,2.8,21.2,617.0,736.28,568.35
2018,10,5,14,15,657.0,150.0,2.95,21.0,549.5,651.08,507.84
2018,10,5,14,30,538.0,174.0,3.1,20.8,482.0,566.09,444.72
2018,10,5,14,45,689.5,123.0,3.25,20.65,487.5,591.3,467.16
2018,10,5,15,0,841.0,72.0,3.4,20.5,493.0,594.32,471.59
2018,10,5,15,15,828.0,67.5,3.4,20.5,449.0,543.67,431.79
2018,10,5,15,30,815.0,63.0,3.4,20.5,405.0,493.93,391.7
2018,10,5,15,45,783.0,59.5,3.55,19.75,355.0,433.73,343.43
2018,10,5,16,0,751.0,56.0,3.7,19.0,305.0,375.15,294.53
2018,10,5,16,15,703.0,51.5,3.5,18.35,253.5,311.73,239.85
2018,10,5,16,30,655.0,47.0,3.3,17.7,202.0,252.43,187.26
2018,10,5,16,45,575.0,41.0,3.1,17.0,152.5,188.22,131.24
2018,10,5,17,0,495.0,35.0,2.9,16.3,103.0,133.11,83.8
2018,10,5,17,15,343.5,26.0,2.7,15.6,63.5,74.38,37.78
2018,10,5,17,30,192.0,17.0,2.5,14.9,24.0,30.05,0.0
2018,10,5,17,45,96.0,8.5,2.3,14.2,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,6,5,45,7.0,0.5,2.55,9.85,0.5,0.0,0.0
2018,10,6,6,0,14.0,1.0,2.6,9.9,1.0,0.0,0.0
2018,10,6,6,15,58.0,13.5,2.7,10.15,17.5,16.66,0.0
2018,10,6,6,30,102.0,26.0,2.8,10.4,34.0,39.36,19.24
2018,10,6,6,45,236.0,40.0,2.95,10.7,76.5,86.26,56.68
2018,10,6,7,0,370.0,54.0,3.1,11.0,119.0,146.43,105.49
2018,10,6,7,15,398.5,67.5,3.1,11.4,158.5,190.72,146.02
2018,10,6,7,30,427.0,81.0,3.1,11.8,198.0,237.84,188.56
2018,10,6,7,45,612.0,68.0,3.1,12.2,272.5,324.31,261.14
2018,10,6,8,0,797.0,55.0,3.1,12.6,347.0,425.02,345.02
2018,10,6,8,15,826.0,57.0,3.2,13.2,396.0,482.36,393.18
2018,10,6,8,30,855.0,59.0,3.3,13.8,445.0,540.66,440.66
2018,10,6,8,45,876.5,60.5,3.35,14.45,490.5,594.5,482.96
2018,10,6,9,0,898.0,62.0,3.4,15.1,536.0,647.88,523.58
2018,10,6,9,15,912.0,63.5,3.55,15.7,576.0,695.34,557.45
2018,10,6,9,30,926.0,65.0,3.7,16.3,616.0,741.08,589.01
2018,10,6,9,45,935.5,66.5,3.9,16.95,649.5,781.44,616.34
2018,10,6,10,0,945.0,68.0,4.1,17.6,683.0,819.25,641.62
2018,10,6,10,15,953.0,69.0,4.2,17.9,710.0,852.53,663.9
2018,10,6,10,30,961.0,70.0,4.3,18.2,737.0,882.77,683.97
2018,10,6,10,45,966.0,71.0,4.4,18.5,756.5,907.21,700.09
2018,10,6,11,0,971.0,72.0,4.5,18.8,776.0,928.16,713.95
2018,10,6,11,15,974.5,72.5,4.6,18.9,787.5,943.6,724.64
2018,10,6,11,30,978.0,73.0,4.7,19.0,799.0,955.3,732.87
2018,10,6,11,45,979.0,73.0,4.8,19.1,802.0,960.36,736.66
2018,10,6,12,0,980.0,73.0,4.9,19.2,805.0,961.54,737.91
2018,10,6,12,15,979.5,73.0,4.95,19.2,799.5,957.47,735.59
2018,10,6,12,30,979.0,73.0,5.0,19.2,794.0,949.53,730.71
2018,10,6,12,45,975.5,73.0,5.1,19.15,780.0,935.13,721.93
2018,10,6,13,0,972.0,73.0,5.2,19.1,766.0,917.04,710.62
2018,10,6,13,15,966.0,72.5,5.25,19.0,744.0,892.71,694.71
2018,10,6,13,30,960.0,72.0,5.3,18.9,722.0,865.02,676.41
2018,10,6,13,45,951.5,71.0,5.3,18.75,692.0,831.61,653.75
2018,10,6,14,0,943.0,70.0,5.3,18.6,662.0,795.33,628.9
2018,10,6,14,15,930.5,69.0,5.3,18.4,625.5,753.5,599.86
2018,10,6,14,30,918.0,68.0,5.3,18.2,589.0,709.51,568.94
2018,10,6,14,45,901.0,67.0,5.3,18.0,546.5,660.73,533.51
2018,10,6,15,0,884.0,66.0,5.3,17.8,504.0,610.71,494.5
2018,10,6,15,15,861.5,63.5,5.3,17.8,456.5,555.03,449.68
2018,10,6,15,30,839.0,61.0,5.3,17.8,409.0,499.26,403.54
2018,10,6,15,45,805.5,58.0,5.2,17.2,358.0,439.64,353.64
2018,10,6,16,0,772.0,55.0,5.1,16.6,307.0,379.93,302.11
2018,10,6,16,15,720.5,51.0,4.8,16.15,254.5,314.86,244.65
2018,10,6,16,30,669.0,47.0,4.5,15.7,202.0,254.24,189.87
2018,10,6,16,45,585.0,41.0,4.2,15.2,151.5,188.55,131.84
2018,10,6,17,0,501.0,35.0,3.9,14.7,101.0,132.49,83.24
2018,10,6,17,15,334.5,25.5,3.55,14.05,61.0,71.04,34.81
2018,10,6,17,30,168.0,16.0,3.2,13.4,21.0,26.85,0.0
2018,10,6,17,45,84.0,8.0,2.9,12.8,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,10,7,5,45,16.0,1.5,2.1,8.05,1.0,0.0,0.0
2018,10,7,6,0,32.0,3.0,2.1,8.1,2.0,0.0,0.0
2018,10,7,6,15,213.5,13.5,2.35,8.85,27.5,25.52,0.0
2018,10,7,6,30,395.0,24.0,2.6,9.6,53.0,71.86,30.81
2018,10,7,6,45,510.0,31.0,2.85,10.4,99.5,124.49,76.78
2018,10,7,7,0,625.0,38.0,3.1,11.2,146.0,189.02,131.66
2018,10,7,7,15,689.5,42.5,3.4,11.85,198.5,248.99,186.32
2018,10,7,7,30,754.0,47.0,3.7,12.5,251.0,315.32,246.17
2018,10,7,7,45,793.5,50.5,3.95,13.15,303.5,376.48,301.1
2018,10,7,8,0,833.0,54.0,4.2,13.8,356.0,438.9,355.56
2018,10,7,8,15,860.0,56.5,4.35,14.45,406.0,497.49,405.23
2018,10,7,8,30,887.0,59.0,4.5,15.1,456.0,556.76,453.82
2018,10,7,8,45,906.0,61.0,4.6,15.75,502.0,611.02,496.89
2018,10,7,9,0,925.0,63.0,4.7,16.4,548.0,664.51,538.08
2018,10,7,9,15,938.5,64.0,4.65,16.9,588.0,712.05,571.78
2018,10,7,9,30,952.0,65.0,4.6,17.4,628.0,757.75,602.81
2018,10,7,9,45,962.0,66.5,4.6,17.9,662.5,799.27,630.56
2018,10,7,10,0,972.0,68.0,4.6,18.4,697.0,838.18,656.1
2018,10,7,10,15,978.5,69.0,4.6,18.8,723.5,870.88,677.19
2018,10,7,10,30,985.0,70.0,4.6,19.2,750.0,900.36,695.9
2018,10,7,10,45,989.5,70.5,4.55,19.55,769.0,924.2,710.35
2018,10,7,11,0,994.0,71.0,4.5,19.9,788.0,944.43,722.28
2018,10,7,11,15,996.0,71.5,4.45,20.2,798.5,958.74,730.3
2018,10,7,11,30,998.0,72.0,4.4,20.5,809.0,969.19,735.76
2018,10,7,11,45,997.5,72.0,4.4,20.75,810.5,972.92,737.45
2018,10,7,12,0,997.0,72.0,4.4,21.0,812.0,972.68,736.54
2018,10,7,12,15,995.0,72.0,4.35,21.1,805.5,967.15,732.34
2018,10,7,12,30,993.0,72.0,4.3,21.2,799.0,957.7,725.65
2018,10,7,12,45,988.5,72.5,4.3,21.35,784.5,942.77,715.49
2018,10,7,13,0,984.0,73.0,4.3,21.5,770.0,924.13,702.93
2018,10,7,13,15,976.5,72.5,4.3,21.5,746.5,898.28,685.86
2018,10,7,13,30,969.0,72.0,4.3,21.5,723.0,869.1,666.52
2018,10,7,13,45,959.5,71.0,4.35,21.5,692.5,834.65,643.64
2018,10,7,14,0,950.0,70.0,4.4,21.5,662.0,797.36,618.63
2018,10,7,14,15,936.5,69.0,4.4,21.35,624.5,754.57,589.63
2018,10,7,14,30,923.0,68.0,4.4,21.2,587.0,709.69,558.79
2018,10,7,14,45,904.0,67.0,4.45,21.05,543.5,659.46,523.12
2018,10,7,15,0,885.0,66.0,4.5,20.9,500.0,608.15,484.1
2018,10,7,15,15,862.0,63.0,4.5,20.9,452.0,551.65,439.59
2018,10,7,15,30,839.0,60.0,4.5,20.9,404.0,495.13,393.75
2018,10,7,15,45,802.5,57.5,4.3,20.3,352.5,434.81,343.97
2018,10,7,16,0,766.0,55.0,4.1,19.7,301.0,374.71,292.95
2018,10,7,16,15,708.5,51.5,3.55,18.85,248.0,308.58,235.97
2018,10,7,16,30,651.0,48.0,3.0,18.0,195.0,247.55,182.11
2018,10,7,16,45,559.0,42.0,2.45,17.15,145.0,181.84,125.4
2018,10,7,17,0,467.0,36.0,1.9,16.3,95.0,125.67,77.96
2018,10,7,17,15,307.5,25.0,1.75,15.55,56.5,65.61,30.28
2018,10,7,17,30,148.0,14.0,1.6,14.8,18.0,23.08,0.0
2018,10,7,17,45,74.0,7.0,1.45,14.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,10,8,6,15,200.5,13.0,1.1,10.6,25.5,24.06,0.0
2018,10,8,6,30,373.0,23.0,1.1,11.2,49.0,67.71,27.09
2018,10,8,6,45,490.5,29.5,1.1,11.85,94.0,118.98,72.27
2018,10,8,7,0,608.0,36.0,1.1,12.5,139.0,182.19,125.14
2018,10,8,7,15,673.0,40.5,1.15,13.2,190.5,241.14,177.78
2018,10,8,7,30,738.0,45.0,1.2,13.9,242.0,306.53,235.31
2018,10,8,7,45,778.5,48.5,1.25,14.6,294.0,365.82,287.03
2018,10,8,8,0,819.0,52.0,1.3,15.3,346.0,428.98,339.95
2018,10,8,8,15,846.0,54.0,1.45,16.05,395.0,486.19,386.8
2018,10,8,8,30,873.0,56.0,1.6,16.8,444.0,544.1,432.57
2018,10,8,8,45,891.5,57.5,1.75,17.55,488.5,596.75,472.89
2018,10,8,9,0,910.0,59.0,1.9,18.3,533.0,648.62,511.41
2018,10,8,9,15,923.5,60.5,1.95,18.75,572.5,696.0,544.06
2018,10,8,9,30,937.0,62.0,2.0,19.2,612.0,741.59,574.25
2018,10,8,9,45,946.0,63.0,2.0,19.6,645.0,781.18,599.55
2018,10,8,10,0,955.0,64.0,2.0,20.0,678.0,818.16,622.75
2018,10,8,10,15,961.5,65.0,2.0,20.35,704.0,850.3,642.54
2018,10,8,10,30,968.0,66.0,2.0,20.7,730.0,879.29,660.1
2018,10,8,10,45,972.5,66.5,2.0,21.05,748.5,902.69,673.87
2018,10,8,11,0,977.0,67.0,2.0,21.4,767.0,922.56,685.33
2018,10,8,11,15,979.0,67.5,2.0,21.6,777.5,936.58,693.4
2018,10,8,11,30,981.0,68.0,2.0,21.8,788.0,946.81,699.14
2018,10,8,11,45,981.5,68.0,2.05,22.05,790.0,951.28,701.69
2018,10,8,12,0,982.0,68.0,2.1,22.3,792.0,951.85,701.89
2018,10,8,12,15,980.5,68.0,2.1,22.4,786.0,946.76,698.41
2018,10,8,12,30,979.0,68.0,2.1,22.5,780.0,937.8,692.6
2018,10,8,12,45,975.5,68.0,2.15,22.65,766.0,923.3,683.68
2018,10,8,13,0,972.0,68.0,2.2,22.8,752.0,905.11,672.44
2018,10,8,13,15,966.0,67.5,2.25,22.75,729.5,880.71,657.62
2018,10,8,13,30,960.0,67.0,2.3,22.7,707.0,852.96,640.54
2018,10,8,13,45,951.5,66.0,2.3,22.7,677.5,819.52,618.98
2018,10,8,14,0,943.0,65.0,2.3,22.7,648.0,783.21,595.36
2018,10,8,14,15,931.0,64.0,2.3,22.5,611.5,741.76,568.39
2018,10,8,14,30,919.0,63.0,2.3,22.3,575.0,698.13,539.56
2018,10,8,14,45,902.5,61.5,2.35,22.15,532.5,649.14,505.95
2018,10,8,15,0,886.0,60.0,2.4,22.0,490.0,598.9,468.86
2018,10,8,15,15,863.5,57.5,2.4,22.0,443.0,543.27,426.11
2018,10,8,15,30,841.0,55.0,2.4,22.0,396.0,487.56,381.95
2018,10,8,15,45,807.5,52.5,2.4,21.25,345.5,427.13,333.66
2018,10,8,16,0,774.0,50.0,2.4,20.5,295.0,369.71,285.81
2018,10,8,16,15,721.0,46.5,2.15,19.6,243.0,304.99,230.62
2018,10,8,16,30,668.0,43.0,1.9,18.7,191.0,244.91,177.92
2018,10,8,16,45,580.5,37.5,1.6,17.8,141.5,179.69,121.85
2018,10,8,17,0,493.0,32.0,1.3,16.9,92.0,123.87,74.76
2018,10,8,17,15,326.5,22.5,1.25,16.2,54.5,63.83,26.5
2018,10,8,17,30,160.0,13.0,1.2,15.5,17.0,22.34,0.0
2018,10,8,17,45,80.0,6.5,1.15,14.75,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,6,15,168.0,11.5,1.05,10.4,22.5,20.58,0.0
2018,10,9,6,30,330.0,23.0,1.1,11.0,45.0,62.55,23.46
2018,10,9,6,45,459.5,30.5,1.15,11.65,90.5,114.05,69.35
2018,10,9,7,0,589.0,38.0,1.2,12.3,136.0,179.07,123.17
2018,10,9,7,15,656.5,42.5,1.2,12.95,187.0,237.58,175.31
2018,10,9,7,30,724.0,47.0,1.2,13.6,238.0,302.79,232.62
2018,10,9,7,45,765.5,51.0,1.2,14.3,290.0,363.42,285.27
2018,10,9,8,0,807.0,55.0,1.2,15.0,342.0,427.06,338.34
2018,10,9,8,15,835.5,57.0,1.15,15.85,391.0,482.78,382.95
2018,10,9,8,30,864.0,59.0,1.1,16.7,440.0,540.9,427.34
2018,10,9,8,45,884.0,61.5,1.0,17.5,485.5,595.03,466.46
2018,10,9,9,0,904.0,64.0,0.9,18.3,531.0,648.54,503.28
2018,10,9,9,15,916.0,65.5,0.9,18.8,570.0,694.57,533.82
2018,10,9,9,30,928.0,67.0,0.9,19.3,609.0,738.71,561.52
2018,10,9,9,45,935.0,70.0,0.85,19.75,642.0,778.64,585.29
2018,10,9,10,0,942.0,73.0,0.8,20.2,675.0,815.87,606.8
2018,10,9,10,15,948.5,74.5,0.8,20.6,701.0,848.13,625.63
2018,10,9,10,30,955.0,76.0,0.8,21.0,727.0,877.27,642.34
2018,10,9,10,45,960.0,76.0,0.75,21.35,745.5,900.2,654.19
2018,10,9,11,0,965.0,76.0,0.7,21.7,764.0,919.65,663.82
2018,10,9,11,15,967.5,76.5,0.8,21.95,774.5,933.89,673.4
2018,10,9,11,30,970.0,77.0,0.9,22.2,785.0,944.38,680.77
2018,10,9,11,45,970.5,77.0,1.0,22.45,787.0,948.73,684.4
2018,10,9,12,0,971.0,77.0,1.1,22.7,789.0,949.23,685.75
2018,10,9,12,15,969.0,77.0,1.2,22.8,782.5,943.67,683.74
2018,10,9,12,30,967.0,77.0,1.3,22.9,776.0,934.31,679.41
