Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,45,962.5,77.0,1.45,23.0,761.5,919.03,672.0
2018,10,9,13,0,958.0,77.0,1.6,23.1,747.0,900.15,662.15
2018,10,9,13,15,951.5,76.5,1.75,23.0,724.5,875.57,648.87
2018,10,9,13,30,945.0,76.0,1.9,22.9,702.0,847.72,633.18
2018,10,9,13,45,899.0,86.5,2.0,22.8,661.0,798.26,602.01
2018,10,9,14,0,853.0,97.0,2.1,22.7,620.0,751.9,572.53
2018,10,9,14,15,744.5,122.0,2.25,22.4,559.0,674.39,520.44
2018,10,9,14,30,636.0,147.0,2.4,22.1,498.0,599.5,466.32
2018,10,9,14,45,690.5,120.5,2.55,21.8,475.0,579.66,454.13
2018,10,9,15,0,745.0,94.0,2.7,21.5,452.0,552.89,435.5
2018,10,9,15,15,765.0,80.5,2.7,21.5,416.5,513.56,404.91
2018,10,9,15,30,785.0,67.0,2.7,21.5,381.0,471.61,371.07
2018,10,9,15,45,760.5,62.0,2.95,20.55,333.5,415.07,326.12
2018,10,9,16,0,736.0,57.0,3.2,19.6,286.0,359.45,279.79
2018,10,9,16,15,606.5,59.0,3.15,18.8,225.0,277.09,211.51
2018,10,9,16,30,477.0,61.0,3.1,18.0,164.0,207.1,153.08
2018,10,9,16,45,430.5,48.0,3.0,17.2,122.0,154.59,106.97
2018,10,9,17,0,384.0,35.0,2.9,16.4,80.0,107.15,65.68
2018,10,9,17,15,251.0,24.0,2.8,15.7,47.5,55.2,21.14
2018,10,9,17,30,118.0,13.0,2.7,15.0,15.0,19.47,0.0
2018,10,9,17,45,59.0,6.5,2.55,14.3,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.0,1.8,8.8,16.0,15.2,0.0
2018,10,10,6,30,162.0,22.0,1.9,9.0,32.0,41.92,14.4
2018,10,10,6,45,341.0,32.5,1.95,9.2,80.0,96.19,60.07
2018,10,10,7,0,520.0,43.0,2.0,9.4,128.0,168.42,118.2
2018,10,10,7,15,552.5,49.0,2.0,9.75,167.5,214.52,161.54
2018,10,10,7,30,585.0,55.0,2.0,10.1,207.0,263.54,207.04
2018,10,10,7,45,586.5,61.0,1.95,10.45,240.5,303.01,243.97
2018,10,10,8,0,588.0,67.0,1.9,10.8,274.0,341.57,278.66
2018,10,10,8,15,611.0,69.0,1.9,11.25,311.0,385.33,316.12
2018,10,10,8,30,634.0,71.0,1.9,11.7,348.0,429.32,352.55
2018,10,10,8,45,649.5,78.5,1.9,12.2,388.0,476.05,389.7
2018,10,10,9,0,665.0,86.0,1.9,12.7,428.0,522.38,425.38
2018,10,10,9,15,676.5,90.0,1.9,13.15,460.5,561.54,454.77
2018,10,10,9,30,688.0,94.0,1.9,13.6,493.0,599.48,482.34
2018,10,10,9,45,652.0,114.5,1.9,14.1,509.5,620.5,495.79
2018,10,10,10,0,616.0,135.0,1.9,14.6,526.0,635.6,504.78
2018,10,10,10,15,668.0,140.5,1.85,15.0,580.0,700.36,550.16
2018,10,10,10,30,720.0,146.0,1.8,15.4,634.0,765.26,593.92
2018,10,10,10,45,775.0,135.0,1.8,15.8,673.0,811.19,623.89
2018,10,10,11,0,830.0,124.0,1.8,16.2,712.0,858.98,654.9
2018,10,10,11,15,897.0,101.5,1.8,16.45,745.0,897.45,679.51
2018,10,10,11,30,964.0,79.0,1.8,16.7,778.0,938.53,705.75
2018,10,10,11,45,964.5,79.0,1.8,17.0,780.0,942.78,707.17
2018,10,10,12,0,965.0,79.0,1.8,17.3,782.0,943.22,706.61
2018,10,10,12,15,961.5,79.5,1.85,17.4,775.0,936.86,702.87
2018,10,10,12,30,958.0,80.0,1.9,17.5,768.0,926.75,696.81
2018,10,10,12,45,893.5,98.5,1.9,17.65,730.5,880.47,665.77
2018,10,10,13,0,829.0,117.0,1.9,17.8,693.0,837.17,636.91
2018,10,10,13,15,692.0,151.5,1.95,17.75,622.0,748.16,576.6
2018,10,10,13,30,555.0,186.0,2.0,17.7,551.0,658.63,512.49
2018,10,10,13,45,643.5,151.0,2.05,17.7,556.0,674.24,527.29
2018,10,10,14,0,732.0,116.0,2.1,17.7,561.0,681.59,534.34
2018,10,10,14,15,808.0,95.0,2.2,17.55,559.5,685.69,539.33
2018,10,10,14,30,884.0,74.0,2.3,17.4,558.0,680.36,537.61
2018,10,10,14,45,865.0,71.5,2.35,17.25,515.0,630.15,500.98
2018,10,10,15,0,846.0,69.0,2.4,17.1,472.0,579.0,462.32
2018,10,10,15,15,820.5,67.0,2.4,17.1,425.5,526.36,420.76
2018,10,10,15,30,795.0,65.0,2.4,17.1,379.0,471.6,376.33
2018,10,10,15,45,755.5,62.0,2.5,16.4,328.5,410.13,326.36
2018,10,10,16,0,716.0,59.0,2.6,15.7,278.0,351.1,276.42
2018,10,10,16,15,655.0,54.0,2.6,15.15,226.5,285.46,219.6
2018,10,10,16,30,594.0,49.0,2.6,14.6,175.0,226.13,166.91
2018,10,10,16,45,493.5,42.0,2.55,14.05,127.0,161.22,110.98
2018,10,10,17,0,393.0,35.0,2.5,13.5,79.0,107.37,65.78
2018,10,10,17,15,238.5,23.0,2.45,12.95,45.5,51.61,16.6
2018,10,10,17,30,84.0,11.0,2.4,12.4,12.0,15.33,0.0
2018,10,10,17,45,42.0,5.5,2.4,11.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,10,11,6,15,97.5,12.5,0.35,9.55,18.5,17.47,0.0
2018,10,11,6,30,195.0,25.0,0.4,9.8,37.0,48.26,14.87
2018,10,11,6,45,327.0,36.5,0.4,10.0,79.0,97.41,61.12
2018,10,11,7,0,459.0,48.0,0.4,10.2,121.0,159.06,111.4
2018,10,11,7,15,390.5,60.5,0.55,10.5,138.5,178.61,134.61
2018,10,11,7,30,322.0,73.0,0.7,10.8,156.0,191.04,150.29
2018,10,11,7,45,203.5,98.5,0.85,11.1,155.0,185.61,149.67
2018,10,11,8,0,85.0,124.0,1.0,11.4,154.0,167.01,135.64
2018,10,11,8,15,93.5,149.0,1.1,11.8,186.0,201.99,164.51
2018,10,11,8,30,102.0,174.0,1.2,12.2,218.0,237.7,193.22
2018,10,11,8,45,114.5,198.0,1.25,12.55,252.5,275.34,222.98
2018,10,11,9,0,127.0,222.0,1.3,12.9,287.0,313.9,252.93
2018,10,11,9,15,153.5,242.5,1.35,13.3,327.0,358.82,287.62
2018,10,11,9,30,180.0,263.0,1.4,13.7,367.0,405.4,322.97
2018,10,11,9,45,172.0,278.5,1.4,14.05,382.0,422.31,334.4
2018,10,11,10,0,164.0,294.0,1.4,14.4,397.0,438.21,345.1
2018,10,11,10,15,168.5,304.0,1.45,14.85,414.0,457.1,358.43
2018,10,11,10,30,173.0,314.0,1.5,15.3,431.0,475.65,371.39
2018,10,11,10,45,184.0,321.5,1.55,15.75,448.5,496.5,386.21
2018,10,11,11,0,195.0,329.0,1.6,16.2,466.0,517.05,400.71
2018,10,11,11,15,148.0,334.0,1.6,16.55,439.0,484.05,374.15
2018,10,11,11,30,101.0,339.0,1.6,16.9,412.0,440.6,340.19
2018,10,11,11,45,124.5,343.5,1.6,17.25,433.5,475.59,366.42
2018,10,11,12,0,148.0,348.0,1.6,17.6,455.0,501.2,385.14
2018,10,11,12,15,334.0,291.5,1.6,17.7,530.5,610.7,470.14
2018,10,11,12,30,520.0,235.0,1.6,17.8,606.0,717.07,549.51
2018,10,11,12,45,701.0,167.0,1.6,17.95,656.5,795.82,606.5
2018,10,11,13,0,882.0,99.0,1.6,18.1,707.0,854.37,645.91
2018,10,11,13,15,902.5,89.0,1.55,18.15,694.0,842.89,637.5
2018,10,11,13,30,923.0,79.0,1.5,18.2,681.0,827.12,627.07
2018,10,11,13,45,914.5,77.0,1.45,18.25,651.5,793.52,604.55
2018,10,11,14,0,906.0,75.0,1.4,18.3,622.0,757.2,580.27
2018,10,11,14,15,893.0,74.0,1.35,18.15,586.0,716.31,553.06
2018,10,11,14,30,880.0,73.0,1.3,18.0,550.0,673.46,524.22
2018,10,11,14,45,862.5,70.5,1.25,17.9,508.0,624.41,488.72
2018,10,11,15,0,845.0,68.0,1.2,17.8,466.0,574.31,451.16
2018,10,11,15,15,819.5,65.0,1.2,17.8,419.0,520.7,409.97
2018,10,11,15,30,794.0,62.0,1.2,17.8,372.0,465.0,365.88
2018,10,11,15,45,757.0,59.0,0.95,17.3,322.5,404.87,316.44
2018,10,11,16,0,720.0,56.0,0.7,16.8,273.0,346.92,267.28
2018,10,11,16,15,662.5,51.0,0.7,16.15,222.0,282.51,213.02
2018,10,11,16,30,605.0,46.0,0.7,15.5,171.0,223.33,161.64
2018,10,11,16,45,507.5,39.5,0.7,14.9,124.0,160.05,107.99
2018,10,11,17,0,410.0,33.0,0.7,14.3,77.0,106.86,63.73
2018,10,11,17,15,250.0,21.5,0.75,13.65,44.0,50.22,11.4
2018,10,11,17,30,90.0,10.0,0.8,13.0,11.0,14.42,0.0
2018,10,11,17,45,45.0,5.0,0.9,12.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,15,105.0,11.5,1.15,8.95,17.5,16.78,0.0
2018,10,12,6,30,210.0,23.0,1.3,9.5,35.0,47.66,11.35
2018,10,12,6,45,338.5,33.5,1.45,10.1,76.0,95.95,59.21
2018,10,12,7,0,467.0,44.0,1.6,10.7,117.0,156.15,108.8
2018,10,12,7,15,541.5,51.0,1.65,11.35,165.5,211.95,158.15
2018,10,12,7,30,616.0,58.0,1.7,12.0,214.0,275.41,213.98
2018,10,12,7,45,664.0,62.5,1.7,12.7,263.5,333.03,264.51
2018,10,12,8,0,712.0,67.0,1.7,13.4,313.0,393.77,316.02
2018,10,12,8,15,744.0,71.0,1.7,14.35,361.0,450.23,362.15
2018,10,12,8,30,776.0,75.0,1.7,15.3,409.0,508.08,407.54
2018,10,12,8,45,799.0,78.0,1.7,16.25,453.0,560.57,447.17
2018,10,12,9,0,822.0,81.0,1.7,17.2,497.0,612.88,485.22
2018,10,12,9,15,845.5,80.5,1.6,18.0,537.0,661.14,518.7
2018,10,12,9,30,869.0,80.0,1.5,18.8,577.0,705.22,546.34
2018,10,12,9,45,889.0,78.0,1.45,19.6,611.5,746.94,571.86
2018,10,12,10,0,909.0,76.0,1.4,20.4,646.0,786.91,595.61
2018,10,12,10,15,917.0,77.0,1.45,20.9,671.5,818.64,615.15
2018,10,12,10,30,925.0,78.0,1.5,21.4,697.0,847.44,632.7
2018,10,12,10,45,930.5,78.5,1.55,21.95,715.5,870.49,646.26
2018,10,12,11,0,936.0,79.0,1.6,22.5,734.0,890.21,657.68
2018,10,12,11,15,939.5,79.5,1.7,22.75,744.5,904.72,667.12
2018,10,12,11,30,943.0,80.0,1.8,23.0,755.0,915.63,674.35
2018,10,12,11,45,944.0,79.5,1.9,23.25,757.0,919.55,677.13
2018,10,12,12,0,945.0,79.0,2.0,23.5,759.0,919.73,677.64
2018,10,12,12,15,942.5,79.0,2.15,23.55,752.0,913.67,675.2
2018,10,12,12,30,940.0,79.0,2.3,23.6,745.0,903.93,670.38
2018,10,12,12,45,935.0,79.0,2.45,23.7,730.5,888.42,661.61
2018,10,12,13,0,930.0,79.0,2.6,23.8,716.0,869.45,650.49
2018,10,12,13,15,923.5,78.5,2.75,23.75,694.0,845.35,636.2
2018,10,12,13,30,917.0,78.0,2.9,23.7,672.0,818.1,619.61
2018,10,12,13,45,906.5,77.0,3.0,23.65,642.0,784.24,597.96
2018,10,12,14,0,896.0,76.0,3.1,23.6,612.0,747.81,574.3
2018,10,12,14,15,882.5,74.0,3.2,23.4,575.5,705.81,546.66
2018,10,12,14,30,869.0,72.0,3.3,23.2,539.0,661.93,517.22
2018,10,12,14,45,850.0,70.0,3.4,23.0,497.0,612.99,481.58
2018,10,12,15,0,831.0,68.0,3.5,22.8,455.0,563.16,444.01
2018,10,12,15,15,787.5,69.0,3.5,22.8,405.5,505.03,398.24
2018,10,12,15,30,744.0,70.0,3.5,22.8,356.0,446.45,351.03
2018,10,12,15,45,684.0,68.0,3.6,22.1,303.5,380.62,298.0
2018,10,12,16,0,624.0,66.0,3.7,21.4,251.0,318.74,246.57
2018,10,12,16,15,600.5,56.0,3.25,20.55,206.5,265.6,200.07
2018,10,12,16,30,577.0,46.0,2.8,19.7,162.0,214.16,153.79
2018,10,12,16,45,486.0,39.0,2.4,18.9,117.0,153.1,101.8
2018,10,12,17,0,395.0,32.0,2.0,18.1,72.0,102.06,59.25
2018,10,12,17,15,239.5,21.0,1.85,17.35,41.0,47.48,4.68
2018,10,12,17,30,84.0,10.0,1.7,16.6,10.0,13.87,0.0
2018,10,12,17,45,42.0,5.0,1.55,15.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,142.5,11.0,1.15,11.7,18.5,18.08,0.0
2018,10,13,6,30,285.0,22.0,1.2,12.2,37.0,54.21,8.57
2018,10,13,6,45,421.0,29.5,1.2,12.65,80.0,105.04,62.18
2018,10,13,7,0,557.0,37.0,1.2,13.1,123.0,167.46,113.44
2018,10,13,7,15,628.5,42.5,1.4,13.85,173.0,225.74,165.07
2018,10,13,7,30,700.0,48.0,1.6,14.6,223.0,291.16,222.65
2018,10,13,7,45,744.0,51.0,1.75,15.35,273.5,349.89,274.31
2018,10,13,8,0,788.0,54.0,1.9,16.1,324.0,411.85,326.99
2018,10,13,8,15,817.5,57.0,2.0,16.9,372.5,467.68,373.06
2018,10,13,8,30,847.0,60.0,2.1,17.7,421.0,526.07,419.4
2018,10,13,8,45,867.5,62.5,2.15,18.45,466.0,579.27,460.09
2018,10,13,9,0,888.0,65.0,2.2,19.2,511.0,631.92,498.99
2018,10,13,9,15,903.5,66.5,2.3,19.65,550.5,679.22,533.12
2018,10,13,9,30,919.0,68.0,2.4,20.1,590.0,724.94,564.04
2018,10,13,9,45,930.5,68.5,2.5,20.6,623.0,764.7,590.24
2018,10,13,10,0,942.0,69.0,2.6,21.1,656.0,802.06,614.53
2018,10,13,10,15,950.0,70.0,2.75,21.35,682.0,834.56,636.23
2018,10,13,10,30,958.0,71.0,2.9,21.6,708.0,864.03,655.82
2018,10,13,10,45,963.0,71.5,3.0,21.85,726.5,887.21,670.79
2018,10,13,11,0,968.0,72.0,3.1,22.1,745.0,906.91,683.48
2018,10,13,11,15,971.0,72.0,3.25,22.25,755.0,920.72,692.88
2018,10,13,11,30,974.0,72.0,3.4,22.4,765.0,930.8,699.91
2018,10,13,11,45,974.5,72.5,3.5,22.5,767.5,935.45,703.22
2018,10,13,12,0,975.0,73.0,3.6,22.6,770.0,936.25,704.1
2018,10,13,12,15,974.5,72.0,3.7,22.6,763.5,930.63,701.04
2018,10,13,12,30,974.0,71.0,3.8,22.6,757.0,921.18,695.52
2018,10,13,12,45,970.5,70.5,3.85,22.6,742.5,905.95,685.89
2018,10,13,13,0,967.0,70.0,3.9,22.6,728.0,887.08,673.86
2018,10,13,13,15,961.5,69.0,3.9,22.45,705.5,862.49,658.05
2018,10,13,13,30,956.0,68.0,3.9,22.3,683.0,834.57,639.94
2018,10,13,13,45,947.5,67.5,3.95,22.2,653.5,801.76,618.43
2018,10,13,14,0,939.0,67.0,4.0,22.1,624.0,766.14,594.77
2018,10,13,14,15,927.0,65.0,4.0,21.85,587.0,723.77,566.16
2018,10,13,14,30,915.0,63.0,4.0,21.6,550.0,679.27,535.66
2018,10,13,14,45,898.0,61.5,4.0,21.4,508.0,630.36,499.57
2018,10,13,15,0,881.0,60.0,4.0,21.2,466.0,580.27,461.05
2018,10,13,15,15,856.0,57.5,4.0,21.2,418.5,523.92,416.25
2018,10,13,15,30,831.0,55.0,4.0,21.2,371.0,467.78,370.28
2018,10,13,15,45,796.0,52.0,3.85,20.35,321.0,407.28,320.37
2018,10,13,16,0,761.0,49.0,3.7,19.5,271.0,350.0,271.24
2018,10,13,16,15,705.0,44.5,3.3,18.65,219.5,284.93,214.57
2018,10,13,16,30,649.0,40.0,2.9,17.8,168.0,224.89,161.09
2018,10,13,16,45,551.0,34.5,2.45,16.9,120.5,160.14,105.49
2018,10,13,17,0,453.0,29.0,2.0,16.0,73.0,105.93,59.8
2018,10,13,17,15,266.5,18.5,1.85,15.25,40.5,46.7,0.0
2018,10,13,17,30,80.0,8.0,1.7,14.5,8.0,11.5,0.0
2018,10,13,17,45,40.0,4.0,1.55,13.7,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,10,14,6,15,142.5,10.5,0.75,8.1,18.0,17.46,0.0
2018,10,14,6,30,285.0,21.0,0.8,8.6,36.0,52.68,3.52
2018,10,14,6,45,424.5,28.5,0.85,9.05,78.5,104.04,61.7
2018,10,14,7,0,564.0,36.0,0.9,9.5,121.0,167.14,114.07
2018,10,14,7,15,637.0,41.5,0.8,10.1,171.5,226.03,166.53
2018,10,14,7,30,710.0,47.0,0.7,10.7,222.0,292.24,224.67
2018,10,14,7,45,755.0,50.5,0.65,11.3,273.5,352.28,276.99
2018,10,14,8,0,800.0,54.0,0.6,11.9,325.0,415.66,329.91
2018,10,14,8,15,829.5,56.5,0.6,12.65,373.5,471.39,375.01
2018,10,14,8,30,859.0,59.0,0.6,13.4,422.0,529.66,420.1
2018,10,14,8,45,879.5,61.0,0.6,14.2,467.0,582.72,459.4
2018,10,14,9,0,900.0,63.0,0.6,15.0,512.0,635.19,496.74
2018,10,14,9,15,914.0,65.5,0.7,15.75,551.5,682.98,530.24
2018,10,14,9,30,928.0,68.0,0.8,16.5,591.0,729.04,560.39
2018,10,14,9,45,937.5,69.5,0.95,17.25,624.0,768.66,586.37
2018,10,14,10,0,947.0,71.0,1.1,18.0,657.0,805.71,610.41
2018,10,14,10,15,954.5,72.0,1.1,18.55,683.0,837.85,629.36
2018,10,14,10,30,962.0,73.0,1.1,19.1,709.0,866.92,646.13
2018,10,14,10,45,966.5,73.5,1.1,19.65,727.0,889.67,658.67
2018,10,14,11,0,971.0,74.0,1.1,20.2,745.0,908.92,668.97
2018,10,14,11,15,973.5,75.0,1.0,20.5,755.5,923.38,675.2
2018,10,14,11,30,976.0,76.0,0.9,20.8,766.0,934.1,679.01
2018,10,14,11,45,977.0,75.5,0.85,21.1,768.0,938.0,679.49
2018,10,14,12,0,978.0,75.0,0.8,21.4,770.0,938.05,677.73
2018,10,14,12,15,976.5,75.0,0.8,21.55,763.5,932.62,674.07
2018,10,14,12,30,975.0,75.0,0.8,21.7,757.0,923.37,668.2
2018,10,14,12,45,971.5,74.0,0.8,21.85,742.0,907.53,658.32
2018,10,14,13,0,968.0,73.0,0.8,22.0,727.0,888.06,646.29
2018,10,14,13,15,962.0,72.5,0.9,22.0,704.5,863.58,633.2
2018,10,14,13,30,956.0,72.0,1.0,22.0,682.0,835.81,617.77
2018,10,14,13,45,947.5,70.5,1.1,22.0,652.0,801.87,597.98
2018,10,14,14,0,939.0,69.0,1.2,22.0,622.0,765.13,575.94
2018,10,14,14,15,926.5,67.5,1.25,21.85,585.0,723.0,549.54
2018,10,14,14,30,914.0,66.0,1.3,21.7,548.0,678.78,521.21
2018,10,14,14,45,896.5,63.5,1.4,21.6,505.0,628.53,486.25
2018,10,14,15,0,879.0,61.0,1.5,21.5,462.0,577.15,448.94
2018,10,14,15,15,853.5,59.0,1.5,21.5,415.0,521.28,406.11
2018,10,14,15,30,828.0,57.0,1.5,21.5,368.0,465.67,362.03
2018,10,14,15,45,791.0,53.5,1.65,20.8,317.0,405.58,314.29
2018,10,14,16,0,754.0,50.0,1.8,20.1,266.0,345.82,264.66
2018,10,14,16,15,695.5,46.0,1.6,19.05,215.0,281.05,209.35
2018,10,14,16,30,637.0,42.0,1.4,18.0,164.0,221.54,157.22
2018,10,14,16,45,534.5,35.5,1.25,16.95,116.5,155.77,101.73
2018,10,14,17,0,432.0,29.0,1.1,15.9,69.0,102.25,56.92
2018,10,14,17,15,251.5,18.0,1.1,15.15,38.0,43.65,0.0
2018,10,14,17,30,71.0,7.0,1.1,14.4,7.0,6.88,0.0
2018,10,14,17,45,35.5,3.5,1.05,13.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,15,6,15,144.0,10.0,1.35,8.7,17.0,16.89,0.0
2018,10,15,6,30,288.0,20.0,1.4,9.4,34.0,51.44,0.0
2018,10,15,6,45,448.0,27.0,1.45,10.1,79.0,104.82,60.7
2018,10,15,7,0,608.0,34.0,1.5,10.8,124.0,173.83,117.33
2018,10,15,7,15,680.0,39.0,1.7,11.65,175.5,234.17,171.52
2018,10,15,7,30,752.0,44.0,1.9,12.5,227.0,301.66,231.69
2018,10,15,7,45,795.5,47.0,2.15,13.35,279.0,361.31,285.1
2018,10,15,8,0,839.0,50.0,2.4,14.2,331.0,425.1,340.2
2018,10,15,8,15,867.5,52.5,2.45,14.95,381.0,483.72,389.16
2018,10,15,8,30,896.0,55.0,2.5,15.7,431.0,543.13,436.87
2018,10,15,8,45,915.5,56.5,2.55,16.45,476.0,596.59,478.35
2018,10,15,9,0,935.0,58.0,2.6,17.2,521.0,649.27,517.83
2018,10,15,9,15,948.5,60.0,2.45,17.85,561.0,697.44,551.12
2018,10,15,9,30,962.0,62.0,2.3,18.5,601.0,743.74,580.58
2018,10,15,9,45,970.5,64.0,2.2,19.1,634.5,784.22,605.59
2018,10,15,10,0,979.0,66.0,2.1,19.7,668.0,821.96,628.21
2018,10,15,10,15,986.0,67.5,1.95,20.05,694.5,855.02,647.3
2018,10,15,10,30,993.0,69.0,1.8,20.4,721.0,884.87,663.83
2018,10,15,10,45,997.5,69.0,1.65,20.75,739.0,907.56,675.25
2018,10,15,11,0,1002.0,69.0,1.5,21.1,757.0,926.63,684.1
2018,10,15,11,15,1003.5,70.0,1.5,21.25,767.0,940.53,692.08
2018,10,15,11,30,1005.0,71.0,1.5,21.4,777.0,950.54,697.72
2018,10,15,11,45,1005.0,71.0,1.5,21.6,778.5,954.18,699.28
2018,10,15,12,0,1005.0,71.0,1.5,21.8,780.0,953.85,698.5
2018,10,15,12,15,1003.0,70.5,1.6,21.85,773.0,947.26,695.65
2018,10,15,12,30,1001.0,70.0,1.7,21.9,766.0,936.76,690.37
2018,10,15,12,45,995.5,70.0,1.75,21.95,750.0,920.02,680.47
2018,10,15,13,0,990.0,70.0,1.8,22.0,734.0,899.6,668.24
2018,10,15,13,15,984.0,69.5,1.9,22.0,711.0,874.68,653.69
2018,10,15,13,30,978.0,69.0,2.0,22.0,688.0,846.39,636.75
2018,10,15,13,45,969.0,68.0,2.1,21.95,657.5,812.05,615.61
2018,10,15,14,0,960.0,67.0,2.2,21.9,627.0,774.86,592.23
2018,10,15,14,15,947.5,65.0,2.3,21.7,589.5,731.49,564.44
2018,10,15,14,30,935.0,63.0,2.4,21.5,552.0,685.97,534.58
2018,10,15,14,45,917.5,61.5,2.45,21.35,509.0,636.07,498.38
2018,10,15,15,0,900.0,60.0,2.5,21.2,466.0,584.98,459.95
2018,10,15,15,15,875.0,57.5,2.5,21.2,418.0,527.95,415.34
2018,10,15,15,30,850.0,55.0,2.5,21.2,370.0,471.1,369.41
2018,10,15,15,45,812.5,52.0,2.5,20.45,318.5,408.86,318.72
2018,10,15,16,0,775.0,49.0,2.5,19.7,267.0,350.04,268.78
2018,10,15,16,15,716.0,44.5,2.2,18.65,215.0,283.68,211.53
2018,10,15,16,30,657.0,40.0,1.9,17.6,163.0,222.63,157.62
2018,10,15,16,45,552.0,33.5,1.6,16.5,115.0,155.63,100.81
2018,10,15,17,0,447.0,27.0,1.3,15.4,67.0,100.04,53.81
2018,10,15,17,15,260.0,17.0,1.3,14.7,36.5,41.18,0.0
2018,10,15,17,30,73.0,7.0,1.3,14.0,6.0,0.0,0.0
2018,10,15,17,45,36.5,3.5,1.25,13.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,16,6,15,137.5,10.0,0.45,9.8,16.0,9.83,0.0
2018,10,16,6,30,275.0,20.0,0.4,10.3,32.0,49.52,0.0
2018,10,16,6,45,436.5,27.5,0.4,10.85,76.5,102.74,58.74
2018,10,16,7,0,598.0,35.0,0.4,11.4,121.0,171.68,114.78
2018,10,16,7,15,671.5,40.0,0.45,12.15,172.5,231.76,167.72
2018,10,16,7,30,745.0,45.0,0.5,12.9,224.0,299.1,226.44
2018,10,16,7,45,790.0,48.0,0.55,13.7,276.0,360.15,279.35
2018,10,16,8,0,835.0,51.0,0.6,14.5,328.0,422.84,331.67
2018,10,16,8,15,864.0,53.5,0.65,15.4,377.5,481.38,378.74
2018,10,16,8,30,893.0,56.0,0.7,16.3,427.0,540.75,424.48
2018,10,16,8,45,913.5,58.0,0.7,17.2,472.5,595.09,464.24
2018,10,16,9,0,934.0,60.0,0.7,18.1,518.0,648.75,501.88
2018,10,16,9,15,948.5,61.0,0.65,18.7,558.0,696.3,533.22
2018,10,16,9,30,963.0,62.0,0.6,19.3,598.0,742.05,560.78
2018,10,16,9,45,973.0,63.5,0.5,19.9,631.5,782.98,583.57
2018,10,16,10,0,983.0,65.0,0.4,20.5,665.0,821.28,603.99
2018,10,16,10,15,989.0,66.0,0.45,20.9,690.5,853.0,622.99
2018,10,16,10,30,995.0,67.0,0.5,21.3,716.0,881.45,639.91
2018,10,16,10,45,999.0,67.5,0.5,21.7,734.0,904.24,652.26
2018,10,16,11,0,1003.0,68.0,0.5,22.1,752.0,923.4,662.38
2018,10,16,11,15,1005.0,68.5,0.6,22.35,762.0,937.09,671.68
2018,10,16,11,30,1007.0,69.0,0.7,22.6,772.0,946.91,678.75
2018,10,16,11,45,1006.5,69.0,0.8,22.8,773.0,950.06,681.93
2018,10,16,12,0,1006.0,69.0,0.9,23.0,774.0,949.24,682.79
2018,10,16,12,15,1003.5,68.5,1.05,23.1,766.5,942.18,680.94
2018,10,16,12,30,1001.0,68.0,1.2,23.2,759.0,931.2,676.57
2018,10,16,12,45,997.5,67.5,1.3,23.3,744.0,915.55,668.37
2018,10,16,13,0,994.0,67.0,1.4,23.4,729.0,896.17,657.74
2018,10,16,13,15,987.5,66.5,1.5,23.35,706.0,870.75,643.46
2018,10,16,13,30,981.0,66.0,1.6,23.3,683.0,841.98,626.82
2018,10,16,13,45,972.0,65.0,1.7,23.25,652.5,807.57,606.14
2018,10,16,14,0,963.0,64.0,1.8,23.2,622.0,770.31,583.2
2018,10,16,14,15,949.5,63.0,1.9,23.05,584.5,727.31,556.07
2018,10,16,14,30,936.0,62.0,2.0,22.9,547.0,682.24,526.93
2018,10,16,14,45,918.0,60.0,2.05,22.7,503.5,631.49,490.52
2018,10,16,15,0,900.0,58.0,2.1,22.5,460.0,579.6,452.04
2018,10,16,15,15,875.0,55.5,2.1,22.5,412.0,522.68,407.9
2018,10,16,15,30,850.0,53.0,2.1,22.5,364.0,465.93,362.41
2018,10,16,15,45,811.0,50.5,2.05,21.7,313.0,403.77,312.11
2018,10,16,16,0,772.0,48.0,2.0,20.9,262.0,345.21,262.7
2018,10,16,16,15,701.0,44.5,1.8,19.7,209.0,276.5,204.45
2018,10,16,16,30,630.0,41.0,1.6,18.5,156.0,214.39,150.59
2018,10,16,16,45,513.5,34.0,1.4,17.35,108.0,146.37,93.98
2018,10,16,17,0,397.0,27.0,1.2,16.2,60.0,91.94,48.33
2018,10,16,17,15,232.5,16.5,1.2,15.5,32.5,37.41,0.0
2018,10,16,17,30,68.0,6.0,1.2,14.8,5.0,0.0,0.0
2018,10,16,17,45,34.0,3.0,1.2,14.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,6,15,117.5,9.5,0.5,10.4,14.5,9.34,0.0
2018,10,17,6,30,235.0,19.0,0.5,10.7,29.0,42.34,0.0
2018,10,17,6,45,390.5,27.5,0.55,11.05,71.0,95.91,54.63
2018,10,17,7,0,546.0,36.0,0.6,11.4,113.0,160.47,107.46
2018,10,17,7,15,623.5,41.5,0.7,12.0,163.0,219.12,159.15
2018,10,17,7,30,701.0,47.0,0.8,12.6,213.0,285.51,217.38
2018,10,17,7,45,747.0,50.5,0.95,13.25,263.5,345.03,269.86
2018,10,17,8,0,793.0,54.0,1.1,13.9,314.0,407.97,323.54
2018,10,17,8,15,823.5,56.5,1.1,14.9,362.5,463.42,368.66
2018,10,17,8,30,854.0,59.0,1.1,15.9,411.0,521.53,413.82
2018,10,17,8,45,875.5,61.5,1.1,16.85,456.0,575.13,453.8
2018,10,17,9,0,897.0,64.0,1.1,17.8,501.0,628.25,491.82
2018,10,17,9,15,912.5,66.0,1.1,18.45,540.5,676.01,525.1
2018,10,17,9,30,928.0,68.0,1.1,19.1,580.0,722.16,554.44
2018,10,17,9,45,939.0,69.0,1.05,19.7,613.0,762.0,578.35
2018,10,17,10,0,950.0,70.0,1.0,20.3,646.0,799.37,600.13
2018,10,17,10,15,957.0,70.5,1.05,20.65,671.0,830.35,619.31
2018,10,17,10,30,964.0,71.0,1.1,21.0,696.0,858.22,636.42
2018,10,17,10,45,969.0,72.0,1.15,21.35,714.5,881.74,650.69
2018,10,17,11,0,974.0,73.0,1.2,21.7,733.0,901.76,662.75
2018,10,17,11,15,976.5,73.0,1.3,21.9,742.5,914.92,671.58
2018,10,17,11,30,979.0,73.0,1.4,22.1,752.0,924.32,678.16
2018,10,17,11,45,979.5,73.0,1.5,22.3,754.0,928.18,681.28
2018,10,17,12,0,980.0,73.0,1.6,22.5,756.0,928.18,682.05
2018,10,17,12,15,978.0,73.0,1.65,22.5,749.0,922.18,678.94
2018,10,17,12,30,976.0,73.0,1.7,22.5,742.0,912.37,673.52
2018,10,17,12,45,972.0,72.5,1.8,22.55,727.0,896.58,664.71
2018,10,17,13,0,968.0,72.0,1.9,22.6,712.0,877.17,653.53
2018,10,17,13,15,961.0,71.5,1.95,22.5,689.0,851.86,638.24
2018,10,17,13,30,954.0,71.0,2.0,22.4,666.0,823.32,620.73
2018,10,17,13,45,944.5,69.5,2.05,22.25,635.5,788.71,599.05
2018,10,17,14,0,935.0,68.0,2.1,22.1,605.0,751.38,575.26
2018,10,17,14,15,921.5,66.5,2.1,21.85,568.0,708.8,547.32
2018,10,17,14,30,908.0,65.0,2.1,21.6,531.0,664.24,517.21
2018,10,17,14,45,889.0,63.5,2.1,21.4,488.5,614.63,480.84
2018,10,17,15,0,870.0,62.0,2.1,21.2,446.0,564.06,442.66
2018,10,17,15,15,843.5,59.0,2.1,21.2,398.5,507.26,398.25
2018,10,17,15,30,817.0,56.0,2.1,21.2,351.0,452.69,354.06
2018,10,17,15,45,777.5,52.5,2.1,20.3,300.5,390.71,303.79
2018,10,17,16,0,738.0,49.0,2.1,19.4,250.0,331.18,253.5
2018,10,17,16,15,675.0,44.5,1.85,18.35,199.5,266.0,197.37
2018,10,17,16,30,612.0,40.0,1.6,17.3,149.0,206.62,145.15
2018,10,17,16,45,501.5,33.5,1.4,16.25,103.5,141.75,90.69
2018,10,17,17,0,391.0,27.0,1.2,15.2,58.0,89.25,45.34
2018,10,17,17,15,212.0,15.5,1.15,14.45,30.5,33.94,0.0
2018,10,17,17,30,33.0,4.0,1.1,13.7,3.0,0.0,0.0
2018,10,17,17,45,16.5,2.0,1.1,13.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,6,15,116.0,9.0,1.0,9.4,13.5,0.0,0.0
2018,10,18,6,30,232.0,18.0,1.0,9.8,27.0,40.72,0.0
2018,10,18,6,45,387.5,26.5,1.0,10.25,68.5,93.88,52.68
2018,10,18,7,0,543.0,35.0,1.0,10.7,110.0,157.91,105.66
2018,10,18,7,15,621.5,40.0,1.2,11.35,159.5,215.92,157.22
2018,10,18,7,30,700.0,45.0,1.4,12.0,209.0,281.75,215.66
2018,10,18,7,45,747.0,48.5,1.6,12.6,259.5,341.41,269.0
2018,10,18,8,0,794.0,52.0,1.8,13.2,310.0,404.59,323.74
2018,10,18,8,15,825.0,55.5,1.8,14.1,359.0,461.28,370.84
2018,10,18,8,30,856.0,59.0,1.8,15.0,408.0,520.71,418.08
2018,10,18,8,45,878.5,61.0,1.8,15.85,453.0,574.29,459.15
2018,10,18,9,0,901.0,63.0,1.8,16.7,498.0,627.45,498.38
2018,10,18,9,15,916.0,64.5,1.8,17.5,537.0,674.37,531.74
2018,10,18,9,30,931.0,66.0,1.8,18.3,576.0,719.62,560.96
2018,10,18,9,45,942.0,67.0,1.8,19.05,609.0,759.45,585.89
2018,10,18,10,0,953.0,68.0,1.8,19.8,642.0,796.81,608.72
2018,10,18,10,15,960.5,69.0,1.75,20.25,668.0,828.73,627.74
2018,10,18,10,30,968.0,70.0,1.7,20.7,694.0,857.55,644.48
2018,10,18,10,45,973.0,70.5,1.65,21.15,712.0,880.5,657.13
2018,10,18,11,0,978.0,71.0,1.6,21.6,730.0,899.94,667.45
2018,10,18,11,15,980.5,71.5,1.55,21.85,740.0,913.63,674.53
2018,10,18,11,30,983.0,72.0,1.5,22.1,750.0,923.56,679.27
2018,10,18,11,45,983.5,72.0,1.45,22.35,751.5,927.38,680.16
2018,10,18,12,0,984.0,72.0,1.4,22.6,753.0,927.33,678.75
2018,10,18,12,15,982.0,72.0,1.35,22.75,746.0,921.27,673.89
2018,10,18,12,30,980.0,72.0,1.3,22.9,739.0,911.4,666.78
2018,10,18,12,45,976.0,71.5,1.2,23.0,724.0,895.53,655.37
2018,10,18,13,0,972.0,71.0,1.1,23.1,709.0,876.04,641.77
2018,10,18,13,15,965.5,70.0,1.05,23.1,686.0,850.49,625.34
2018,10,18,13,30,959.0,69.0,1.0,23.1,663.0,821.66,606.87
2018,10,18,13,45,949.5,68.5,0.9,23.1,633.0,788.07,584.53
2018,10,18,14,0,940.0,68.0,0.8,23.1,603.0,751.74,560.36
2018,10,18,14,15,926.5,66.0,0.8,22.9,565.5,708.47,533.12
2018,10,18,14,30,913.0,64.0,0.8,22.7,528.0,663.21,503.64
2018,10,18,14,45,894.0,62.5,0.8,22.5,485.5,613.48,468.63
2018,10,18,15,0,875.0,61.0,0.8,22.3,443.0,562.77,431.78
2018,10,18,15,15,848.5,58.0,0.8,22.3,395.5,505.85,388.79
2018,10,18,15,30,822.0,55.0,0.8,22.3,348.0,449.32,344.55
2018,10,18,15,45,781.5,52.0,0.85,21.5,297.5,389.24,297.17
2018,10,18,16,0,741.0,49.0,0.9,20.7,247.0,329.83,248.23
2018,10,18,16,15,676.0,44.0,0.9,19.55,196.0,263.57,192.72
2018,10,18,16,30,611.0,39.0,0.9,18.4,145.0,203.33,140.87
2018,10,18,16,45,497.0,32.0,0.95,17.25,99.5,137.75,86.7
2018,10,18,17,0,383.0,25.0,1.0,16.1,54.0,84.4,40.18
2018,10,18,17,15,207.0,14.5,1.05,15.4,28.5,31.93,0.0
2018,10,18,17,30,31.0,4.0,1.1,14.7,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.1,13.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,100.5,9.0,1.05,10.7,12.5,0.0,0.0
2018,10,19,6,30,201.0,18.0,1.0,11.2,25.0,37.34,0.0
2018,10,19,6,45,352.5,27.0,1.0,11.65,64.5,88.12,48.55
2018,10,19,7,0,504.0,36.0,1.0,12.1,104.0,150.77,100.44
2018,10,19,7,15,586.0,42.0,1.2,12.9,153.0,207.35,150.09
2018,10,19,7,30,668.0,48.0,1.4,13.7,202.0,273.29,207.88
2018,10,19,7,45,718.0,52.5,1.6,14.5,252.5,333.37,260.86
2018,10,19,8,0,768.0,57.0,1.8,15.3,303.0,397.34,315.51
2018,10,19,8,15,801.0,60.0,1.85,16.15,351.5,454.98,363.15
2018,10,19,8,30,834.0,63.0,1.9,17.0,400.0,513.93,410.02
2018,10,19,8,45,858.0,65.0,1.95,17.85,445.0,565.07,449.38
2018,10,19,9,0,882.0,67.0,2.0,18.7,490.0,618.16,488.78
2018,10,19,9,15,899.5,68.5,2.05,19.5,529.5,665.85,523.03
2018,10,19,9,30,917.0,70.0,2.1,20.3,569.0,712.11,553.73
2018,10,19,9,45,929.5,71.5,2.15,21.15,602.5,753.03,579.64
2018,10,19,10,0,942.0,73.0,2.2,22.0,636.0,791.61,603.56
2018,10,19,10,15,950.0,73.5,2.2,22.5,661.5,822.97,622.67
2018,10,19,10,30,958.0,74.0,2.2,23.0,687.0,851.31,639.62
