Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,45,963.0,74.5,2.2,23.5,705.0,873.99,652.68
2018,10,19,11,0,968.0,75.0,2.2,24.0,723.0,893.2,663.46
2018,10,19,11,15,971.0,75.5,2.1,24.3,733.0,907.14,670.36
2018,10,19,11,30,974.0,76.0,2.0,24.6,743.0,917.36,674.87
2018,10,19,11,45,974.5,76.0,1.95,24.95,744.5,921.09,675.62
2018,10,19,12,0,975.0,76.0,1.9,25.3,746.0,921.0,674.08
2018,10,19,12,15,972.5,76.0,1.75,25.4,739.0,914.52,668.07
2018,10,19,12,30,970.0,76.0,1.6,25.5,732.0,904.27,659.76
2018,10,19,12,45,964.5,76.0,1.45,25.65,716.5,887.83,647.41
2018,10,19,13,0,959.0,76.0,1.3,25.8,701.0,867.86,632.91
2018,10,19,13,15,952.5,75.0,1.2,25.7,678.0,842.56,616.32
2018,10,19,13,30,946.0,74.0,1.1,25.6,655.0,814.04,597.7
2018,10,19,13,45,935.5,73.0,0.95,25.55,624.5,779.51,574.34
2018,10,19,14,0,925.0,72.0,0.8,25.5,594.0,742.36,549.23
2018,10,19,14,15,910.0,70.0,0.8,25.25,556.5,698.63,521.93
2018,10,19,14,30,895.0,68.0,0.8,25.0,519.0,653.07,492.09
2018,10,19,14,45,875.5,66.0,0.8,24.8,476.5,603.26,457.23
2018,10,19,15,0,856.0,64.0,0.8,24.6,434.0,552.57,420.61
2018,10,19,15,15,828.0,61.5,0.8,24.6,387.0,498.54,379.89
2018,10,19,15,30,800.0,59.0,0.8,24.6,340.0,442.64,336.41
2018,10,19,15,45,757.5,55.0,0.85,23.55,289.5,380.01,287.8
2018,10,19,16,0,715.0,51.0,0.9,22.5,239.0,320.15,239.14
2018,10,19,16,15,647.0,46.0,0.95,21.35,189.0,254.56,184.7
2018,10,19,16,30,579.0,41.0,1.0,20.2,139.0,195.31,134.2
2018,10,19,16,45,461.0,33.5,1.05,19.0,94.5,131.7,82.27
2018,10,19,17,0,343.0,26.0,1.1,17.8,50.0,78.12,34.79
2018,10,19,17,15,184.0,14.5,1.15,17.2,26.0,29.45,0.0
2018,10,19,17,30,25.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,10,19,17,45,12.5,1.5,1.2,15.95,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,15,97.0,8.5,1.05,11.6,11.5,0.0,0.0
2018,10,20,6,30,194.0,17.0,1.0,12.1,23.0,35.37,0.0
2018,10,20,6,45,355.5,26.0,0.95,12.6,63.0,86.6,46.18
2018,10,20,7,0,517.0,35.0,0.9,13.1,103.0,150.5,99.0
2018,10,20,7,15,599.0,41.0,1.1,14.0,152.0,208.7,149.79
2018,10,20,7,30,681.0,47.0,1.3,14.9,201.0,275.12,207.71
2018,10,20,7,45,731.0,50.5,1.5,15.8,251.5,334.64,260.0
2018,10,20,8,0,781.0,54.0,1.7,16.7,302.0,397.98,313.87
2018,10,20,8,15,813.5,57.0,1.7,17.6,350.5,455.85,361.25
2018,10,20,8,30,846.0,60.0,1.7,18.5,399.0,512.75,406.05
2018,10,20,8,45,868.5,62.0,1.7,19.4,443.5,565.63,446.06
2018,10,20,9,0,891.0,64.0,1.7,20.3,488.0,618.12,484.24
2018,10,20,9,15,906.5,66.0,1.65,21.15,527.0,665.31,516.94
2018,10,20,9,30,922.0,68.0,1.6,22.0,566.0,710.9,545.85
2018,10,20,9,45,932.5,69.5,1.5,22.9,598.5,750.44,568.91
2018,10,20,10,0,943.0,71.0,1.4,23.8,631.0,787.5,589.68
2018,10,20,10,15,950.5,72.0,1.3,24.15,656.5,818.98,607.47
2018,10,20,10,30,958.0,73.0,1.2,24.5,682.0,847.41,622.93
2018,10,20,10,45,963.0,73.5,1.15,24.85,699.5,870.01,635.08
2018,10,20,11,0,968.0,74.0,1.1,25.2,717.0,889.14,644.97
2018,10,20,11,15,970.5,74.5,1.1,25.35,727.0,902.59,652.55
2018,10,20,11,30,973.0,75.0,1.1,25.5,737.0,912.33,657.92
2018,10,20,11,45,973.5,75.0,1.1,25.6,738.5,916.01,659.76
2018,10,20,12,0,974.0,75.0,1.1,25.7,740.0,915.87,659.39
2018,10,20,12,15,972.0,74.5,1.1,25.65,732.5,909.22,655.46
2018,10,20,12,30,970.0,74.0,1.1,25.6,725.0,898.81,649.35
2018,10,20,12,45,966.0,73.5,1.15,25.6,710.0,883.03,640.58
2018,10,20,13,0,962.0,73.0,1.2,25.6,695.0,863.67,629.59
2018,10,20,13,15,955.0,72.0,1.25,25.45,672.0,837.92,614.79
2018,10,20,13,30,948.0,71.0,1.3,25.3,649.0,808.98,597.83
2018,10,20,13,45,938.0,70.0,1.3,25.15,619.0,774.79,576.64
2018,10,20,14,0,928.0,69.0,1.3,25.0,589.0,737.95,553.51
2018,10,20,14,15,914.0,67.5,1.35,24.8,552.0,695.41,526.75
2018,10,20,14,30,900.0,66.0,1.4,24.6,515.0,650.96,497.17
2018,10,20,14,45,879.5,64.0,1.45,24.35,472.0,600.44,461.37
2018,10,20,15,0,859.0,62.0,1.5,24.1,429.0,549.12,423.72
2018,10,20,15,15,831.0,59.5,1.5,24.1,382.0,492.95,380.47
2018,10,20,15,30,803.0,57.0,1.5,24.1,335.0,439.18,337.51
2018,10,20,15,45,761.0,53.0,1.45,23.2,285.0,376.78,287.51
2018,10,20,16,0,719.0,49.0,1.4,22.3,235.0,317.13,237.78
2018,10,20,16,15,650.5,44.0,1.3,21.15,185.0,251.45,182.43
2018,10,20,16,30,582.0,39.0,1.2,20.0,135.0,192.19,131.47
2018,10,20,16,45,462.0,31.5,1.1,18.85,91.0,128.45,79.26
2018,10,20,17,0,342.0,24.0,1.0,17.7,47.0,74.56,29.71
2018,10,20,17,15,183.0,13.5,1.05,17.1,24.5,27.9,0.0
2018,10,20,17,30,24.0,3.0,1.1,16.5,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.15,15.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,6,15,86.5,8.0,0.85,10.7,10.5,0.0,0.0
2018,10,21,6,30,173.0,16.0,0.8,11.1,21.0,32.11,0.0
2018,10,21,6,45,337.5,25.5,0.75,11.5,60.0,82.4,42.86
2018,10,21,7,0,502.0,35.0,0.7,11.9,99.0,147.64,97.31
2018,10,21,7,15,585.0,40.5,0.8,12.5,147.0,203.36,146.15
2018,10,21,7,30,668.0,46.0,0.9,13.1,195.0,268.59,203.25
2018,10,21,7,45,718.0,50.0,1.0,13.65,245.0,327.78,255.5
2018,10,21,8,0,768.0,54.0,1.1,14.2,295.0,390.83,309.38
2018,10,21,8,15,801.0,57.0,1.2,15.05,343.0,448.15,356.83
2018,10,21,8,30,834.0,60.0,1.3,15.9,391.0,504.57,401.93
2018,10,21,8,45,856.5,62.5,1.35,16.7,435.0,557.35,442.46
2018,10,21,9,0,879.0,65.0,1.4,17.5,479.0,609.77,481.29
2018,10,21,9,15,894.5,66.5,1.5,18.35,517.5,655.82,514.52
2018,10,21,9,30,910.0,68.0,1.6,19.2,556.0,700.29,544.42
2018,10,21,9,45,921.0,69.5,1.65,20.1,588.5,739.7,569.17
2018,10,21,10,0,932.0,71.0,1.7,21.0,621.0,776.7,591.9
2018,10,21,10,15,939.5,72.5,1.7,21.35,646.5,808.37,611.51
2018,10,21,10,30,947.0,74.0,1.7,21.7,672.0,837.03,628.97
2018,10,21,10,45,952.0,74.5,1.7,22.05,689.5,859.34,642.12
2018,10,21,11,0,957.0,75.0,1.7,22.4,707.0,878.24,653.05
2018,10,21,11,15,959.0,75.5,1.75,22.6,716.5,891.09,661.0
2018,10,21,11,30,961.0,76.0,1.8,22.8,726.0,900.26,666.7
2018,10,21,11,45,961.0,76.0,1.8,23.05,727.0,903.43,667.92
2018,10,21,12,0,961.0,76.0,1.8,23.3,728.0,902.84,666.87
2018,10,21,12,15,956.5,77.0,1.85,23.3,720.5,895.81,662.96
2018,10,21,12,30,952.0,78.0,1.9,23.3,713.0,885.11,656.8
2018,10,21,12,45,944.0,79.5,1.95,23.3,697.5,868.51,646.82
2018,10,21,13,0,936.0,81.0,2.0,23.3,682.0,848.53,634.66
2018,10,21,13,15,928.5,80.0,2.05,23.15,659.0,822.91,619.07
2018,10,21,13,30,921.0,79.0,2.1,23.0,636.0,794.22,601.32
2018,10,21,13,45,910.5,77.5,2.2,22.9,606.0,759.86,579.75
2018,10,21,14,0,900.0,76.0,2.3,22.8,576.0,722.97,556.12
2018,10,21,14,15,885.0,74.0,2.4,22.5,539.0,680.19,528.29
2018,10,21,14,30,870.0,72.0,2.5,22.2,502.0,635.68,497.14
2018,10,21,14,45,849.0,70.0,2.55,21.9,460.0,588.85,462.52
2018,10,21,15,0,828.0,68.0,2.6,21.6,418.0,538.33,424.09
2018,10,21,15,15,798.0,64.5,2.6,21.6,371.0,481.23,378.81
2018,10,21,15,30,768.0,61.0,2.6,21.6,324.0,424.95,332.76
2018,10,21,15,45,723.5,57.0,2.6,20.65,274.5,363.41,282.3
2018,10,21,16,0,679.0,53.0,2.6,19.7,225.0,304.89,232.46
2018,10,21,16,15,608.0,47.0,2.3,18.65,176.0,239.72,176.37
2018,10,21,16,30,537.0,41.0,2.0,17.6,127.0,182.43,126.31
2018,10,21,16,45,404.5,32.5,1.7,16.5,84.0,117.24,72.96
2018,10,21,17,0,272.0,24.0,1.4,15.4,41.0,63.81,22.3
2018,10,21,17,15,136.0,12.0,1.35,14.8,20.5,22.33,0.0
2018,10,21,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,6,15,79.5,7.5,1.1,7.75,9.5,0.0,0.0
2018,10,22,6,30,159.0,15.0,1.2,8.2,19.0,29.57,0.0
2018,10,22,6,45,321.0,25.0,1.3,8.65,57.0,78.5,39.82
2018,10,22,7,0,483.0,35.0,1.4,9.1,95.0,142.88,95.03
2018,10,22,7,15,568.5,41.0,1.45,9.6,143.0,198.44,144.37
2018,10,22,7,30,654.0,47.0,1.5,10.1,191.0,263.89,202.55
2018,10,22,7,45,705.5,51.0,1.55,10.55,240.5,322.76,255.51
2018,10,22,8,0,757.0,55.0,1.6,11.0,290.0,385.65,310.33
2018,10,22,8,15,791.0,58.0,1.65,11.7,337.5,442.77,358.67
2018,10,22,8,30,825.0,61.0,1.7,12.4,385.0,501.32,406.38
2018,10,22,8,45,848.5,63.0,1.75,13.1,429.0,551.36,445.98
2018,10,22,9,0,872.0,65.0,1.8,13.8,473.0,603.35,485.7
2018,10,22,9,15,888.5,67.5,1.8,14.55,512.0,650.79,520.29
2018,10,22,9,30,905.0,70.0,1.8,15.3,551.0,696.74,551.63
2018,10,22,9,45,917.5,70.5,1.85,16.0,583.5,735.82,577.13
2018,10,22,10,0,930.0,71.0,1.9,16.7,616.0,772.6,600.71
2018,10,22,10,15,938.5,72.0,1.9,17.2,641.5,804.34,620.52
2018,10,22,10,30,947.0,73.0,1.9,17.7,667.0,833.12,638.15
2018,10,22,10,45,952.0,73.5,1.95,18.25,684.5,855.36,651.58
2018,10,22,11,0,957.0,74.0,2.0,18.8,702.0,874.19,662.76
2018,10,22,11,15,959.5,74.5,1.95,19.25,711.5,887.4,669.45
2018,10,22,11,30,962.0,75.0,1.9,19.7,721.0,896.94,673.78
2018,10,22,11,45,962.5,75.5,1.9,20.15,723.0,901.06,675.16
2018,10,22,12,0,963.0,76.0,1.9,20.6,725.0,901.41,674.22
2018,10,22,12,15,961.5,75.5,1.95,20.8,718.0,895.18,670.24
2018,10,22,12,30,960.0,75.0,2.0,21.0,711.0,885.22,663.96
2018,10,22,12,45,956.5,74.5,2.0,21.25,696.5,869.95,653.62
2018,10,22,13,0,953.0,74.0,2.0,21.5,682.0,851.14,641.05
2018,10,22,13,15,946.0,73.0,2.1,21.4,659.0,825.59,625.71
2018,10,22,13,30,939.0,72.0,2.2,21.3,636.0,796.88,608.09
2018,10,22,13,45,928.5,71.0,2.25,21.25,605.5,762.64,585.93
2018,10,22,14,0,918.0,70.0,2.3,21.2,575.0,725.81,561.75
2018,10,22,14,15,903.0,68.0,2.4,20.95,538.0,682.48,533.28
2018,10,22,14,30,888.0,66.0,2.5,20.7,501.0,637.37,501.5
2018,10,22,14,45,867.0,64.0,2.6,20.45,458.5,587.21,464.31
2018,10,22,15,0,846.0,62.0,2.7,20.2,416.0,536.33,425.32
2018,10,22,15,15,816.5,59.0,2.7,20.2,369.0,481.81,381.47
2018,10,22,15,30,787.0,56.0,2.7,20.2,322.0,425.61,335.0
2018,10,22,15,45,741.5,52.5,2.85,19.15,272.5,363.49,283.88
2018,10,22,16,0,696.0,49.0,3.0,18.1,223.0,304.49,233.27
2018,10,22,16,15,622.0,44.5,2.95,17.15,174.0,239.42,176.72
2018,10,22,16,30,548.0,40.0,2.9,16.2,125.0,182.47,126.49
2018,10,22,16,45,410.5,31.5,2.85,15.2,82.0,116.19,71.86
2018,10,22,17,0,273.0,23.0,2.8,14.2,39.0,61.8,16.94
2018,10,22,17,15,136.5,11.5,2.8,13.55,19.5,21.55,0.0
2018,10,22,17,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,23,6,15,76.5,7.0,1.65,6.8,9.0,0.0,0.0
2018,10,23,6,30,153.0,14.0,1.7,7.1,18.0,27.8,0.0
2018,10,23,6,45,315.0,24.0,1.8,7.45,55.0,75.71,36.66
2018,10,23,7,0,477.0,34.0,1.9,7.8,92.0,139.78,92.89
2018,10,23,7,15,564.0,40.5,1.85,8.35,140.0,195.65,142.73
2018,10,23,7,30,651.0,47.0,1.8,8.9,188.0,261.62,201.63
2018,10,23,7,45,703.5,51.5,1.75,9.45,237.5,321.08,255.26
2018,10,23,8,0,756.0,56.0,1.7,10.0,287.0,384.67,310.7
2018,10,23,8,15,790.0,58.5,1.7,10.75,334.5,441.07,358.57
2018,10,23,8,30,824.0,61.0,1.7,11.5,382.0,498.87,405.72
2018,10,23,8,45,847.5,63.5,1.65,12.25,426.0,549.29,445.24
2018,10,23,9,0,871.0,66.0,1.6,13.0,470.0,601.68,484.64
2018,10,23,9,15,886.5,68.0,1.6,13.8,508.0,647.76,518.13
2018,10,23,9,30,902.0,70.0,1.6,14.6,546.0,692.29,548.49
2018,10,23,9,45,913.0,71.5,1.65,15.4,578.0,731.24,573.7
2018,10,23,10,0,924.0,73.0,1.7,16.2,610.0,767.81,596.92
2018,10,23,10,15,930.0,75.0,1.7,16.75,635.0,798.52,615.87
2018,10,23,10,30,936.0,77.0,1.7,17.3,660.0,826.19,632.6
2018,10,23,10,45,924.0,84.0,1.7,17.9,672.5,841.8,640.86
2018,10,23,11,0,912.0,91.0,1.7,18.5,685.0,853.5,646.65
2018,10,23,11,15,794.5,136.0,1.85,18.85,659.0,820.45,624.16
2018,10,23,11,30,677.0,181.0,2.0,19.2,633.0,780.31,596.93
2018,10,23,11,45,662.5,187.0,2.1,19.5,630.0,776.8,594.61
2018,10,23,12,0,648.0,193.0,2.2,19.8,627.0,770.48,589.92
2018,10,23,12,15,625.5,198.0,2.35,19.85,613.5,753.77,578.77
2018,10,23,12,30,603.0,203.0,2.5,19.9,600.0,734.7,565.91
2018,10,23,12,45,671.0,174.0,2.65,19.95,606.5,751.66,580.87
2018,10,23,13,0,739.0,145.0,2.8,20.0,613.0,763.25,590.53
2018,10,23,13,15,664.0,160.5,2.9,19.8,570.0,706.47,550.69
2018,10,23,13,30,589.0,176.0,3.0,19.6,527.0,649.82,509.49
2018,10,23,13,45,411.5,207.0,3.1,19.45,446.5,534.51,421.73
2018,10,23,14,0,234.0,238.0,3.2,19.3,366.0,417.02,330.15
2018,10,23,14,15,293.0,213.5,3.2,19.0,363.0,428.32,341.24
2018,10,23,14,30,352.0,189.0,3.2,18.7,360.0,427.45,342.16
2018,10,23,14,45,249.0,180.0,3.2,18.4,295.5,342.98,275.23
2018,10,23,15,0,146.0,171.0,3.2,18.1,231.0,261.02,209.49
2018,10,23,15,15,250.0,137.0,3.2,18.1,226.0,274.4,221.04
2018,10,23,15,30,354.0,103.0,3.2,18.1,221.0,277.45,222.47
2018,10,23,15,45,456.0,81.5,2.9,17.35,209.0,276.8,219.32
2018,10,23,16,0,558.0,60.0,2.6,16.6,197.0,267.0,206.27
2018,10,23,16,15,298.0,54.0,2.3,15.75,125.5,151.3,113.23
2018,10,23,16,30,38.0,48.0,2.0,14.9,54.0,57.85,41.39
2018,10,23,16,45,42.0,31.5,1.7,14.05,35.5,41.49,26.31
2018,10,23,17,0,46.0,15.0,1.4,13.2,17.0,21.98,1.25
2018,10,23,17,15,23.0,7.5,1.35,12.65,8.5,9.05,0.0
2018,10,23,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,6,15,24.0,4.5,0.75,7.45,5.0,0.0,0.0
2018,10,24,6,30,48.0,9.0,0.7,8.0,10.0,13.18,0.0
2018,10,24,6,45,83.0,21.5,0.65,8.5,29.0,36.01,15.93
2018,10,24,7,0,118.0,34.0,0.6,9.0,48.0,62.29,42.03
2018,10,24,7,15,70.0,52.5,0.65,9.8,62.0,73.74,55.19
2018,10,24,7,30,22.0,71.0,0.7,10.6,76.0,79.15,61.9
2018,10,24,7,45,121.5,83.5,0.7,11.4,119.5,132.42,105.85
2018,10,24,8,0,221.0,96.0,0.7,12.2,163.0,197.17,159.42
2018,10,24,8,15,519.5,78.5,0.6,13.1,269.5,336.2,271.16
2018,10,24,8,30,818.0,61.0,0.5,14.0,376.0,493.82,392.14
2018,10,24,8,45,858.0,59.0,0.45,14.85,423.0,547.95,431.29
2018,10,24,9,0,898.0,57.0,0.4,15.7,470.0,605.39,472.2
2018,10,24,9,15,911.0,59.5,0.45,16.75,508.0,651.39,503.99
2018,10,24,9,30,924.0,62.0,0.5,17.8,546.0,695.57,532.43
2018,10,24,9,45,932.0,64.0,0.55,18.8,577.5,733.59,555.5
2018,10,24,10,0,940.0,66.0,0.6,19.8,609.0,768.99,576.51
2018,10,24,10,15,947.5,67.0,0.8,20.25,634.0,800.05,598.01
2018,10,24,10,30,955.0,68.0,1.0,20.7,659.0,828.07,617.41
2018,10,24,10,45,959.0,69.5,1.2,21.15,676.5,850.66,633.13
2018,10,24,11,0,963.0,71.0,1.4,21.6,694.0,869.78,646.52
2018,10,24,11,15,964.5,71.5,1.55,21.65,703.0,882.12,655.81
2018,10,24,11,30,966.0,72.0,1.7,21.7,712.0,890.76,662.79
2018,10,24,11,45,965.5,72.5,1.85,21.75,713.0,893.98,666.26
2018,10,24,12,0,965.0,73.0,2.0,21.8,714.0,893.42,667.34
2018,10,24,12,15,963.0,72.0,2.2,21.7,706.5,886.15,664.83
2018,10,24,12,30,961.0,71.0,2.4,21.6,699.0,875.16,659.8
2018,10,24,12,45,956.5,70.0,2.55,21.55,683.0,858.48,650.33
2018,10,24,13,0,952.0,69.0,2.7,21.5,667.0,838.3,638.42
2018,10,24,13,15,944.0,68.5,2.9,21.3,644.0,812.6,623.24
2018,10,24,13,30,936.0,68.0,3.1,21.1,621.0,783.81,605.66
2018,10,24,13,45,924.0,67.0,3.25,20.95,590.5,748.63,582.87
2018,10,24,14,0,912.0,66.0,3.4,20.8,560.0,710.99,557.97
2018,10,24,14,15,897.0,64.0,3.4,20.6,523.0,668.0,528.29
2018,10,24,14,30,882.0,62.0,3.4,20.4,486.0,623.25,495.19
2018,10,24,14,45,860.5,60.5,3.45,20.2,444.0,573.79,457.4
2018,10,24,15,0,839.0,59.0,3.5,20.0,402.0,523.69,417.97
2018,10,24,15,15,773.5,61.0,3.5,20.0,349.0,457.53,364.39
2018,10,24,15,30,708.0,63.0,3.5,20.0,296.0,392.93,310.9
2018,10,24,15,45,674.5,57.5,3.15,19.3,251.0,337.64,263.76
2018,10,24,16,0,641.0,52.0,2.8,18.6,206.0,284.37,216.84
2018,10,24,16,15,465.0,50.5,2.45,17.6,148.5,197.23,145.29
2018,10,24,16,30,289.0,49.0,2.1,16.6,91.0,126.54,88.72
2018,10,24,16,45,232.5,34.0,1.7,15.65,59.5,83.87,51.95
2018,10,24,17,0,176.0,19.0,1.3,14.7,28.0,43.64,0.5
2018,10,24,17,15,88.0,9.5,1.3,14.2,14.0,15.54,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,25,6,15,80.0,6.5,0.9,8.6,8.0,0.0,0.0
2018,10,25,6,30,160.0,13.0,1.0,8.9,16.0,26.96,0.0
2018,10,25,6,45,327.0,22.5,1.1,9.25,52.0,74.13,30.58
2018,10,25,7,0,494.0,32.0,1.2,9.6,88.0,138.04,89.29
2018,10,25,7,15,582.0,37.0,1.15,10.05,135.0,194.41,139.22
2018,10,25,7,30,670.0,42.0,1.1,10.5,182.0,259.52,196.88
2018,10,25,7,45,722.0,46.0,1.0,11.0,231.5,318.8,249.74
2018,10,25,8,0,774.0,50.0,0.9,11.5,281.0,382.14,304.05
2018,10,25,8,15,807.5,52.0,0.95,12.35,328.0,436.27,349.53
2018,10,25,8,30,841.0,54.0,1.0,13.2,375.0,493.42,395.56
2018,10,25,8,45,864.0,56.0,1.05,14.05,418.5,545.71,436.15
2018,10,25,9,0,887.0,58.0,1.1,14.9,462.0,597.65,475.02
2018,10,25,9,15,900.0,60.5,1.25,15.85,500.0,643.11,508.47
2018,10,25,9,30,913.0,63.0,1.4,16.8,538.0,686.8,538.79
2018,10,25,9,45,921.0,65.5,1.5,17.8,569.0,724.94,563.22
2018,10,25,10,0,929.0,68.0,1.6,18.8,600.0,760.51,585.53
2018,10,25,10,15,937.0,69.0,1.7,19.4,625.0,791.58,605.41
2018,10,25,10,30,945.0,70.0,1.8,20.0,650.0,819.69,623.17
2018,10,25,10,45,950.5,70.5,1.85,20.65,667.5,842.08,636.4
2018,10,25,11,0,956.0,71.0,1.9,21.3,685.0,861.1,647.39
2018,10,25,11,15,958.5,70.5,1.95,21.65,693.5,873.0,654.42
2018,10,25,11,30,961.0,70.0,2.0,22.0,702.0,881.24,659.18
2018,10,25,11,45,961.5,70.0,2.05,22.3,703.5,884.68,661.0
2018,10,25,12,0,962.0,70.0,2.1,22.6,705.0,884.37,660.51
2018,10,25,12,15,959.5,69.5,2.2,22.8,697.5,877.24,656.32
2018,10,25,12,30,957.0,69.0,2.3,23.0,690.0,866.43,649.8
2018,10,25,12,45,952.0,69.0,2.4,23.15,675.0,850.54,640.04
2018,10,25,13,0,947.0,69.0,2.5,23.3,660.0,831.19,627.97
2018,10,25,13,15,940.0,68.0,2.55,23.3,637.0,805.81,611.77
2018,10,25,13,30,933.0,67.0,2.6,23.3,614.0,777.32,593.38
2018,10,25,13,45,922.5,65.5,2.7,23.25,584.0,742.79,571.04
2018,10,25,14,0,912.0,64.0,2.8,23.2,554.0,705.71,546.63
2018,10,25,14,15,897.5,63.0,2.85,23.0,518.0,664.26,518.78
2018,10,25,14,30,883.0,62.0,2.9,22.8,482.0,621.01,487.29
2018,10,25,14,45,862.0,60.0,2.95,22.6,440.0,571.33,449.91
2018,10,25,15,0,841.0,58.0,3.0,22.4,398.0,520.97,410.84
2018,10,25,15,15,811.0,55.5,3.0,22.4,352.0,465.26,365.99
2018,10,25,15,30,781.0,53.0,3.0,22.4,306.0,412.22,321.78
2018,10,25,15,45,735.0,49.5,2.8,21.5,257.5,350.78,270.51
2018,10,25,16,0,689.0,46.0,2.6,20.6,209.0,292.52,220.23
2018,10,25,16,15,614.0,41.0,2.25,19.45,161.0,227.85,164.49
2018,10,25,16,30,539.0,36.0,1.9,18.3,113.0,170.3,114.42
2018,10,25,16,45,387.5,27.5,1.55,17.1,71.5,104.66,61.13
2018,10,25,17,0,236.0,19.0,1.2,15.9,30.0,50.18,0.0
2018,10,25,17,15,118.0,9.5,1.2,15.35,15.0,17.4,0.0
2018,10,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,26,6,15,63.5,5.5,1.05,11.1,6.5,0.0,0.0
2018,10,26,6,30,127.0,11.0,1.0,11.5,13.0,21.86,0.0
2018,10,26,6,45,303.5,21.0,0.95,11.9,48.5,68.37,24.59
2018,10,26,7,0,480.0,31.0,0.9,12.3,84.0,133.3,84.61
2018,10,26,7,15,568.5,36.5,1.0,13.2,130.5,189.27,133.41
2018,10,26,7,30,657.0,42.0,1.1,14.1,177.0,254.09,189.88
2018,10,26,7,45,709.5,45.5,1.25,15.05,225.5,312.15,241.22
2018,10,26,8,0,762.0,49.0,1.4,16.0,274.0,374.3,294.44
2018,10,26,8,15,795.0,52.0,1.35,16.85,321.0,428.59,339.47
2018,10,26,8,30,828.0,55.0,1.3,17.7,368.0,485.89,384.85
2018,10,26,8,45,851.5,57.0,1.3,18.6,411.0,537.75,424.45
2018,10,26,9,0,875.0,59.0,1.3,19.5,454.0,589.34,462.31
2018,10,26,9,15,889.0,61.0,1.35,20.3,491.5,634.3,494.52
2018,10,26,9,30,903.0,63.0,1.4,21.1,529.0,677.59,523.83
2018,10,26,9,45,912.0,65.5,1.4,21.85,560.5,716.03,547.76
2018,10,26,10,0,921.0,68.0,1.4,22.6,592.0,751.98,569.6
2018,10,26,10,15,928.5,69.0,1.5,23.05,616.5,782.39,589.07
2018,10,26,10,30,936.0,70.0,1.6,23.5,641.0,809.84,606.52
2018,10,26,10,45,940.0,71.0,1.65,23.95,657.5,831.38,619.48
2018,10,26,11,0,944.0,72.0,1.7,24.4,674.0,849.54,630.25
2018,10,26,11,15,946.0,72.5,1.75,24.6,683.5,861.99,637.96
2018,10,26,11,30,948.0,73.0,1.8,24.8,693.0,870.83,643.45
2018,10,26,11,45,947.5,73.0,1.85,25.0,693.5,873.37,644.93
2018,10,26,12,0,947.0,73.0,1.9,25.2,694.0,872.2,644.17
2018,10,26,12,15,937.0,76.0,1.95,25.2,685.0,862.93,638.69
2018,10,26,12,30,927.0,79.0,2.0,25.2,676.0,850.14,631.05
2018,10,26,12,45,831.0,110.0,2.1,25.2,636.0,800.88,599.25
2018,10,26,13,0,735.0,141.0,2.2,25.2,596.0,748.48,565.05
2018,10,26,13,15,746.0,130.0,2.2,25.05,578.0,729.72,553.49
2018,10,26,13,30,757.0,119.0,2.2,24.9,560.0,707.66,539.36
2018,10,26,13,45,795.0,101.0,2.25,24.75,543.0,691.91,529.99
2018,10,26,14,0,833.0,83.0,2.3,24.6,526.0,673.48,518.67
2018,10,26,14,15,821.0,79.0,2.35,24.4,491.0,632.72,490.32
2018,10,26,14,30,809.0,75.0,2.4,24.2,456.0,590.22,459.58
2018,10,26,14,45,783.0,72.0,2.4,23.95,414.0,539.26,421.48
2018,10,26,15,0,757.0,69.0,2.4,23.7,372.0,488.22,382.25
2018,10,26,15,15,717.0,66.5,2.4,23.7,326.5,431.15,336.87
2018,10,26,15,30,677.0,64.0,2.4,23.7,281.0,375.98,291.7
2018,10,26,15,45,639.0,57.5,2.1,22.7,236.0,320.68,245.76
2018,10,26,16,0,601.0,51.0,1.8,21.7,191.0,266.97,199.71
2018,10,26,16,15,546.5,44.0,1.6,20.65,148.0,210.99,151.32
2018,10,26,16,30,492.0,37.0,1.4,19.6,105.0,160.19,106.82
2018,10,26,16,45,345.0,28.0,1.2,18.5,66.0,96.73,55.5
2018,10,26,17,0,198.0,19.0,1.0,17.4,27.0,42.28,0.0
2018,10,26,17,15,99.0,9.5,1.0,16.9,13.5,9.34,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,15,53.0,5.5,0.6,12.4,6.0,0.0,0.0
2018,10,27,6,30,106.0,11.0,0.6,12.7,12.0,19.87,0.0
2018,10,27,6,45,273.0,21.5,0.6,13.05,45.5,63.7,19.33
2018,10,27,7,0,440.0,32.0,0.6,13.4,79.0,126.97,80.19
2018,10,27,7,15,533.5,38.0,0.65,14.1,125.0,180.8,126.62
2018,10,27,7,30,627.0,44.0,0.7,14.8,171.0,245.61,182.38
2018,10,27,7,45,633.5,54.5,0.75,15.5,211.5,294.08,226.25
2018,10,27,8,0,640.0,65.0,0.8,16.2,252.0,341.17,267.33
2018,10,27,8,15,709.5,64.5,0.8,17.1,303.5,403.27,317.66
2018,10,27,8,30,779.0,64.0,0.8,18.0,355.0,471.45,370.7
2018,10,27,8,45,818.0,63.5,0.8,18.85,401.0,527.08,412.58
2018,10,27,9,0,857.0,63.0,0.8,19.7,447.0,580.95,451.79
2018,10,27,9,15,867.5,66.5,0.9,20.45,483.0,624.61,483.22
2018,10,27,9,30,878.0,70.0,1.0,21.2,519.0,666.42,512.31
2018,10,27,9,45,882.5,73.5,1.05,21.9,548.5,701.95,534.67
2018,10,27,10,0,887.0,77.0,1.1,22.6,578.0,734.81,554.97
2018,10,27,10,15,907.0,75.0,1.25,23.0,606.0,770.29,578.66
2018,10,27,10,30,927.0,73.0,1.4,23.4,634.0,803.46,600.64
2018,10,27,10,45,939.0,71.0,1.5,23.85,653.0,827.7,615.9
2018,10,27,11,0,951.0,69.0,1.6,24.3,672.0,848.82,629.18
2018,10,27,11,15,953.5,69.5,1.65,24.45,681.5,861.71,637.28
2018,10,27,11,30,956.0,70.0,1.7,24.6,691.0,870.98,643.18
2018,10,27,11,45,956.0,70.0,1.75,24.8,692.0,873.93,644.95
2018,10,27,12,0,956.0,70.0,1.8,25.0,693.0,873.15,644.47
2018,10,27,12,15,918.0,83.0,1.9,25.05,676.0,852.19,631.61
2018,10,27,12,30,880.0,96.0,2.0,25.1,659.0,828.0,616.72
2018,10,27,12,45,908.5,84.0,2.05,25.1,653.5,826.45,616.82
2018,10,27,13,0,937.0,72.0,2.1,25.1,648.0,820.52,613.87
2018,10,27,13,15,929.5,71.5,2.15,25.0,625.5,795.58,598.34
2018,10,27,13,30,922.0,71.0,2.2,24.9,603.0,767.6,580.8
2018,10,27,13,45,905.0,71.0,2.25,24.75,571.5,730.52,556.91
2018,10,27,14,0,888.0,71.0,2.3,24.6,540.0,691.34,531.28
2018,10,27,14,15,873.0,69.0,2.3,24.4,504.0,649.37,502.65
2018,10,27,14,30,858.0,67.0,2.3,24.2,468.0,605.73,470.86
2018,10,27,14,45,842.5,63.5,2.35,23.95,427.5,558.7,435.98
2018,10,27,15,0,827.0,60.0,2.4,23.7,387.0,510.6,399.09
2018,10,27,15,15,792.5,57.5,2.4,23.7,340.5,455.72,355.21
2018,10,27,15,30,758.0,55.0,2.4,23.7,294.0,399.67,309.16
2018,10,27,15,45,713.5,50.5,2.25,22.7,246.5,339.19,259.17
2018,10,27,16,0,669.0,46.0,2.1,21.7,199.0,281.8,210.01
2018,10,27,16,15,590.5,40.5,1.9,20.55,151.5,217.17,154.89
2018,10,27,16,30,512.0,35.0,1.7,19.4,104.0,160.07,105.8
2018,10,27,16,45,360.0,26.5,1.45,18.3,65.0,96.89,54.19
2018,10,27,17,0,208.0,18.0,1.2,17.2,26.0,41.98,0.0
2018,10,27,17,15,104.0,9.0,1.2,16.65,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,15,6.5,3.0,1.55,9.65,3.0,0.0,0.0
2018,10,28,6,30,13.0,6.0,1.8,9.9,6.0,6.99,0.0
2018,10,28,6,45,37.5,22.0,2.0,10.2,25.0,28.31,5.47
2018,10,28,7,0,62.0,38.0,2.2,10.5,44.0,53.7,36.04
2018,10,28,7,15,87.0,56.5,2.35,10.95,70.5,82.76,61.59
2018,10,28,7,30,112.0,75.0,2.5,11.4,97.0,114.45,89.32
2018,10,28,7,45,146.5,94.0,2.65,11.85,131.0,152.65,122.31
2018,10,28,8,0,181.0,113.0,2.8,12.3,165.0,198.38,161.31
2018,10,28,8,15,251.0,126.0,2.9,12.8,211.5,253.13,207.22
2018,10,28,8,30,321.0,139.0,3.0,13.3,258.0,314.1,257.72
2018,10,28,8,45,347.5,153.0,3.05,13.8,295.5,358.06,293.43
2018,10,28,9,0,374.0,167.0,3.1,14.3,333.0,403.42,329.56
2018,10,28,9,15,414.0,174.5,3.15,14.8,372.5,457.97,372.3
2018,10,28,9,30,454.0,182.0,3.2,15.3,412.0,508.01,410.81
2018,10,28,9,45,490.5,183.5,3.25,15.85,446.0,550.37,442.82
2018,10,28,10,0,527.0,185.0,3.3,16.4,480.0,593.25,474.74
2018,10,28,10,15,536.0,190.5,3.35,16.9,502.0,620.0,493.69
2018,10,28,10,30,545.0,196.0,3.4,17.4,524.0,645.22,511.36
2018,10,28,10,45,584.0,190.0,3.45,17.9,550.0,679.81,536.55
2018,10,28,11,0,623.0,184.0,3.5,18.4,576.0,716.82,563.07
2018,10,28,11,15,765.5,136.5,3.55,18.8,625.0,788.35,615.05
2018,10,28,11,30,908.0,89.0,3.6,19.2,674.0,850.06,657.56
2018,10,28,11,45,924.0,83.5,3.65,19.55,680.0,859.82,663.26
2018,10,28,12,0,940.0,78.0,3.7,19.9,686.0,866.0,666.95
2018,10,28,12,15,858.0,105.5,3.75,20.1,656.0,830.3,641.62
2018,10,28,12,30,776.0,133.0,3.8,20.3,626.0,789.7,613.0
2018,10,28,12,45,774.5,129.5,3.9,20.55,612.0,774.72,602.82
2018,10,28,13,0,773.0,126.0,4.0,20.8,598.0,756.79,590.41
2018,10,28,13,15,747.5,128.0,4.0,20.75,571.0,723.86,567.42
2018,10,28,13,30,722.0,130.0,4.0,20.7,544.0,689.21,542.96
2018,10,28,13,45,680.0,132.5,4.05,20.7,506.5,641.98,507.89
2018,10,28,14,0,638.0,135.0,4.1,20.7,469.0,594.66,472.29
2018,10,28,14,15,660.0,118.5,4.05,20.5,443.0,568.8,453.6
2018,10,28,14,30,682.0,102.0,4.0,20.3,417.0,539.16,431.38
2018,10,28,14,45,701.5,87.5,4.0,20.1,386.0,506.48,406.1
2018,10,28,15,0,721.0,73.0,4.0,19.9,355.0,468.99,376.13
2018,10,28,15,15,741.0,62.0,4.0,19.9,321.5,433.51,346.06
2018,10,28,15,30,761.0,51.0,4.0,19.9,288.0,394.32,311.6
2018,10,28,15,45,679.0,51.5,3.8,19.1,237.0,324.94,253.16
2018,10,28,16,0,597.0,52.0,3.6,18.3,186.0,263.42,200.1
2018,10,28,16,15,523.0,43.5,3.2,17.5,140.0,200.94,145.65
2018,10,28,16,30,449.0,35.0,2.8,16.7,94.0,145.83,97.53
2018,10,28,16,45,327.0,26.5,2.4,15.85,59.5,89.81,49.61
2018,10,28,17,0,205.0,18.0,2.0,15.0,25.0,41.15,0.0
2018,10,28,17,15,102.5,9.0,2.0,14.55,12.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,10,29,6,15,14.0,3.0,2.55,7.55,3.0,0.0,0.0
2018,10,29,6,30,28.0,6.0,2.7,7.8,6.0,8.21,0.0
2018,10,29,6,45,55.0,21.5,2.85,8.05,25.5,31.03,3.05
2018,10,29,7,0,82.0,37.0,3.0,8.3,45.0,58.84,39.54
2018,10,29,7,15,115.0,55.0,3.25,8.95,73.5,90.74,67.77
2018,10,29,7,30,148.0,73.0,3.5,9.6,102.0,126.19,98.96
2018,10,29,7,45,166.5,91.5,3.75,10.2,132.5,160.45,129.39
2018,10,29,8,0,185.0,110.0,4.0,10.8,163.0,196.42,160.78
2018,10,29,8,15,147.5,130.0,4.2,11.5,176.5,205.6,169.18
2018,10,29,8,30,110.0,150.0,4.4,12.2,190.0,215.11,176.93
2018,10,29,8,45,167.0,165.5,4.65,12.9,235.0,267.43,220.41
2018,10,29,9,0,224.0,181.0,4.9,13.6,280.0,330.3,271.9
2018,10,29,9,15,261.5,194.0,4.9,14.1,319.0,376.66,309.14
