Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,30,299.0,207.0,4.9,14.6,358.0,425.07,347.49
2018,10,29,9,45,218.0,226.5,4.95,15.1,340.0,393.1,319.56
2018,10,29,10,0,137.0,246.0,5.0,15.6,322.0,362.47,292.42
2018,10,29,10,15,127.5,251.5,5.0,15.85,324.5,364.74,293.45
2018,10,29,10,30,118.0,257.0,5.0,16.1,327.0,366.19,293.73
2018,10,29,10,45,171.5,271.0,4.95,16.35,376.5,425.85,341.28
2018,10,29,11,0,225.0,285.0,4.9,16.6,426.0,486.7,388.87
2018,10,29,11,15,336.0,266.5,4.9,16.6,480.0,567.38,453.33
2018,10,29,11,30,447.0,248.0,4.9,16.6,534.0,648.74,517.14
2018,10,29,11,45,547.0,214.5,4.9,16.6,565.5,695.99,554.97
2018,10,29,12,0,647.0,181.0,4.9,16.6,597.0,744.5,593.44
2018,10,29,12,15,634.5,183.0,4.9,16.35,587.0,733.2,585.16
2018,10,29,12,30,622.0,185.0,4.9,16.1,577.0,719.45,575.37
2018,10,29,12,45,653.0,170.0,4.9,15.85,573.0,720.04,577.5
2018,10,29,13,0,684.0,155.0,4.9,15.6,569.0,717.01,576.84
2018,10,29,13,15,723.5,137.5,4.9,15.35,561.5,713.8,576.02
2018,10,29,13,30,763.0,120.0,4.9,15.1,554.0,705.98,571.54
2018,10,29,13,45,771.0,110.5,4.9,14.8,529.5,679.96,553.2
2018,10,29,14,0,779.0,101.0,4.9,14.5,505.0,648.83,530.29
2018,10,29,14,15,823.5,83.0,4.9,14.45,484.0,631.07,517.2
2018,10,29,14,30,868.0,65.0,4.9,14.4,463.0,604.24,496.43
2018,10,29,14,45,842.0,63.5,4.85,14.3,420.5,553.3,454.97
2018,10,29,15,0,816.0,62.0,4.8,14.2,378.0,504.55,414.26
2018,10,29,15,15,789.5,57.5,4.8,14.2,333.0,449.62,367.52
2018,10,29,15,30,763.0,53.0,4.8,14.2,288.0,395.25,319.86
2018,10,29,15,45,717.5,49.0,4.55,13.95,240.5,335.06,266.24
2018,10,29,16,0,672.0,45.0,4.3,13.7,193.0,278.02,214.09
2018,10,29,16,15,596.0,39.0,3.8,13.05,146.0,213.95,156.52
2018,10,29,16,30,520.0,33.0,3.3,12.4,99.0,157.14,105.48
2018,10,29,16,45,353.5,24.5,2.8,11.75,60.5,90.92,48.93
2018,10,29,17,0,187.0,16.0,2.3,11.1,22.0,36.71,0.0
2018,10,29,17,15,93.5,8.0,2.15,10.65,11.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,10,30,6,15,64.0,5.0,1.7,5.4,5.5,0.0,0.0
2018,10,30,6,30,128.0,10.0,1.8,5.9,11.0,20.2,0.0
2018,10,30,6,45,315.5,19.0,1.9,6.4,44.0,63.92,1.89
2018,10,30,7,0,503.0,28.0,2.0,6.9,77.0,130.78,81.26
2018,10,30,7,15,599.0,33.0,2.25,7.6,124.0,188.32,133.43
2018,10,30,7,30,695.0,38.0,2.5,8.3,171.0,255.4,193.84
2018,10,30,7,45,750.0,41.5,2.8,8.95,221.0,314.13,248.35
2018,10,30,8,0,805.0,45.0,3.1,9.6,271.0,378.21,306.14
2018,10,30,8,15,840.0,47.5,3.25,10.2,319.0,435.97,357.28
2018,10,30,8,30,875.0,50.0,3.4,10.8,367.0,495.17,407.89
2018,10,30,8,45,898.0,52.0,3.55,11.45,411.0,548.31,452.01
2018,10,30,9,0,921.0,54.0,3.7,12.1,455.0,601.01,494.4
2018,10,30,9,15,936.5,56.0,3.75,12.7,494.0,648.26,531.13
2018,10,30,9,30,952.0,58.0,3.8,13.3,533.0,693.82,565.02
2018,10,30,9,45,962.5,59.0,3.9,13.9,565.0,732.82,592.02
2018,10,30,10,0,973.0,60.0,4.0,14.5,597.0,769.27,616.87
2018,10,30,10,15,980.0,61.0,4.0,14.9,622.0,800.34,637.6
2018,10,30,10,30,987.0,62.0,4.0,15.3,647.0,828.26,655.93
2018,10,30,10,45,991.0,62.0,4.05,15.75,663.5,849.37,669.4
2018,10,30,11,0,995.0,62.0,4.1,16.2,680.0,866.92,680.38
2018,10,30,11,15,996.0,62.5,4.15,16.5,688.5,878.96,687.91
2018,10,30,11,30,997.0,63.0,4.2,16.8,697.0,887.19,692.88
2018,10,30,11,45,997.0,63.5,4.25,17.15,698.5,890.78,694.58
2018,10,30,12,0,997.0,64.0,4.3,17.5,700.0,890.5,693.72
2018,10,30,12,15,994.0,64.0,4.3,17.65,692.5,883.35,688.43
2018,10,30,12,30,991.0,64.0,4.3,17.8,685.0,872.41,680.65
2018,10,30,12,45,985.0,65.0,4.35,17.95,670.0,856.53,669.79
2018,10,30,13,0,979.0,66.0,4.4,18.1,655.0,837.12,656.57
2018,10,30,13,15,972.0,65.0,4.45,18.15,631.5,811.26,639.0
2018,10,30,13,30,965.0,64.0,4.5,18.2,608.0,782.2,619.07
2018,10,30,13,45,954.5,63.0,4.5,18.2,578.0,747.64,594.86
2018,10,30,14,0,944.0,62.0,4.5,18.2,548.0,710.46,568.57
2018,10,30,14,15,929.5,60.5,4.5,18.05,511.0,667.73,537.62
2018,10,30,14,30,915.0,59.0,4.5,17.9,474.0,623.14,503.13
2018,10,30,14,45,894.0,56.5,4.45,17.8,431.5,572.14,462.53
2018,10,30,15,0,873.0,54.0,4.4,17.7,389.0,520.39,420.24
2018,10,30,15,15,834.5,52.5,4.4,17.7,340.5,461.02,370.66
2018,10,30,15,30,796.0,51.0,4.4,17.7,292.0,405.05,322.34
2018,10,30,15,45,743.5,47.5,3.75,16.8,242.5,341.32,266.97
2018,10,30,16,0,691.0,44.0,3.1,15.9,193.0,281.38,213.54
2018,10,30,16,15,534.0,42.0,2.7,14.8,139.5,199.69,144.85
2018,10,30,16,30,377.0,40.0,2.3,13.7,86.0,132.8,89.76
2018,10,30,16,45,222.5,26.0,1.9,12.55,50.0,69.42,36.42
2018,10,30,17,0,68.0,12.0,1.5,11.4,14.0,19.28,0.0
2018,10,30,17,15,34.0,6.0,1.45,11.0,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,31,6,15,44.5,4.0,1.05,7.9,4.0,0.0,0.0
2018,10,31,6,30,89.0,8.0,1.0,8.2,8.0,14.93,0.0
2018,10,31,6,45,284.0,17.0,1.0,8.5,39.5,57.05,0.0
2018,10,31,7,0,479.0,26.0,1.0,8.8,71.0,123.31,74.78
2018,10,31,7,15,557.5,32.0,1.1,9.7,114.5,175.89,122.76
2018,10,31,7,30,636.0,38.0,1.2,10.6,158.0,236.32,176.74
2018,10,31,7,45,666.5,45.0,1.35,11.55,201.5,288.48,224.65
2018,10,31,8,0,697.0,52.0,1.5,12.5,245.0,342.6,272.72
2018,10,31,8,15,769.0,50.0,1.6,13.3,297.5,406.9,327.11
2018,10,31,8,30,841.0,48.0,1.7,14.1,350.0,473.76,381.94
2018,10,31,8,45,838.0,55.0,1.8,14.9,386.5,517.05,416.76
2018,10,31,9,0,835.0,62.0,1.9,15.7,423.0,557.81,448.44
2018,10,31,9,15,819.0,74.5,1.95,16.3,454.0,597.22,477.73
2018,10,31,9,30,803.0,87.0,2.0,16.9,485.0,630.0,501.22
2018,10,31,9,45,871.5,73.5,2.1,17.5,530.0,684.22,540.57
2018,10,31,10,0,940.0,60.0,2.2,18.1,575.0,742.79,580.79
2018,10,31,10,15,948.5,61.0,2.25,18.5,600.0,774.06,601.04
2018,10,31,10,30,957.0,62.0,2.3,18.9,625.0,802.38,619.33
2018,10,31,10,45,962.5,62.5,2.4,19.25,642.5,824.64,633.85
2018,10,31,11,0,968.0,63.0,2.5,19.6,660.0,843.5,646.11
2018,10,31,11,15,946.5,72.0,2.65,19.85,662.5,846.88,648.34
2018,10,31,11,30,925.0,81.0,2.8,20.1,665.0,846.18,647.98
2018,10,31,11,45,871.0,100.0,2.95,20.35,651.0,831.34,637.86
2018,10,31,12,0,817.0,119.0,3.1,20.6,637.0,807.76,621.73
2018,10,31,12,15,884.0,95.0,3.15,20.75,649.5,826.4,635.15
2018,10,31,12,30,951.0,71.0,3.2,20.9,662.0,845.24,648.49
2018,10,31,12,45,957.5,66.5,3.25,21.05,650.0,833.42,640.48
2018,10,31,13,0,964.0,62.0,3.3,21.2,638.0,817.81,630.14
2018,10,31,13,15,951.0,63.0,3.3,21.2,613.5,790.08,611.4
2018,10,31,13,30,938.0,64.0,3.3,21.2,589.0,759.49,590.65
2018,10,31,13,45,863.0,78.0,3.25,21.2,541.5,697.57,546.85
2018,10,31,14,0,788.0,92.0,3.2,21.2,494.0,640.23,505.16
2018,10,31,14,15,752.0,91.5,3.2,21.05,453.5,589.81,467.58
2018,10,31,14,30,716.0,91.0,3.2,20.9,413.0,541.28,430.53
2018,10,31,14,45,720.5,80.5,3.15,20.7,379.0,501.68,399.9
2018,10,31,15,0,725.0,70.0,3.1,20.5,345.0,461.46,367.67
2018,10,31,15,15,715.0,62.0,3.1,20.5,305.0,414.81,329.01
2018,10,31,15,30,705.0,54.0,3.1,20.5,265.0,367.37,288.39
2018,10,31,15,45,639.0,50.5,2.6,19.45,217.0,303.19,234.21
2018,10,31,16,0,573.0,47.0,2.1,18.4,169.0,245.45,184.22
2018,10,31,16,15,488.0,41.0,1.9,17.25,126.0,184.77,132.18
2018,10,31,16,30,403.0,35.0,1.7,16.1,83.0,132.55,87.34
2018,10,31,16,45,266.5,24.5,1.5,14.95,50.0,74.1,36.04
2018,10,31,17,0,130.0,14.0,1.3,13.8,17.0,27.78,0.0
2018,10,31,17,15,65.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,1,6,15,11.0,2.0,1.3,9.85,2.0,0.0,0.0
2018,11,1,6,30,22.0,4.0,1.2,10.2,4.0,3.93,0.0
2018,11,1,6,45,87.0,18.0,1.15,10.5,25.0,29.01,0.0
2018,11,1,7,0,152.0,32.0,1.1,10.8,46.0,69.05,43.39
2018,11,1,7,15,205.5,47.0,1.35,11.8,78.0,106.46,76.48
2018,11,1,7,30,259.0,62.0,1.6,12.8,110.0,149.71,113.9
2018,11,1,7,45,205.5,71.5,1.9,13.8,116.0,150.81,118.39
2018,11,1,8,0,152.0,81.0,2.2,14.8,122.0,150.05,119.77
2018,11,1,8,15,158.0,96.0,2.35,15.45,145.5,176.44,142.35
2018,11,1,8,30,164.0,111.0,2.5,16.1,169.0,203.11,164.54
2018,11,1,8,45,232.5,140.0,2.6,16.8,233.5,278.99,226.29
2018,11,1,9,0,301.0,169.0,2.7,17.5,298.0,360.14,290.68
2018,11,1,9,15,297.5,188.0,2.8,18.0,324.5,390.54,313.65
2018,11,1,9,30,294.0,207.0,2.9,18.5,351.0,419.84,335.48
2018,11,1,9,45,199.5,218.0,2.95,19.05,318.5,369.78,294.21
2018,11,1,10,0,105.0,229.0,3.0,19.6,286.0,312.87,247.24
2018,11,1,10,15,237.0,226.0,3.05,20.15,362.5,424.53,335.83
2018,11,1,10,30,369.0,223.0,3.1,20.7,439.0,526.55,414.29
2018,11,1,10,45,481.0,205.0,3.15,21.2,494.5,609.38,476.46
2018,11,1,11,0,593.0,187.0,3.2,21.7,550.0,685.47,532.68
2018,11,1,11,15,637.5,175.0,3.2,22.1,570.5,718.22,555.66
2018,11,1,11,30,682.0,163.0,3.2,22.5,591.0,745.9,575.1
2018,11,1,11,45,749.5,140.0,3.25,22.95,611.0,777.51,596.45
2018,11,1,12,0,817.0,117.0,3.3,23.4,631.0,802.98,613.38
2018,11,1,12,15,825.0,113.0,3.25,23.6,627.0,801.08,611.31
2018,11,1,12,30,833.0,109.0,3.2,23.8,623.0,795.83,607.24
2018,11,1,12,45,886.5,89.0,3.2,24.0,624.5,800.28,610.4
2018,11,1,13,0,940.0,69.0,3.2,24.2,626.0,804.37,613.39
2018,11,1,13,15,932.5,68.0,3.15,24.2,603.5,778.99,596.08
2018,11,1,13,30,925.0,67.0,3.1,24.2,581.0,750.59,576.85
2018,11,1,13,45,800.0,95.5,3.0,24.2,523.5,674.35,522.99
2018,11,1,14,0,675.0,124.0,2.9,24.2,466.0,599.74,466.92
2018,11,1,14,15,732.5,99.5,2.8,24.05,446.5,585.95,457.9
2018,11,1,14,30,790.0,75.0,2.7,23.9,427.0,564.11,441.97
2018,11,1,14,45,776.0,70.5,2.6,23.7,389.5,519.62,407.6
2018,11,1,15,0,762.0,66.0,2.5,23.5,352.0,474.11,371.6
2018,11,1,15,15,655.5,70.5,2.5,23.5,294.5,395.41,309.11
2018,11,1,15,30,549.0,75.0,2.5,23.5,237.0,323.52,250.96
2018,11,1,15,45,594.0,58.5,1.8,22.2,206.0,294.56,224.47
2018,11,1,16,0,639.0,42.0,1.1,20.9,175.0,258.86,190.3
2018,11,1,16,15,544.0,37.0,1.1,20.1,129.5,193.25,134.99
2018,11,1,16,30,449.0,32.0,1.1,19.3,84.0,138.41,88.62
2018,11,1,16,45,292.5,22.5,1.1,18.5,50.0,75.23,33.17
2018,11,1,17,0,136.0,13.0,1.1,17.7,16.0,27.16,0.0
2018,11,1,17,15,68.0,6.5,1.05,17.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,2,6,15,37.0,3.0,0.95,10.85,3.0,0.0,0.0
2018,11,2,6,30,74.0,6.0,0.9,11.1,6.0,5.9,0.0
2018,11,2,6,45,255.5,16.5,0.85,11.3,35.5,48.95,0.0
2018,11,2,7,0,437.0,27.0,0.8,11.5,65.0,114.29,66.71
2018,11,2,7,15,537.5,33.0,1.0,12.3,109.5,169.64,116.31
2018,11,2,7,30,638.0,39.0,1.2,13.1,154.0,235.01,173.2
2018,11,2,7,45,696.0,42.5,1.35,13.9,201.5,292.69,224.87
2018,11,2,8,0,754.0,46.0,1.5,14.7,249.0,354.99,279.15
2018,11,2,8,15,790.5,49.0,1.6,15.5,295.5,409.37,325.74
2018,11,2,8,30,827.0,52.0,1.7,16.3,342.0,467.11,373.26
2018,11,2,8,45,851.5,54.5,1.85,17.1,385.0,519.14,414.96
2018,11,2,9,0,876.0,57.0,2.0,17.9,428.0,570.99,455.17
2018,11,2,9,15,893.0,58.5,2.1,18.6,465.5,616.55,489.45
2018,11,2,9,30,910.0,60.0,2.2,19.3,503.0,660.68,521.72
2018,11,2,9,45,921.5,61.5,2.35,20.0,534.5,699.34,547.99
2018,11,2,10,0,933.0,63.0,2.5,20.7,566.0,735.65,572.1
2018,11,2,10,15,941.5,64.0,2.6,21.15,591.0,766.62,592.48
2018,11,2,10,30,950.0,65.0,2.7,21.6,616.0,794.66,610.74
2018,11,2,10,45,955.0,65.5,2.8,22.1,633.0,816.3,624.39
2018,11,2,11,0,960.0,66.0,2.9,22.6,650.0,834.58,635.77
2018,11,2,11,15,934.0,76.0,2.95,22.85,651.0,835.51,635.53
2018,11,2,11,30,908.0,86.0,3.0,23.1,652.0,832.32,632.74
2018,11,2,11,45,937.0,76.5,3.05,23.4,661.5,847.66,642.83
2018,11,2,12,0,966.0,67.0,3.1,23.7,671.0,859.35,650.37
2018,11,2,12,15,964.0,67.0,3.15,23.75,664.0,853.18,646.39
2018,11,2,12,30,962.0,67.0,3.2,23.8,657.0,843.34,640.15
2018,11,2,12,45,902.5,83.5,3.3,23.9,626.5,803.8,613.48
2018,11,2,13,0,843.0,100.0,3.4,24.0,596.0,766.76,588.54
2018,11,2,13,15,589.5,165.5,3.4,23.9,506.0,635.0,492.4
2018,11,2,13,30,336.0,231.0,3.4,23.8,416.0,498.43,387.58
2018,11,2,13,45,485.5,179.5,3.45,23.65,431.5,544.13,426.05
2018,11,2,14,0,635.0,128.0,3.5,23.5,447.0,575.48,452.36
2018,11,2,14,15,662.5,112.0,3.45,23.2,424.0,553.46,436.4
2018,11,2,14,30,690.0,96.0,3.4,22.9,401.0,527.31,417.04
2018,11,2,14,45,630.0,97.0,3.4,22.55,355.0,467.15,370.44
2018,11,2,15,0,570.0,98.0,3.4,22.2,309.0,409.92,325.21
2018,11,2,15,15,613.5,78.0,3.4,22.2,279.5,382.31,301.87
2018,11,2,15,30,657.0,58.0,3.4,22.2,250.0,347.78,271.45
2018,11,2,15,45,581.5,54.5,2.55,20.8,202.5,284.03,218.02
2018,11,2,16,0,506.0,51.0,1.7,19.4,155.0,225.59,168.14
2018,11,2,16,15,379.0,44.5,1.6,18.4,110.5,157.06,111.74
2018,11,2,16,30,252.0,38.0,1.5,17.4,66.0,101.17,66.59
2018,11,2,16,45,178.0,25.0,1.35,16.45,40.0,58.43,24.23
2018,11,2,17,0,104.0,12.0,1.2,15.5,14.0,22.6,0.0
2018,11,2,17,15,52.0,6.0,1.2,15.05,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,3,6,15,39.0,3.5,1.45,8.8,3.0,0.0,0.0
2018,11,3,6,30,78.0,7.0,1.4,9.2,6.0,0.0,0.0
2018,11,3,6,45,281.5,16.0,1.35,9.6,36.0,51.23,0.0
2018,11,3,7,0,485.0,25.0,1.3,10.0,66.0,119.77,68.31
2018,11,3,7,15,588.0,30.5,1.45,11.05,112.0,177.75,121.49
2018,11,3,7,30,691.0,36.0,1.6,12.1,158.0,245.62,180.98
2018,11,3,7,45,745.5,39.5,1.7,13.15,206.5,303.18,233.13
2018,11,3,8,0,800.0,43.0,1.8,14.2,255.0,365.99,288.15
2018,11,3,8,15,832.5,45.5,1.9,14.95,301.5,421.76,336.38
2018,11,3,8,30,865.0,48.0,2.0,15.7,348.0,478.76,383.8
2018,11,3,8,45,871.0,52.5,2.05,16.45,386.5,524.84,420.93
2018,11,3,9,0,877.0,57.0,2.1,17.2,425.0,569.11,455.27
2018,11,3,9,15,860.5,67.0,2.3,18.0,455.0,603.95,481.67
2018,11,3,9,30,844.0,77.0,2.5,18.8,485.0,638.29,506.75
2018,11,3,9,45,855.0,79.5,2.7,19.55,515.5,675.83,533.89
2018,11,3,10,0,866.0,82.0,2.9,20.3,546.0,711.19,557.77
2018,11,3,10,15,921.0,70.0,3.05,20.85,583.0,755.68,588.2
2018,11,3,10,30,976.0,58.0,3.2,21.4,620.0,803.18,620.38
2018,11,3,10,45,979.5,58.5,3.3,21.95,636.5,824.1,633.26
2018,11,3,11,0,983.0,59.0,3.4,22.5,653.0,841.51,643.92
2018,11,3,11,15,984.5,60.0,3.5,22.8,662.0,854.3,652.07
2018,11,3,11,30,986.0,61.0,3.6,23.1,671.0,863.37,657.79
2018,11,3,11,45,986.0,61.0,3.7,23.4,672.0,866.31,659.41
2018,11,3,12,0,986.0,61.0,3.8,23.7,673.0,865.44,658.57
2018,11,3,12,15,958.5,69.0,3.85,23.8,658.5,848.05,646.64
2018,11,3,12,30,931.0,77.0,3.9,23.9,644.0,827.28,632.54
2018,11,3,12,45,875.5,91.5,4.0,24.0,614.5,789.02,606.33
2018,11,3,13,0,820.0,106.0,4.1,24.1,585.0,753.3,581.85
2018,11,3,13,15,859.5,90.5,4.1,24.05,576.0,748.88,579.76
2018,11,3,13,30,899.0,75.0,4.1,24.0,567.0,735.41,571.09
2018,11,3,13,45,879.5,75.0,4.05,23.95,535.0,697.8,544.81
2018,11,3,14,0,860.0,75.0,4.0,23.9,503.0,658.33,516.93
2018,11,3,14,15,807.5,77.0,3.9,23.65,456.0,602.07,474.58
2018,11,3,14,30,755.0,79.0,3.8,23.4,409.0,543.33,429.73
2018,11,3,14,45,636.5,92.5,3.65,23.2,352.5,464.11,367.6
2018,11,3,15,0,518.0,106.0,3.5,23.0,296.0,387.87,307.01
2018,11,3,15,15,479.5,97.0,3.5,23.0,255.5,336.45,265.25
2018,11,3,15,30,441.0,88.0,3.5,23.0,215.0,287.49,224.47
2018,11,3,15,45,354.0,78.5,2.6,21.5,169.0,222.91,171.74
2018,11,3,16,0,267.0,69.0,1.7,20.0,123.0,166.51,125.32
2018,11,3,16,15,219.5,53.5,1.6,18.95,90.0,122.74,88.36
2018,11,3,16,30,172.0,38.0,1.5,17.9,57.0,83.94,55.38
2018,11,3,16,45,102.5,23.0,1.4,16.85,33.0,43.8,15.52
2018,11,3,17,0,33.0,8.0,1.3,15.8,9.0,11.23,0.0
2018,11,3,17,15,16.5,4.0,1.3,15.45,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.5,11.05,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.5,11.2,4.0,0.0,0.0
2018,11,4,6,45,78.5,17.0,0.45,11.35,21.5,26.45,0.0
2018,11,4,7,0,121.0,29.0,0.4,11.5,39.0,55.92,32.23
2018,11,4,7,15,194.0,44.5,0.4,12.2,72.5,100.08,70.75
2018,11,4,7,30,267.0,60.0,0.4,12.9,106.0,148.36,111.42
2018,11,4,7,45,487.0,56.5,0.35,13.55,172.0,234.87,180.47
2018,11,4,8,0,707.0,53.0,0.3,14.2,238.0,340.57,264.67
2018,11,4,8,15,760.5,55.5,0.35,14.8,287.5,401.42,314.63
2018,11,4,8,30,814.0,58.0,0.4,15.4,337.0,465.5,365.75
2018,11,4,8,45,819.0,63.5,0.45,16.05,374.5,510.15,400.59
2018,11,4,9,0,824.0,69.0,0.5,16.7,412.0,553.04,432.96
2018,11,4,9,15,613.5,123.0,0.7,17.65,391.0,518.39,406.25
2018,11,4,9,30,403.0,177.0,0.9,18.6,370.0,461.42,361.86
2018,11,4,9,45,420.5,185.5,1.1,19.55,398.5,495.98,387.89
2018,11,4,10,0,438.0,194.0,1.3,20.5,427.0,530.17,412.41
2018,11,4,10,15,488.0,190.5,1.45,21.0,461.0,574.37,445.02
2018,11,4,10,30,538.0,187.0,1.6,21.5,495.0,619.04,477.49
2018,11,4,10,45,581.5,180.0,1.75,22.0,521.5,654.79,503.28
2018,11,4,11,0,625.0,173.0,1.9,22.5,548.0,693.21,530.69
2018,11,4,11,15,772.0,131.5,2.05,22.65,601.5,771.31,586.92
2018,11,4,11,30,919.0,90.0,2.2,22.8,655.0,839.95,634.03
2018,11,4,11,45,941.5,83.0,2.35,23.0,662.5,852.8,642.76
2018,11,4,12,0,964.0,76.0,2.5,23.2,670.0,862.01,649.65
2018,11,4,12,15,972.0,73.0,2.65,23.2,666.5,860.4,649.79
2018,11,4,12,30,980.0,70.0,2.8,23.2,663.0,854.96,647.49
2018,11,4,12,45,974.0,70.0,2.95,23.2,647.5,838.24,637.49
2018,11,4,13,0,968.0,70.0,3.1,23.2,632.0,818.06,625.13
2018,11,4,13,15,960.5,69.0,3.2,23.0,609.0,792.28,609.0
2018,11,4,13,30,953.0,68.0,3.3,22.8,586.0,763.4,590.57
2018,11,4,13,45,899.5,75.0,3.4,22.65,543.0,709.01,553.42
2018,11,4,14,0,846.0,82.0,3.5,22.5,500.0,658.06,517.46
2018,11,4,14,15,857.0,71.0,3.55,22.15,468.5,623.98,493.13
2018,11,4,14,30,868.0,60.0,3.6,21.8,437.0,583.41,463.08
2018,11,4,14,45,833.0,60.0,3.6,21.45,393.5,530.01,421.6
2018,11,4,15,0,798.0,60.0,3.6,21.1,350.0,479.54,381.16
2018,11,4,15,15,791.0,55.5,3.6,21.1,312.0,435.2,343.78
2018,11,4,15,30,784.0,51.0,3.6,21.1,274.0,389.63,303.94
2018,11,4,15,45,730.0,47.0,3.15,19.7,225.5,326.34,250.2
2018,11,4,16,0,676.0,43.0,2.7,18.3,177.0,266.99,198.2
2018,11,4,16,15,582.0,37.0,2.35,17.1,130.0,199.39,139.89
2018,11,4,16,30,488.0,31.0,2.0,15.9,83.0,140.83,89.02
2018,11,4,16,45,305.0,21.0,1.7,14.7,48.0,72.69,21.77
2018,11,4,17,0,122.0,11.0,1.4,13.5,13.0,23.06,0.0
2018,11,4,17,15,61.0,5.5,1.4,12.95,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,5,6,15,17.0,2.0,1.2,7.5,1.5,0.0,0.0
2018,11,5,6,30,34.0,4.0,1.3,7.9,3.0,0.0,0.0
2018,11,5,6,45,215.0,14.0,1.35,8.25,29.0,40.01,0.0
2018,11,5,7,0,396.0,24.0,1.4,8.6,55.0,100.03,54.07
2018,11,5,7,15,503.0,30.0,1.6,9.3,97.5,154.89,105.7
2018,11,5,7,30,610.0,36.0,1.8,10.0,140.0,219.29,162.34
2018,11,5,7,45,671.5,39.5,1.95,10.65,186.0,276.02,214.17
2018,11,5,8,0,733.0,43.0,2.1,11.3,232.0,337.77,269.28
2018,11,5,8,15,771.0,45.5,2.25,12.15,277.5,390.68,315.95
2018,11,5,8,30,809.0,48.0,2.4,13.0,323.0,447.19,363.9
2018,11,5,8,45,835.5,49.5,2.6,13.85,364.5,497.94,405.9
2018,11,5,9,0,862.0,51.0,2.8,14.7,406.0,548.73,446.61
2018,11,5,9,15,878.5,53.0,3.0,15.55,443.0,593.74,481.63
2018,11,5,9,30,895.0,55.0,3.2,16.4,480.0,637.33,514.63
2018,11,5,9,45,906.0,57.0,3.4,17.2,511.0,675.53,541.67
2018,11,5,10,0,917.0,59.0,3.6,18.0,542.0,711.41,566.16
2018,11,5,10,15,926.5,59.5,3.65,18.45,566.5,741.94,586.66
2018,11,5,10,30,936.0,60.0,3.7,18.9,591.0,769.65,605.02
2018,11,5,10,45,942.0,60.0,3.8,19.35,608.0,791.12,619.04
2018,11,5,11,0,948.0,60.0,3.9,19.8,625.0,809.3,630.77
2018,11,5,11,15,951.0,61.0,3.9,20.05,634.5,822.87,639.33
2018,11,5,11,30,954.0,62.0,3.9,20.3,644.0,832.89,645.49
2018,11,5,11,45,954.5,61.5,3.9,20.55,645.0,835.54,646.57
2018,11,5,12,0,955.0,61.0,3.9,20.8,646.0,834.54,645.26
2018,11,5,12,15,952.0,62.0,3.9,20.95,639.5,828.84,641.04
2018,11,5,12,30,949.0,63.0,3.9,21.1,633.0,819.55,634.45
2018,11,5,12,45,943.5,63.0,3.9,21.2,618.5,803.64,623.42
2018,11,5,13,0,938.0,63.0,3.9,21.3,604.0,784.38,610.12
2018,11,5,13,15,930.5,62.5,3.85,21.25,582.0,759.83,593.24
2018,11,5,13,30,923.0,62.0,3.8,21.2,560.0,732.29,574.23
2018,11,5,13,45,912.0,60.5,3.75,21.15,530.5,698.36,550.5
2018,11,5,14,0,901.0,59.0,3.7,21.1,501.0,661.99,524.86
2018,11,5,14,15,885.5,58.0,3.6,20.9,466.0,621.2,494.21
2018,11,5,14,30,870.0,57.0,3.5,20.7,431.0,578.77,461.33
2018,11,5,14,45,848.0,55.0,3.45,20.45,390.5,530.26,423.16
2018,11,5,15,0,826.0,53.0,3.4,20.2,350.0,481.22,383.46
2018,11,5,15,15,791.5,50.5,3.4,20.2,305.0,425.66,337.17
2018,11,5,15,30,757.0,48.0,3.4,20.2,260.0,373.22,291.95
2018,11,5,15,45,704.5,44.0,2.75,19.1,213.5,312.05,239.23
2018,11,5,16,0,652.0,40.0,2.1,18.0,167.0,254.75,188.45
2018,11,5,16,15,561.5,35.0,1.9,16.9,122.5,190.74,133.14
2018,11,5,16,30,471.0,30.0,1.7,15.8,78.0,135.32,84.72
2018,11,5,16,45,294.5,20.5,1.5,14.7,45.0,69.67,15.71
2018,11,5,17,0,118.0,11.0,1.3,13.6,12.0,22.47,0.0
2018,11,5,17,15,59.0,5.5,1.3,13.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,6,6,15,17.0,2.0,0.85,8.95,1.5,0.0,0.0
2018,11,6,6,30,34.0,4.0,0.8,9.1,3.0,0.0,0.0
2018,11,6,6,45,221.5,15.0,0.75,9.25,29.5,41.34,0.0
2018,11,6,7,0,409.0,26.0,0.7,9.4,56.0,102.52,53.16
2018,11,6,7,15,522.0,32.0,0.7,10.15,100.0,159.97,108.02
2018,11,6,7,30,635.0,38.0,0.7,10.9,144.0,226.94,165.88
2018,11,6,7,45,698.5,42.0,0.75,11.6,192.0,286.09,218.76
2018,11,6,8,0,762.0,46.0,0.8,12.3,240.0,350.38,274.64
2018,11,6,8,15,801.0,49.0,0.9,13.15,287.0,405.67,322.09
2018,11,6,8,30,840.0,52.0,1.0,14.0,334.0,464.45,370.54
2018,11,6,8,45,866.0,54.0,1.05,14.8,377.0,516.74,412.11
2018,11,6,9,0,892.0,56.0,1.1,15.6,420.0,568.96,452.09
2018,11,6,9,15,910.0,57.5,1.2,16.3,458.0,615.33,486.98
2018,11,6,9,30,928.0,59.0,1.3,17.0,496.0,660.3,519.89
2018,11,6,9,45,941.0,60.0,1.35,17.7,528.0,699.65,546.48
2018,11,6,10,0,954.0,61.0,1.4,18.4,560.0,736.7,570.28
2018,11,6,10,15,962.5,62.0,1.5,18.9,585.0,767.96,590.72
2018,11,6,10,30,971.0,63.0,1.6,19.4,610.0,796.24,609.04
2018,11,6,10,45,976.0,64.0,1.7,19.9,627.5,818.7,623.34
2018,11,6,11,0,981.0,65.0,1.8,20.4,645.0,837.72,635.36
2018,11,6,11,15,983.5,65.0,1.85,20.75,654.0,850.08,642.8
2018,11,6,11,30,986.0,65.0,1.9,21.1,663.0,858.75,647.93
2018,11,6,11,45,986.5,65.5,1.95,21.4,664.5,862.67,650.12
2018,11,6,12,0,987.0,66.0,2.0,21.7,666.0,862.8,649.95
2018,11,6,12,15,984.0,66.0,2.1,21.85,658.5,855.82,645.95
2018,11,6,12,30,981.0,66.0,2.2,22.0,651.0,845.13,639.58
2018,11,6,12,45,975.5,66.0,2.25,22.15,636.0,828.87,629.08
2018,11,6,13,0,970.0,66.0,2.3,22.3,621.0,809.15,616.28
2018,11,6,13,15,962.0,65.0,2.4,22.25,598.0,783.09,599.94
2018,11,6,13,30,954.0,64.0,2.5,22.2,575.0,753.94,581.32
2018,11,6,13,45,942.5,63.0,2.55,22.2,545.0,719.5,558.34
2018,11,6,14,0,931.0,62.0,2.6,22.2,515.0,682.55,533.36
2018,11,6,14,15,914.0,61.0,2.6,22.0,478.5,639.93,502.21
2018,11,6,14,30,897.0,60.0,2.6,21.8,442.0,595.68,468.94
2018,11,6,14,45,872.5,57.5,2.6,21.6,399.5,544.3,429.35
2018,11,6,15,0,848.0,55.0,2.6,21.4,357.0,492.52,388.23
2018,11,6,15,15,812.5,52.5,2.6,21.4,311.0,437.78,343.15
2018,11,6,15,30,777.0,50.0,2.6,21.4,265.0,381.9,295.79
2018,11,6,15,45,721.5,46.0,1.95,19.75,217.0,318.8,242.37
2018,11,6,16,0,666.0,42.0,1.3,18.1,169.0,259.79,190.81
2018,11,6,16,15,568.5,36.0,1.3,17.05,123.0,192.36,133.4
2018,11,6,16,30,471.0,30.0,1.3,16.0,77.0,134.27,83.11
2018,11,6,16,45,292.0,20.0,1.3,15.0,44.0,67.94,9.16
2018,11,6,17,0,113.0,10.0,1.3,14.0,11.0,20.82,0.0
2018,11,6,17,15,56.5,5.0,1.3,13.6,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,7,6,15,17.5,2.0,0.4,10.75,1.5,0.0,0.0
2018,11,7,6,30,35.0,4.0,0.4,10.9,3.0,0.0,0.0
2018,11,7,6,45,223.0,14.0,0.4,11.0,28.0,40.07,0.0
2018,11,7,7,0,411.0,24.0,0.4,11.1,53.0,99.79,48.32
2018,11,7,7,15,522.5,30.0,0.45,11.6,96.0,156.86,104.26
2018,11,7,7,30,634.0,36.0,0.5,12.1,139.0,222.99,161.26
2018,11,7,7,45,696.0,40.0,0.55,12.65,186.5,281.3,213.26
2018,11,7,8,0,758.0,44.0,0.6,13.2,234.0,344.63,268.21
2018,11,7,8,15,796.5,46.5,0.7,13.85,280.0,398.71,314.76
2018,11,7,8,30,835.0,49.0,0.8,14.5,326.0,456.3,362.42
2018,11,7,8,45,860.5,51.0,0.85,15.2,368.5,507.99,403.57
2018,11,7,9,0,886.0,53.0,0.9,15.9,411.0,559.58,443.16
2018,11,7,9,15,903.0,55.0,1.15,16.6,449.0,605.6,479.02
2018,11,7,9,30,920.0,57.0,1.4,17.3,487.0,650.19,512.92
2018,11,7,9,45,932.0,58.5,1.65,18.0,518.5,689.12,541.1
2018,11,7,10,0,944.0,60.0,1.9,18.7,550.0,725.73,566.4
2018,11,7,10,15,952.5,60.5,2.05,19.1,574.5,756.11,586.97
2018,11,7,10,30,961.0,61.0,2.2,19.5,599.0,783.55,605.46
2018,11,7,10,45,966.5,61.5,2.35,19.95,616.0,805.59,620.04
2018,11,7,11,0,972.0,62.0,2.5,20.4,633.0,824.27,632.33
2018,11,7,11,15,974.0,63.0,2.55,20.65,642.5,837.28,640.55
2018,11,7,11,30,976.0,64.0,2.6,20.9,652.0,846.65,646.4
2018,11,7,11,45,975.0,64.5,2.7,21.15,652.5,849.36,648.17
2018,11,7,12,0,974.0,65.0,2.8,21.4,653.0,848.34,647.55
2018,11,7,12,15,971.5,65.0,2.85,21.4,646.0,841.84,643.57
2018,11,7,12,30,969.0,65.0,2.9,21.4,639.0,831.68,637.21
2018,11,7,12,45,964.5,64.0,2.95,21.45,624.0,815.23,626.46
2018,11,7,13,0,960.0,63.0,3.0,21.5,609.0,795.32,613.38
2018,11,7,13,15,952.0,62.0,3.05,21.45,586.0,769.53,596.38
2018,11,7,13,30,944.0,61.0,3.1,21.4,563.0,740.68,577.18
2018,11,7,13,45,933.0,60.0,3.1,21.3,533.5,706.93,554.19
2018,11,7,14,0,922.0,59.0,3.1,21.2,504.0,670.69,529.2
2018,11,7,14,15,906.0,57.5,3.1,21.0,468.0,628.51,497.83
2018,11,7,14,30,890.0,56.0,3.1,20.8,432.0,584.67,464.36
2018,11,7,14,45,867.5,53.5,3.1,20.6,390.5,534.77,425.31
2018,11,7,15,0,845.0,51.0,3.1,20.4,349.0,484.32,384.63
2018,11,7,15,15,810.5,48.5,3.1,20.4,303.5,428.22,337.96
2018,11,7,15,30,776.0,46.0,3.1,20.4,258.0,375.23,292.26
2018,11,7,15,45,723.0,42.0,2.4,19.0,211.0,313.35,239.07
2018,11,7,16,0,670.0,38.0,1.7,17.6,164.0,255.35,187.72
2018,11,7,16,15,577.5,32.5,1.6,16.45,119.0,189.94,131.33
2018,11,7,16,30,485.0,27.0,1.5,15.3,74.0,133.45,81.57
2018,11,7,16,45,304.0,18.0,1.4,14.15,42.0,66.22,1.59
2018,11,7,17,0,123.0,9.0,1.3,13.0,10.0,20.64,0.0
2018,11,7,17,15,61.5,4.5,1.35,12.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,8,6,15,9.5,1.5,1.45,5.35,1.0,0.0,0.0
2018,11,8,6,30,19.0,3.0,1.4,5.5,2.0,0.0,0.0
2018,11,8,6,45,158.5,15.5,1.35,5.7,25.0,33.63,0.0
2018,11,8,7,0,298.0,28.0,1.3,5.9,48.0,84.39,39.94
2018,11,8,7,15,421.5,37.5,1.5,6.85,91.0,142.25,97.71
2018,11,8,7,30,545.0,47.0,1.7,7.8,134.0,209.83,156.27
2018,11,8,7,45,617.5,54.0,1.9,8.8,182.5,270.23,210.6
2018,11,8,8,0,690.0,61.0,2.1,9.8,231.0,336.89,269.34
2018,11,8,8,15,737.0,65.5,2.25,10.5,279.0,393.95,319.52
2018,11,8,8,30,784.0,70.0,2.4,11.2,327.0,455.51,371.78
2018,11,8,8,45,818.0,73.0,2.55,11.9,372.0,510.95,417.67
2018,11,8,9,0,852.0,76.0,2.7,12.6,417.0,567.01,462.65
2018,11,8,9,15,884.5,75.5,2.75,13.2,458.5,618.5,502.75
2018,11,8,9,30,917.0,75.0,2.8,13.8,500.0,666.27,539.06
2018,11,8,9,45,944.5,72.0,2.85,14.4,535.0,710.16,571.4
2018,11,8,10,0,972.0,69.0,2.9,15.0,570.0,752.59,600.28
2018,11,8,10,15,980.5,70.5,2.95,15.4,595.5,784.78,621.81
2018,11,8,10,30,989.0,72.0,3.0,15.8,621.0,813.93,641.1
2018,11,8,10,45,993.5,73.0,3.0,16.2,638.5,836.28,655.15
2018,11,8,11,0,998.0,74.0,3.0,16.6,656.0,855.12,666.77
2018,11,8,11,15,1000.0,75.0,3.05,16.9,665.5,868.4,675.13
2018,11,8,11,30,1002.0,76.0,3.1,17.2,675.0,877.94,681.01
2018,11,8,11,45,1001.5,75.5,3.1,17.5,675.5,879.99,681.47
