Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,12,0,1001.0,75.0,3.1,17.8,676.0,878.2,679.46
2018,11,8,12,15,998.5,75.5,3.15,17.9,669.0,872.18,675.52
2018,11,8,12,30,996.0,76.0,3.2,18.0,662.0,862.4,669.1
2018,11,8,12,45,989.0,75.5,3.2,18.15,645.5,844.34,656.54
2018,11,8,13,0,982.0,75.0,3.2,18.3,629.0,822.82,641.67
2018,11,8,13,15,971.5,74.0,3.2,18.3,604.5,794.84,622.62
2018,11,8,13,30,961.0,73.0,3.2,18.3,580.0,763.86,601.39
2018,11,8,13,45,948.0,71.5,3.2,18.25,549.0,727.81,576.47
2018,11,8,14,0,935.0,70.0,3.2,18.2,518.0,689.33,549.03
2018,11,8,14,15,914.5,68.5,3.2,18.05,480.0,644.06,514.93
2018,11,8,14,30,894.0,67.0,3.2,17.9,442.0,597.4,478.93
2018,11,8,14,45,867.0,65.0,3.2,17.7,399.0,548.25,440.01
2018,11,8,15,0,840.0,63.0,3.2,17.5,356.0,495.9,397.49
2018,11,8,15,15,802.5,59.0,3.2,17.5,309.0,436.71,348.03
2018,11,8,15,30,765.0,55.0,3.2,17.5,262.0,379.01,298.27
2018,11,8,15,45,702.5,50.5,2.5,16.2,213.0,313.7,241.9
2018,11,8,16,0,640.0,46.0,1.8,14.9,164.0,253.11,188.22
2018,11,8,16,15,532.0,39.5,1.65,13.85,118.0,186.09,130.58
2018,11,8,16,30,424.0,33.0,1.5,12.8,72.0,128.0,79.6
2018,11,8,16,45,245.5,20.0,1.4,11.75,39.5,59.51,0.0
2018,11,8,17,0,67.0,7.0,1.3,10.7,7.0,13.22,0.0
2018,11,8,17,15,33.5,3.5,1.3,10.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,6,15,11.5,1.5,1.45,5.0,1.0,0.0,0.0
2018,11,9,6,30,23.0,3.0,1.4,5.3,2.0,0.0,0.0
2018,11,9,6,45,186.0,15.0,1.35,5.6,25.5,35.96,0.0
2018,11,9,7,0,349.0,27.0,1.3,5.9,49.0,90.82,38.68
2018,11,9,7,15,476.5,34.5,1.4,6.95,92.5,150.43,101.8
2018,11,9,7,30,604.0,42.0,1.5,8.0,136.0,217.54,160.25
2018,11,9,7,45,674.5,47.5,1.55,9.1,185.0,278.65,215.32
2018,11,9,8,0,745.0,53.0,1.6,10.2,234.0,345.55,274.07
2018,11,9,8,15,788.5,57.0,1.55,10.9,282.5,404.72,325.41
2018,11,9,8,30,832.0,61.0,1.5,11.6,331.0,466.13,376.53
2018,11,9,8,45,861.0,63.5,1.4,12.35,375.0,520.24,419.71
2018,11,9,9,0,890.0,66.0,1.3,13.1,419.0,574.47,461.07
2018,11,9,9,15,908.5,68.5,1.15,13.9,458.0,619.17,493.11
2018,11,9,9,30,927.0,71.0,1.0,14.7,497.0,665.28,524.52
2018,11,9,9,45,938.0,73.5,0.85,15.5,529.0,704.79,549.61
2018,11,9,10,0,949.0,76.0,0.7,16.3,561.0,741.9,570.42
2018,11,9,10,15,959.0,77.0,0.85,16.95,586.5,773.96,591.86
2018,11,9,10,30,969.0,78.0,1.0,17.6,612.0,803.14,611.25
2018,11,9,10,45,975.5,78.5,1.1,18.2,630.0,826.03,625.73
2018,11,9,11,0,982.0,79.0,1.2,18.8,648.0,845.56,638.01
2018,11,9,11,15,985.5,79.0,1.35,19.05,657.5,858.69,647.59
2018,11,9,11,30,989.0,79.0,1.5,19.3,667.0,868.16,654.82
2018,11,9,11,45,990.0,79.0,1.65,19.6,668.5,871.94,658.18
2018,11,9,12,0,991.0,79.0,1.8,19.9,670.0,871.94,659.1
2018,11,9,12,15,986.0,79.0,1.85,19.95,661.5,863.48,653.95
2018,11,9,12,30,981.0,79.0,1.9,20.0,653.0,851.34,646.5
2018,11,9,12,45,973.0,79.0,1.95,20.05,636.5,833.33,635.13
2018,11,9,13,0,965.0,79.0,2.0,20.1,620.0,811.95,621.52
2018,11,9,13,15,955.5,77.5,2.0,20.0,596.0,784.54,603.65
2018,11,9,13,30,946.0,76.0,2.0,19.9,572.0,754.14,583.65
2018,11,9,13,45,933.0,75.0,2.0,19.85,541.5,719.16,560.17
2018,11,9,14,0,920.0,74.0,2.0,19.8,511.0,681.79,533.9
2018,11,9,14,15,900.0,72.0,1.95,19.55,473.5,640.08,503.08
2018,11,9,14,30,880.0,70.0,1.9,19.3,436.0,593.47,467.99
2018,11,9,14,45,851.0,68.0,1.9,19.05,393.0,540.94,427.67
2018,11,9,15,0,822.0,66.0,1.9,18.8,350.0,488.35,386.02
2018,11,9,15,15,783.0,62.0,1.9,18.8,303.5,429.4,337.77
2018,11,9,15,30,744.0,58.0,1.9,18.8,257.0,372.07,289.27
2018,11,9,15,45,679.0,53.5,1.45,17.1,208.5,306.98,234.38
2018,11,9,16,0,614.0,49.0,1.0,15.4,160.0,248.84,183.73
2018,11,9,16,15,502.0,41.0,1.05,14.55,114.0,179.09,124.84
2018,11,9,16,30,390.0,33.0,1.1,13.7,68.0,120.44,73.85
2018,11,9,16,45,223.0,20.0,1.15,12.85,37.5,55.56,0.0
2018,11,9,17,0,56.0,7.0,1.2,12.0,7.0,12.11,0.0
2018,11,9,17,15,28.0,3.5,1.2,11.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,45,101.5,12.5,0.7,7.3,18.5,23.66,0.0
2018,11,10,7,0,203.0,25.0,0.7,7.3,37.0,63.99,23.29
2018,11,10,7,15,323.5,37.5,0.65,7.8,77.5,118.67,80.54
2018,11,10,7,30,444.0,50.0,0.6,8.3,118.0,182.58,134.98
2018,11,10,7,45,516.5,59.5,0.55,8.8,164.0,240.1,185.57
2018,11,10,8,0,589.0,69.0,0.5,9.3,210.0,304.04,240.59
2018,11,10,8,15,636.5,75.5,0.5,9.85,255.5,360.21,288.38
2018,11,10,8,30,684.0,82.0,0.5,10.4,301.0,419.34,336.89
2018,11,10,8,45,715.5,87.5,0.5,11.0,343.5,471.76,378.51
2018,11,10,9,0,747.0,93.0,0.5,11.6,386.0,524.9,419.19
2018,11,10,9,15,769.5,96.5,0.6,12.4,423.5,570.88,453.93
2018,11,10,9,30,792.0,100.0,0.7,13.2,461.0,616.16,487.26
2018,11,10,9,45,807.0,103.5,0.85,14.05,492.5,655.52,515.93
2018,11,10,10,0,822.0,107.0,1.0,14.9,524.0,690.49,540.98
2018,11,10,10,15,833.5,109.5,1.05,15.3,549.0,722.42,562.85
2018,11,10,10,30,845.0,112.0,1.1,15.7,574.0,751.91,582.16
2018,11,10,10,45,851.5,113.5,1.15,16.05,591.0,773.94,596.33
2018,11,10,11,0,858.0,115.0,1.2,16.4,608.0,793.0,608.55
2018,11,10,11,15,862.5,115.0,1.25,16.65,617.5,805.77,616.76
2018,11,10,11,30,867.0,115.0,1.3,16.9,627.0,815.3,622.94
2018,11,10,11,45,868.0,115.0,1.35,17.1,628.5,818.78,625.24
2018,11,10,12,0,869.0,115.0,1.4,17.3,630.0,818.89,625.44
2018,11,10,12,15,854.0,119.0,1.45,17.35,620.0,807.53,618.26
2018,11,10,12,30,839.0,123.0,1.5,17.4,610.0,793.0,609.09
2018,11,10,12,45,817.0,126.0,1.6,17.45,591.0,772.56,596.37
2018,11,10,13,0,795.0,129.0,1.7,17.5,572.0,746.36,579.55
2018,11,10,13,15,782.5,127.5,1.75,17.4,549.0,719.8,561.97
2018,11,10,13,30,770.0,126.0,1.8,17.3,526.0,690.92,541.97
2018,11,10,13,45,753.5,122.0,1.9,17.2,496.0,654.49,516.47
2018,11,10,14,0,737.0,118.0,2.0,17.1,466.0,616.42,489.16
2018,11,10,14,15,711.5,114.0,1.95,16.75,429.5,571.47,455.62
2018,11,10,14,30,686.0,110.0,1.9,16.4,393.0,526.02,420.97
2018,11,10,14,45,652.5,104.5,1.9,16.1,352.0,474.54,380.9
2018,11,10,15,0,619.0,99.0,1.9,15.8,311.0,423.89,340.36
2018,11,10,15,15,574.0,91.0,1.9,15.8,267.0,366.7,293.2
2018,11,10,15,30,529.0,83.0,1.9,15.8,223.0,312.17,246.99
2018,11,10,15,45,464.5,72.5,1.45,14.0,178.0,251.33,195.82
2018,11,10,16,0,400.0,62.0,1.0,12.2,133.0,195.97,148.21
2018,11,10,16,15,302.5,47.5,1.05,11.45,92.0,134.78,96.5
2018,11,10,16,30,205.0,33.0,1.1,10.7,51.0,83.85,52.47
2018,11,10,16,45,115.0,18.5,1.1,9.9,27.5,34.65,0.0
2018,11,10,17,0,25.0,4.0,1.1,9.1,4.0,3.93,0.0
2018,11,10,17,15,12.5,2.0,1.1,8.85,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,6,45,70.5,11.5,1.3,5.1,15.5,19.06,0.0
2018,11,11,7,0,141.0,23.0,1.3,5.2,31.0,50.95,14.43
2018,11,11,7,15,282.5,37.0,1.25,5.95,72.5,108.73,74.05
2018,11,11,7,30,424.0,51.0,1.2,6.7,114.0,176.95,131.77
2018,11,11,7,45,502.0,60.5,1.15,7.45,160.5,235.07,183.24
2018,11,11,8,0,580.0,70.0,1.1,8.2,207.0,300.14,239.86
2018,11,11,8,15,632.0,76.5,1.25,9.05,253.5,357.64,289.74
2018,11,11,8,30,684.0,83.0,1.4,9.9,300.0,418.51,340.95
2018,11,11,8,45,721.5,88.0,1.55,10.7,344.0,473.32,386.02
2018,11,11,9,0,759.0,93.0,1.7,11.5,388.0,529.33,430.7
2018,11,11,9,15,780.0,97.0,1.7,12.15,425.5,575.35,465.95
2018,11,11,9,30,801.0,101.0,1.7,12.8,463.0,620.54,499.54
2018,11,11,9,45,812.5,105.5,1.65,13.5,494.0,658.97,526.61
2018,11,11,10,0,824.0,110.0,1.6,14.2,525.0,695.41,551.46
2018,11,11,10,15,836.5,112.0,1.6,14.65,550.0,724.7,571.54
2018,11,11,10,30,849.0,114.0,1.6,15.1,575.0,754.41,590.73
2018,11,11,10,45,858.5,114.5,1.55,15.55,593.0,777.66,604.69
2018,11,11,11,0,868.0,115.0,1.5,16.0,611.0,798.0,616.57
2018,11,11,11,15,872.0,115.5,1.45,16.3,620.5,811.04,623.73
2018,11,11,11,30,876.0,116.0,1.4,16.6,630.0,820.8,628.76
2018,11,11,11,45,877.0,116.5,1.4,16.9,631.5,824.87,630.62
2018,11,11,12,0,878.0,117.0,1.4,17.2,633.0,825.54,630.35
2018,11,11,12,15,881.0,114.5,1.35,17.35,627.5,821.07,626.5
2018,11,11,12,30,884.0,112.0,1.3,17.5,622.0,813.16,620.5
2018,11,11,12,45,885.5,108.0,1.3,17.65,608.5,799.04,611.02
2018,11,11,13,0,887.0,104.0,1.3,17.8,595.0,781.54,599.39
2018,11,11,13,15,877.0,102.5,1.2,17.8,572.0,755.21,580.89
2018,11,11,13,30,867.0,101.0,1.1,17.8,549.0,726.13,560.59
2018,11,11,13,45,852.5,98.5,1.05,17.8,518.5,690.39,535.22
2018,11,11,14,0,838.0,96.0,1.0,17.8,488.0,652.57,507.71
2018,11,11,14,15,817.0,93.0,0.9,17.6,451.5,608.42,474.97
2018,11,11,14,30,796.0,90.0,0.8,17.4,415.0,565.4,442.3
2018,11,11,14,45,740.5,88.0,0.75,17.2,366.5,502.11,394.22
2018,11,11,15,0,685.0,86.0,0.7,17.0,318.0,441.15,346.79
2018,11,11,15,15,667.5,77.5,0.7,17.0,278.5,393.07,307.82
2018,11,11,15,30,650.0,69.0,0.7,17.0,239.0,345.02,267.25
2018,11,11,15,45,585.0,61.5,0.55,15.75,192.0,281.62,214.43
2018,11,11,16,0,520.0,54.0,0.4,14.5,145.0,223.48,164.73
2018,11,11,16,15,416.5,43.0,0.4,14.0,102.0,158.04,109.8
2018,11,11,16,30,313.0,32.0,0.4,13.5,59.0,102.71,61.33
2018,11,11,16,45,177.5,18.5,0.45,13.0,32.0,43.34,0.0
2018,11,11,17,0,42.0,5.0,0.5,12.5,5.0,4.91,0.0
2018,11,11,17,15,21.0,2.5,0.5,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,12,6,45,93.5,11.5,1.75,4.65,16.5,21.41,0.0
2018,11,12,7,0,187.0,23.0,1.7,4.9,33.0,57.71,11.1
2018,11,12,7,15,311.0,35.5,1.85,6.0,72.0,112.42,75.45
2018,11,12,7,30,435.0,48.0,2.0,7.1,111.0,175.86,130.24
2018,11,12,7,45,516.0,56.5,2.15,8.2,157.5,234.14,182.12
2018,11,12,8,0,597.0,65.0,2.3,9.3,204.0,299.63,239.64
2018,11,12,8,15,650.0,70.5,2.35,10.1,250.0,357.0,289.95
2018,11,12,8,30,703.0,76.0,2.4,10.9,296.0,417.79,341.58
2018,11,12,8,45,741.5,79.5,2.5,11.7,339.5,472.03,386.62
2018,11,12,9,0,780.0,83.0,2.6,12.5,383.0,527.49,431.25
2018,11,12,9,15,808.5,84.5,2.65,13.4,422.0,573.78,467.22
2018,11,12,9,30,837.0,86.0,2.7,14.3,461.0,621.65,503.3
2018,11,12,9,45,860.0,86.5,2.75,15.2,494.5,664.06,534.27
2018,11,12,10,0,883.0,87.0,2.8,16.1,528.0,704.98,563.33
2018,11,12,10,15,895.0,88.5,2.8,16.7,553.5,737.49,584.67
2018,11,12,10,30,907.0,90.0,2.8,17.3,579.0,767.41,603.98
2018,11,12,10,45,915.5,90.5,2.75,17.9,597.0,790.8,618.15
2018,11,12,11,0,924.0,91.0,2.7,18.5,615.0,806.52,626.84
2018,11,12,11,15,928.5,91.5,2.55,18.75,625.0,820.38,634.45
2018,11,12,11,30,933.0,92.0,2.4,19.0,635.0,830.82,639.65
2018,11,12,11,45,934.0,91.0,2.25,19.2,636.0,833.36,639.52
2018,11,12,12,0,935.0,90.0,2.1,19.4,637.0,832.35,637.07
2018,11,12,12,15,933.5,89.0,1.95,19.5,629.5,825.85,631.18
2018,11,12,12,30,932.0,88.0,1.8,19.6,622.0,815.84,623.02
2018,11,12,12,45,929.0,86.0,1.65,19.65,607.5,800.11,611.16
2018,11,12,13,0,926.0,84.0,1.5,19.7,593.0,781.04,597.11
2018,11,12,13,15,916.0,82.5,1.35,19.6,569.5,754.27,578.15
2018,11,12,13,30,906.0,81.0,1.2,19.5,546.0,724.68,557.28
2018,11,12,13,45,893.5,79.5,1.1,19.45,516.5,694.52,536.29
2018,11,12,14,0,881.0,78.0,1.0,19.4,487.0,658.1,509.36
2018,11,12,14,15,862.5,75.5,0.9,19.2,451.0,614.85,477.37
2018,11,12,14,30,844.0,73.0,0.8,19.0,415.0,570.2,443.68
2018,11,12,14,45,817.0,69.5,0.75,18.75,373.5,518.84,404.68
2018,11,12,15,0,790.0,66.0,0.7,18.5,332.0,467.37,364.42
2018,11,12,15,15,749.5,62.0,0.7,18.5,286.5,409.61,318.06
2018,11,12,15,30,709.0,58.0,0.7,18.5,241.0,353.65,271.57
2018,11,12,15,45,646.0,52.0,0.65,16.95,194.0,291.7,220.4
2018,11,12,16,0,583.0,46.0,0.6,15.4,147.0,233.14,170.44
2018,11,12,16,15,476.0,38.0,0.7,14.65,103.5,167.09,114.82
2018,11,12,16,30,369.0,30.0,0.8,13.9,60.0,110.81,64.41
2018,11,12,16,45,211.0,18.0,0.85,13.2,32.5,47.31,0.0
2018,11,12,17,0,53.0,6.0,0.9,12.5,5.0,0.0,0.0
2018,11,12,17,15,26.5,3.0,0.95,12.15,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.0,1.3,6.85,8.5,9.08,0.0
2018,11,13,7,0,23.0,16.0,1.3,7.0,17.0,20.51,0.0
2018,11,13,7,15,25.5,33.0,1.2,7.4,35.5,40.04,26.25
2018,11,13,7,30,28.0,50.0,1.1,7.8,54.0,59.72,44.56
2018,11,13,7,45,39.0,68.5,1.05,8.2,76.0,83.94,65.95
2018,11,13,8,0,50.0,87.0,1.0,8.6,98.0,109.17,88.0
2018,11,13,8,15,44.5,95.0,1.15,9.25,106.5,116.6,94.68
2018,11,13,8,30,39.0,103.0,1.3,9.9,115.0,123.74,100.77
2018,11,13,8,45,61.0,129.5,1.45,10.55,151.5,164.91,135.29
2018,11,13,9,0,83.0,156.0,1.6,11.2,188.0,207.95,170.72
2018,11,13,9,15,113.0,171.0,1.65,11.8,218.5,250.22,205.05
2018,11,13,9,30,143.0,186.0,1.7,12.4,249.0,288.83,235.96
2018,11,13,9,45,215.0,197.0,1.75,12.95,299.5,351.68,286.53
2018,11,13,10,0,287.0,208.0,1.8,13.5,350.0,425.73,344.58
2018,11,13,10,15,206.5,225.5,2.0,14.25,330.0,388.55,312.95
2018,11,13,10,30,126.0,243.0,2.2,15.0,310.0,354.48,283.79
2018,11,13,10,45,197.5,246.5,2.4,15.75,356.0,413.23,330.62
2018,11,13,11,0,269.0,250.0,2.6,16.5,402.0,482.13,383.84
2018,11,13,11,15,277.0,253.5,2.55,16.8,412.0,495.07,392.71
2018,11,13,11,30,285.0,257.0,2.5,17.1,422.0,507.11,401.17
2018,11,13,11,45,277.5,258.5,2.45,17.35,419.5,503.9,397.93
2018,11,13,12,0,270.0,260.0,2.4,17.6,417.0,499.61,394.01
2018,11,13,12,15,313.0,249.0,2.25,17.45,429.0,519.06,409.61
2018,11,13,12,30,356.0,238.0,2.1,17.3,441.0,536.77,423.62
2018,11,13,12,45,366.5,228.0,2.0,17.15,432.5,529.09,418.16
2018,11,13,13,0,377.0,218.0,1.9,17.0,424.0,519.77,411.63
2018,11,13,13,15,273.0,224.0,1.75,16.8,370.0,445.05,353.17
2018,11,13,13,30,169.0,230.0,1.6,16.6,316.0,366.21,291.13
2018,11,13,13,45,133.5,213.5,1.45,16.4,279.0,319.95,255.22
2018,11,13,14,0,98.0,197.0,1.3,16.2,242.0,268.62,214.76
2018,11,13,14,15,69.5,177.5,1.1,15.9,208.0,227.22,181.85
2018,11,13,14,30,41.0,158.0,0.9,15.6,174.0,187.69,150.06
2018,11,13,14,45,147.5,141.5,0.7,15.25,192.0,230.31,185.87
2018,11,13,15,0,254.0,125.0,0.5,14.9,210.0,263.55,212.02
2018,11,13,15,15,209.0,112.5,0.5,14.9,176.0,218.91,175.07
2018,11,13,15,30,164.0,100.0,0.5,14.9,142.0,173.64,137.67
2018,11,13,15,45,131.5,82.0,0.45,14.1,111.5,135.24,105.64
2018,11,13,16,0,99.0,64.0,0.4,13.3,81.0,99.87,75.72
2018,11,13,16,15,70.5,46.5,0.4,13.05,56.5,69.25,49.44
2018,11,13,16,30,42.0,29.0,0.4,12.8,32.0,40.74,23.47
2018,11,13,16,45,30.5,16.5,0.4,12.6,18.0,20.46,0.0
2018,11,13,17,0,19.0,4.0,0.4,12.4,4.0,0.0,0.0
2018,11,13,17,15,9.5,2.0,0.45,12.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,125.5,10.0,0.95,7.85,16.0,22.89,0.0
2018,11,14,7,0,251.0,20.0,0.9,8.0,32.0,62.98,0.0
2018,11,14,7,15,395.5,29.0,0.9,8.65,72.5,122.21,77.82
2018,11,14,7,30,540.0,38.0,0.9,9.3,113.0,188.86,135.32
2018,11,14,7,45,616.0,43.5,0.9,9.95,159.0,247.25,187.5
2018,11,14,8,0,692.0,49.0,0.9,10.6,205.0,312.02,244.26
2018,11,14,8,15,738.5,53.0,1.0,11.3,251.0,369.03,294.1
2018,11,14,8,30,785.0,57.0,1.1,12.0,297.0,428.68,344.46
2018,11,14,8,45,816.5,60.0,1.2,12.7,340.0,481.93,388.27
2018,11,14,9,0,848.0,63.0,1.3,13.4,383.0,535.65,431.01
2018,11,14,9,15,868.0,65.0,1.25,14.25,420.5,581.68,465.36
2018,11,14,9,30,888.0,67.0,1.2,15.1,458.0,623.29,495.25
2018,11,14,9,45,901.5,69.0,1.1,15.95,489.5,662.32,521.59
2018,11,14,10,0,915.0,71.0,1.0,16.8,521.0,699.26,544.74
2018,11,14,10,15,924.0,72.5,0.9,17.25,545.5,730.15,562.95
2018,11,14,10,30,933.0,74.0,0.8,17.7,570.0,758.25,578.88
2018,11,14,10,45,939.5,74.5,0.75,18.2,587.5,780.41,591.11
2018,11,14,11,0,946.0,75.0,0.7,18.7,605.0,799.36,601.13
2018,11,14,11,15,949.5,75.5,0.65,19.0,614.5,812.7,607.85
2018,11,14,11,30,953.0,76.0,0.6,19.3,624.0,822.54,612.37
2018,11,14,11,45,954.0,76.0,0.55,19.6,625.5,826.33,613.01
2018,11,14,12,0,955.0,76.0,0.5,19.9,627.0,826.5,611.49
2018,11,14,12,15,951.5,75.5,0.55,19.95,619.5,819.04,607.54
2018,11,14,12,30,948.0,75.0,0.6,20.0,612.0,808.04,601.45
2018,11,14,12,45,940.5,75.5,0.65,20.1,597.0,791.74,591.84
2018,11,14,13,0,933.0,76.0,0.7,20.2,582.0,772.19,580.12
2018,11,14,13,15,923.0,75.0,0.8,20.1,559.0,746.03,565.04
2018,11,14,13,30,913.0,74.0,0.9,20.0,536.0,717.04,547.8
2018,11,14,13,45,899.0,73.0,0.95,19.9,506.5,682.75,525.95
2018,11,14,14,0,885.0,72.0,1.0,19.8,477.0,649.73,502.99
2018,11,14,14,15,865.0,69.5,1.1,19.55,440.5,605.71,472.22
2018,11,14,14,30,845.0,67.0,1.2,19.3,404.0,560.4,439.39
2018,11,14,14,45,816.5,64.5,1.25,19.05,363.0,509.64,400.86
2018,11,14,15,0,788.0,62.0,1.3,18.8,322.0,458.89,360.94
2018,11,14,15,15,747.0,58.0,1.3,18.8,277.0,401.35,313.88
2018,11,14,15,30,706.0,54.0,1.3,18.8,232.0,345.68,266.8
2018,11,14,15,45,640.0,49.0,1.1,17.0,186.0,282.59,214.02
2018,11,14,16,0,574.0,44.0,0.9,15.2,140.0,226.54,165.56
2018,11,14,16,15,462.0,36.0,1.0,14.25,97.5,160.25,109.63
2018,11,14,16,30,350.0,28.0,1.1,13.3,55.0,103.46,57.59
2018,11,14,16,45,188.5,16.0,1.15,12.4,29.0,41.72,0.0
2018,11,14,17,0,27.0,4.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.2,11.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.3,6.75,10.0,12.29,0.0
2018,11,15,7,0,77.0,17.0,1.3,6.9,20.0,32.23,0.0
2018,11,15,7,15,234.5,30.5,1.25,7.6,58.5,89.27,57.14
2018,11,15,7,30,392.0,44.0,1.2,8.3,97.0,157.34,114.33
2018,11,15,7,45,518.5,48.5,1.15,9.0,146.5,222.49,170.16
2018,11,15,8,0,645.0,53.0,1.1,9.7,196.0,299.17,235.61
2018,11,15,8,15,647.5,62.5,1.2,10.4,232.0,341.95,274.55
2018,11,15,8,30,650.0,72.0,1.3,11.1,268.0,383.58,311.08
2018,11,15,8,45,582.0,92.5,1.4,11.75,286.5,400.86,326.77
2018,11,15,9,0,514.0,113.0,1.5,12.4,305.0,408.47,333.55
2018,11,15,9,15,460.0,136.0,1.4,13.1,320.5,422.73,343.78
2018,11,15,9,30,406.0,159.0,1.3,13.8,336.0,431.59,348.89
2018,11,15,9,45,433.5,166.0,1.25,14.55,367.0,470.25,377.71
2018,11,15,10,0,461.0,173.0,1.2,15.3,398.0,509.14,405.74
2018,11,15,10,15,453.5,184.5,1.25,15.9,415.0,528.57,418.94
2018,11,15,10,30,446.0,196.0,1.3,16.5,432.0,546.04,430.62
2018,11,15,10,45,469.5,195.5,1.3,17.1,450.5,571.19,448.25
2018,11,15,11,0,493.0,195.0,1.3,17.7,469.0,595.3,464.84
2018,11,15,11,15,535.5,185.5,1.3,17.95,487.5,622.55,484.68
2018,11,15,11,30,578.0,176.0,1.3,18.2,506.0,648.37,503.29
2018,11,15,11,45,624.0,164.0,1.3,18.45,521.0,675.89,522.97
2018,11,15,12,0,670.0,152.0,1.3,18.7,536.0,697.92,538.69
2018,11,15,12,15,761.0,128.5,1.2,18.75,560.0,738.43,566.62
2018,11,15,12,30,852.0,105.0,1.1,18.8,584.0,771.64,588.19
2018,11,15,12,45,853.5,102.0,1.0,18.85,572.0,759.17,578.28
2018,11,15,13,0,855.0,99.0,0.9,18.9,560.0,743.46,566.79
2018,11,15,13,15,845.0,97.0,0.8,18.9,537.5,717.54,548.45
2018,11,15,13,30,835.0,95.0,0.7,18.9,515.0,689.0,528.33
2018,11,15,13,45,806.5,95.0,0.55,18.9,482.0,648.02,497.6
2018,11,15,14,0,778.0,95.0,0.4,18.9,449.0,608.17,467.4
2018,11,15,14,15,748.5,92.5,0.4,18.7,412.0,561.92,434.41
2018,11,15,14,30,719.0,90.0,0.4,18.5,375.0,515.35,400.35
2018,11,15,14,45,710.5,83.0,0.45,18.3,340.5,474.85,370.28
2018,11,15,15,0,702.0,76.0,0.5,18.1,306.0,433.09,337.91
2018,11,15,15,15,624.0,73.0,0.5,18.1,256.0,364.18,283.24
2018,11,15,15,30,546.0,70.0,0.5,18.1,206.0,300.65,231.61
2018,11,15,15,45,445.0,60.5,0.55,16.5,157.0,228.46,173.75
2018,11,15,16,0,344.0,51.0,0.6,14.9,108.0,164.4,121.3
2018,11,15,16,15,260.5,39.5,0.7,14.25,74.5,113.85,78.77
2018,11,15,16,30,177.0,28.0,0.8,13.6,41.0,69.96,38.42
2018,11,15,16,45,90.5,15.0,0.85,12.9,21.5,27.13,0.0
2018,11,15,17,0,4.0,2.0,0.9,12.2,2.0,0.0,0.0
2018,11,15,17,15,2.0,1.0,0.95,11.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,6,45,23.0,7.5,1.1,7.6,8.5,7.37,0.0
2018,11,16,7,0,46.0,15.0,1.1,7.6,17.0,21.66,0.0
2018,11,16,7,15,189.5,29.5,1.2,8.25,52.5,78.4,49.28
2018,11,16,7,30,333.0,44.0,1.3,8.9,88.0,141.17,102.27
2018,11,16,7,45,460.5,50.0,1.35,9.5,136.0,204.9,156.58
2018,11,16,8,0,588.0,56.0,1.4,10.1,184.0,280.41,221.15
2018,11,16,8,15,638.5,61.5,1.45,10.7,228.0,335.45,269.52
2018,11,16,8,30,689.0,67.0,1.5,11.3,272.0,393.76,319.23
2018,11,16,8,45,722.5,71.0,1.55,11.9,313.5,444.82,361.79
2018,11,16,9,0,756.0,75.0,1.6,12.5,355.0,495.06,402.42
2018,11,16,9,15,778.0,78.5,1.6,13.3,391.5,540.43,437.45
2018,11,16,9,30,800.0,82.0,1.6,14.1,428.0,585.06,470.78
2018,11,16,9,45,814.0,85.5,1.65,14.9,459.0,623.55,498.8
2018,11,16,10,0,828.0,89.0,1.7,15.7,490.0,660.22,524.8
2018,11,16,10,15,840.0,90.5,1.65,16.25,514.5,691.23,545.61
2018,11,16,10,30,852.0,92.0,1.6,16.8,539.0,719.86,563.58
2018,11,16,10,45,860.0,93.0,1.55,17.3,556.0,742.41,577.14
2018,11,16,11,0,868.0,94.0,1.5,17.8,573.0,762.06,588.62
2018,11,16,11,15,872.0,94.5,1.45,18.2,582.5,775.09,595.69
2018,11,16,11,30,876.0,95.0,1.4,18.6,592.0,784.89,600.64
2018,11,16,11,45,877.5,95.0,1.4,19.0,594.0,788.91,602.27
2018,11,16,12,0,879.0,95.0,1.4,19.4,596.0,789.59,601.8
2018,11,16,12,15,876.5,95.0,1.35,19.5,590.0,783.85,597.23
2018,11,16,12,30,874.0,95.0,1.3,19.6,584.0,774.81,590.59
2018,11,16,12,45,867.5,94.5,1.3,19.75,569.5,759.0,579.89
2018,11,16,13,0,861.0,94.0,1.3,19.9,555.0,740.13,567.23
2018,11,16,13,15,851.5,92.0,1.3,19.85,533.0,714.54,550.35
2018,11,16,13,30,842.0,90.0,1.3,19.8,511.0,686.31,531.61
2018,11,16,13,45,827.5,88.5,1.25,19.75,482.5,652.88,507.4
2018,11,16,14,0,813.0,87.0,1.2,19.7,454.0,617.46,481.35
2018,11,16,14,15,792.0,83.5,1.2,19.45,418.5,574.22,449.84
2018,11,16,14,30,771.0,80.0,1.2,19.2,383.0,529.96,416.73
2018,11,16,14,45,741.5,76.0,1.15,18.9,343.0,481.86,379.47
2018,11,16,15,0,712.0,72.0,1.1,18.6,303.0,432.21,339.98
2018,11,16,15,15,667.5,67.0,1.1,18.6,259.5,375.58,293.77
2018,11,16,15,30,623.0,62.0,1.1,18.6,216.0,321.34,248.12
2018,11,16,15,45,555.5,55.0,0.85,16.7,171.5,259.9,196.93
2018,11,16,16,0,488.0,48.0,0.6,14.8,127.0,203.98,149.11
2018,11,16,16,15,379.0,38.0,0.65,14.05,87.5,141.07,96.38
2018,11,16,16,30,270.0,28.0,0.7,13.3,48.0,86.75,45.87
2018,11,16,16,45,143.5,15.0,0.75,12.55,25.0,34.23,0.0
2018,11,16,17,0,17.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,11,16,17,15,8.5,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,17,6,45,24.0,7.0,0.8,6.05,8.0,0.0,0.0
2018,11,17,7,0,48.0,14.0,0.8,6.0,16.0,20.87,0.0
2018,11,17,7,15,202.0,28.5,0.9,6.55,52.5,78.84,48.57
2018,11,17,7,30,356.0,43.0,1.0,7.1,89.0,145.11,105.04
2018,11,17,7,45,461.0,51.0,1.1,7.6,134.5,204.84,157.05
2018,11,17,8,0,566.0,59.0,1.2,8.1,180.0,274.25,217.4
2018,11,17,8,15,618.0,65.0,1.3,8.65,224.0,329.31,266.13
2018,11,17,8,30,670.0,71.0,1.4,9.2,268.0,387.81,316.44
2018,11,17,8,45,706.0,74.5,1.5,9.7,309.0,438.67,359.46
2018,11,17,9,0,742.0,78.0,1.6,10.2,350.0,490.65,402.14
2018,11,17,9,15,778.0,78.5,1.65,10.95,389.0,538.19,439.7
2018,11,17,9,30,814.0,79.0,1.7,11.7,428.0,587.86,477.77
2018,11,17,9,45,846.0,76.5,1.75,12.45,462.0,631.41,510.29
2018,11,17,10,0,878.0,74.0,1.8,13.2,496.0,670.26,538.7
2018,11,17,10,15,889.5,75.0,1.85,13.75,520.5,701.28,559.65
2018,11,17,10,30,901.0,76.0,1.9,14.3,545.0,729.79,578.55
2018,11,17,10,45,908.0,76.5,1.95,14.9,562.0,751.72,592.52
2018,11,17,11,0,915.0,77.0,2.0,15.5,579.0,770.59,604.34
2018,11,17,11,15,918.5,77.0,2.05,15.8,588.0,783.07,612.36
2018,11,17,11,30,922.0,77.0,2.1,16.1,597.0,792.19,618.16
2018,11,17,11,45,923.5,76.5,2.1,16.4,598.5,795.79,619.79
2018,11,17,12,0,925.0,76.0,2.1,16.7,600.0,795.91,619.17
2018,11,17,12,15,918.5,77.0,2.1,16.75,592.5,788.2,613.76
2018,11,17,12,30,912.0,78.0,2.1,16.8,585.0,777.14,606.19
2018,11,17,12,45,858.5,90.0,2.1,16.9,558.0,745.13,583.65
2018,11,17,13,0,805.0,102.0,2.1,17.0,531.0,706.49,556.41
2018,11,17,13,15,628.5,141.0,2.1,16.9,467.5,612.46,485.94
2018,11,17,13,30,452.0,180.0,2.1,16.8,404.0,517.25,412.42
2018,11,17,13,45,436.5,171.5,2.1,16.7,378.0,485.56,389.08
2018,11,17,14,0,421.0,163.0,2.1,16.6,352.0,453.26,364.46
2018,11,17,14,15,429.5,148.0,2.05,16.35,328.0,427.7,345.11
2018,11,17,14,30,438.0,133.0,2.0,16.1,304.0,400.24,323.71
2018,11,17,14,45,503.5,109.5,2.0,15.85,286.5,391.08,316.5
2018,11,17,15,0,569.0,86.0,2.0,15.6,269.0,377.92,304.83
2018,11,17,15,15,509.0,78.5,2.0,15.6,225.0,318.03,254.75
2018,11,17,15,30,449.0,71.0,2.0,15.6,181.0,262.28,207.28
2018,11,17,15,45,425.5,59.5,1.55,14.2,146.5,219.52,169.62
2018,11,17,16,0,402.0,48.0,1.1,12.8,112.0,178.33,132.23
2018,11,17,16,15,301.0,37.0,1.1,11.95,76.0,120.95,83.56
2018,11,17,16,30,200.0,26.0,1.1,11.1,40.0,71.15,36.65
2018,11,17,16,45,110.5,14.5,1.1,10.25,21.0,29.16,0.0
2018,11,17,17,0,21.0,3.0,1.1,9.4,2.0,0.0,0.0
2018,11,17,17,15,10.5,1.5,1.05,9.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,6.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,6.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,6,45,72.5,8.5,0.85,5.7,11.0,0.0,0.0
2018,11,18,7,0,145.0,17.0,0.9,5.7,22.0,37.84,0.0
2018,11,18,7,15,283.5,28.0,1.1,6.15,57.0,93.67,55.79
2018,11,18,7,30,422.0,39.0,1.3,6.6,92.0,156.77,112.39
2018,11,18,7,45,479.0,47.5,1.45,7.05,130.5,205.41,157.24
2018,11,18,8,0,536.0,56.0,1.6,7.5,169.0,259.01,206.0
2018,11,18,8,15,584.0,63.0,1.7,8.05,211.5,311.91,253.41
2018,11,18,8,30,632.0,70.0,1.8,8.6,254.0,368.0,302.24
2018,11,18,8,45,701.0,69.0,1.85,9.2,300.5,428.07,352.86
2018,11,18,9,0,770.0,68.0,1.9,9.8,347.0,490.46,404.0
2018,11,18,9,15,798.0,70.0,2.05,10.6,385.0,537.84,441.99
2018,11,18,9,30,826.0,72.0,2.2,11.4,423.0,584.87,478.74
2018,11,18,9,45,837.0,75.5,2.3,12.2,453.0,622.17,506.79
2018,11,18,10,0,848.0,79.0,2.4,13.0,483.0,657.42,532.66
2018,11,18,10,15,860.0,79.5,2.5,13.65,507.0,687.68,554.1
2018,11,18,10,30,872.0,80.0,2.6,14.3,531.0,715.5,572.9
2018,11,18,10,45,879.5,81.0,2.65,15.0,548.5,733.7,584.15
2018,11,18,11,0,887.0,82.0,2.7,15.7,566.0,753.11,596.38
2018,11,18,11,15,891.0,82.5,2.75,16.05,575.5,766.26,604.85
2018,11,18,11,30,895.0,83.0,2.8,16.4,585.0,776.17,611.13
2018,11,18,11,45,838.0,99.0,2.85,16.8,570.0,758.71,597.65
2018,11,18,12,0,781.0,115.0,2.9,17.2,555.0,735.74,580.47
2018,11,18,12,15,712.0,133.0,2.85,17.25,530.5,700.57,554.7
2018,11,18,12,30,643.0,151.0,2.8,17.3,506.0,662.84,525.6
2018,11,18,12,45,642.5,148.5,2.75,17.4,496.0,651.94,517.52
2018,11,18,13,0,642.0,146.0,2.7,17.5,486.0,638.58,507.41
2018,11,18,13,15,716.0,121.5,2.6,17.4,486.5,651.15,518.09
2018,11,18,13,30,790.0,97.0,2.5,17.3,487.0,655.02,521.96
