Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,45,792.0,91.0,2.4,17.2,463.0,628.94,502.15
2018,11,18,14,0,794.0,85.0,2.3,17.1,439.0,600.09,480.12
2018,11,18,14,15,773.0,82.0,2.2,16.85,405.0,558.26,447.85
2018,11,18,14,30,752.0,79.0,2.1,16.6,371.0,515.44,414.19
2018,11,18,14,45,713.5,76.0,1.95,16.35,330.0,464.81,373.41
2018,11,18,15,0,675.0,73.0,1.8,16.1,289.0,413.38,331.11
2018,11,18,15,15,638.5,67.5,1.8,16.1,248.5,361.54,287.49
2018,11,18,15,30,602.0,62.0,1.8,16.1,208.0,311.44,244.0
2018,11,18,15,45,523.0,55.0,1.3,14.6,163.0,247.39,189.49
2018,11,18,16,0,444.0,48.0,0.8,13.1,118.0,190.02,139.88
2018,11,18,16,15,332.5,37.5,0.85,12.3,80.0,128.62,88.21
2018,11,18,16,30,221.0,27.0,0.9,11.5,42.0,75.49,37.45
2018,11,18,16,45,118.0,14.5,0.9,10.75,22.0,30.08,0.0
2018,11,18,17,0,15.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,11,18,17,15,7.5,1.0,0.9,9.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,6,45,8.0,5.5,1.15,7.1,6.0,0.0,0.0
2018,11,19,7,0,16.0,11.0,1.1,7.2,12.0,13.11,0.0
2018,11,19,7,15,52.0,27.5,1.05,7.6,33.5,41.18,23.23
2018,11,19,7,30,88.0,44.0,1.0,8.0,55.0,71.31,51.59
2018,11,19,7,45,114.0,61.5,1.0,8.45,81.5,102.19,78.98
2018,11,19,8,0,140.0,79.0,1.0,8.9,108.0,135.48,108.31
2018,11,19,8,15,131.5,96.0,1.15,9.25,128.0,156.85,127.72
2018,11,19,8,30,123.0,113.0,1.3,9.6,148.0,177.23,145.65
2018,11,19,8,45,134.5,131.0,1.5,10.0,174.5,207.49,171.28
2018,11,19,9,0,146.0,149.0,1.7,10.4,201.0,238.46,197.02
2018,11,19,9,15,167.5,164.5,1.65,10.7,230.5,272.76,225.04
2018,11,19,9,30,189.0,180.0,1.6,11.0,260.0,308.24,253.52
2018,11,19,9,45,255.0,186.5,1.6,11.3,302.5,369.35,302.76
2018,11,19,10,0,321.0,193.0,1.6,11.6,345.0,427.1,348.41
2018,11,19,10,15,339.5,198.5,1.6,11.85,366.5,453.87,368.69
2018,11,19,10,30,358.0,204.0,1.6,12.1,388.0,480.39,388.73
2018,11,19,10,45,273.0,220.5,1.6,12.4,363.5,444.22,358.29
2018,11,19,11,0,188.0,237.0,1.6,12.7,339.0,395.94,318.68
2018,11,19,11,15,124.5,219.0,1.55,12.8,287.0,329.99,265.83
2018,11,19,11,30,61.0,201.0,1.5,12.9,235.0,254.57,204.65
2018,11,19,11,45,161.0,217.5,1.45,13.05,307.5,357.11,288.33
2018,11,19,12,0,261.0,234.0,1.4,13.2,380.0,460.11,368.73
2018,11,19,12,15,257.0,236.0,1.35,13.3,378.5,458.28,366.11
2018,11,19,12,30,253.0,238.0,1.3,13.4,377.0,455.55,363.63
2018,11,19,12,45,259.0,233.5,1.25,13.45,372.5,451.93,360.93
2018,11,19,13,0,265.0,229.0,1.2,13.5,368.0,447.22,357.4
2018,11,19,13,15,292.0,214.0,1.1,13.5,362.0,444.17,355.59
2018,11,19,13,30,319.0,199.0,1.0,13.5,356.0,439.01,352.03
2018,11,19,13,45,300.5,191.5,0.95,13.5,332.5,410.38,329.78
2018,11,19,14,0,282.0,184.0,0.9,13.5,309.0,381.84,307.56
2018,11,19,14,15,233.0,171.5,0.85,13.3,269.5,329.95,266.74
2018,11,19,14,30,184.0,159.0,0.8,13.1,230.0,274.61,222.76
2018,11,19,14,45,339.5,125.0,0.7,12.85,239.0,322.03,261.6
2018,11,19,15,0,495.0,91.0,0.6,12.6,248.0,343.97,277.52
2018,11,19,15,15,436.5,84.0,0.6,12.6,208.0,289.24,231.72
2018,11,19,15,30,378.0,77.0,0.6,12.6,168.0,238.78,189.09
2018,11,19,15,45,321.0,64.5,0.75,12.05,130.5,187.43,145.61
2018,11,19,16,0,264.0,52.0,0.9,11.5,93.0,141.19,105.65
2018,11,19,16,15,220.0,38.5,0.9,11.25,65.0,102.46,71.09
2018,11,19,16,30,176.0,25.0,0.9,11.0,37.0,64.82,30.66
2018,11,19,16,45,96.0,14.0,0.95,10.8,19.5,26.56,0.0
2018,11,19,17,0,16.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,11,19,17,15,8.0,1.5,1.0,10.45,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,20,6,45,82.5,7.0,1.25,5.1,9.5,0.0,0.0
2018,11,20,7,0,165.0,14.0,1.2,5.2,19.0,37.05,0.0
2018,11,20,7,15,321.5,24.0,1.3,6.1,54.5,94.58,51.5
2018,11,20,7,30,478.0,34.0,1.4,7.0,90.0,163.19,114.72
2018,11,20,7,45,558.5,40.0,1.5,7.85,133.0,216.58,163.24
2018,11,20,8,0,639.0,46.0,1.6,8.7,176.0,279.15,219.12
2018,11,20,8,15,688.5,50.0,1.65,9.35,220.0,333.88,268.28
2018,11,20,8,30,738.0,54.0,1.7,10.0,264.0,391.61,318.46
2018,11,20,8,45,770.5,57.0,1.75,10.7,305.0,442.62,361.75
2018,11,20,9,0,803.0,60.0,1.8,11.4,346.0,494.33,404.11
2018,11,20,9,15,825.0,63.0,2.05,12.25,383.0,540.48,441.39
2018,11,20,9,30,847.0,66.0,2.3,13.1,420.0,585.81,477.02
2018,11,20,9,45,861.5,67.5,2.55,13.95,450.5,620.1,503.52
2018,11,20,10,0,876.0,69.0,2.8,14.8,481.0,655.74,530.38
2018,11,20,10,15,887.5,70.0,2.9,15.2,505.5,686.65,552.43
2018,11,20,10,30,899.0,71.0,3.0,15.6,530.0,715.06,572.16
2018,11,20,10,45,906.5,72.0,3.05,16.05,547.5,737.9,587.38
2018,11,20,11,0,914.0,73.0,3.1,16.5,565.0,757.73,600.41
2018,11,20,11,15,918.5,73.0,3.15,16.7,574.5,771.01,609.31
2018,11,20,11,30,923.0,73.0,3.2,16.9,584.0,780.98,615.96
2018,11,20,11,45,883.0,84.0,3.25,17.1,574.0,766.65,605.12
2018,11,20,12,0,843.0,95.0,3.3,17.3,564.0,753.39,595.35
2018,11,20,12,15,786.0,110.0,3.3,17.35,543.5,723.82,573.82
2018,11,20,12,30,729.0,125.0,3.3,17.4,523.0,695.08,552.98
2018,11,20,12,45,805.0,102.5,3.3,17.45,532.0,713.98,567.5
2018,11,20,13,0,881.0,80.0,3.3,17.5,541.0,726.36,576.99
2018,11,20,13,15,797.5,95.0,3.3,17.35,499.5,672.68,538.09
2018,11,20,13,30,714.0,110.0,3.3,17.2,458.0,617.58,496.12
2018,11,20,13,45,678.0,109.5,3.25,17.05,425.0,574.88,463.61
2018,11,20,14,0,642.0,109.0,3.2,16.9,392.0,531.81,430.21
2018,11,20,14,15,678.5,93.5,3.1,16.7,372.0,514.89,417.3
2018,11,20,14,30,715.0,78.0,3.0,16.5,352.0,493.24,399.89
2018,11,20,14,45,729.5,69.5,2.85,16.25,323.5,461.8,373.74
2018,11,20,15,0,744.0,61.0,2.7,16.0,295.0,429.1,345.5
2018,11,20,15,15,686.0,58.0,2.7,16.0,249.5,368.07,293.83
2018,11,20,15,30,628.0,55.0,2.7,16.0,204.0,312.25,245.25
2018,11,20,15,45,455.5,53.0,1.95,14.7,149.5,221.32,169.92
2018,11,20,16,0,283.0,51.0,1.2,13.4,95.0,145.34,107.71
2018,11,20,16,15,239.5,37.5,1.15,12.8,66.0,105.83,72.57
2018,11,20,16,30,196.0,24.0,1.1,12.2,37.0,67.05,29.85
2018,11,20,16,45,109.0,13.5,1.05,11.55,19.5,27.73,0.0
2018,11,20,17,0,22.0,3.0,1.0,10.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,10.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.8,9.6,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.9,9.7,2.0,1.97,0.0
2018,11,21,7,15,0.0,3.5,3.1,9.95,3.5,3.37,0.0
2018,11,21,7,30,0.0,5.0,3.3,10.2,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,3.5,10.5,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,3.7,10.8,7.0,6.75,0.17
2018,11,21,8,15,0.0,8.5,3.85,11.0,8.5,8.19,1.45
2018,11,21,8,30,0.0,10.0,4.0,11.2,10.0,9.64,2.71
2018,11,21,8,45,0.0,12.5,4.15,11.4,12.5,12.05,4.79
2018,11,21,9,0,0.0,15.0,4.3,11.6,15.0,14.47,6.85
2018,11,21,9,15,0.0,30.0,4.5,11.85,30.0,28.96,19.27
2018,11,21,9,30,0.0,45.0,4.7,12.1,45.0,43.47,31.59
2018,11,21,9,45,0.0,67.5,4.85,12.35,67.5,65.25,49.97
2018,11,21,10,0,0.0,90.0,5.0,12.6,90.0,87.32,68.41
2018,11,21,10,15,2.0,112.5,5.15,12.8,113.5,111.36,88.41
2018,11,21,10,30,4.0,135.0,5.3,13.0,137.0,135.74,108.53
2018,11,21,10,45,17.5,170.5,5.45,13.2,180.0,182.3,147.19
2018,11,21,11,0,31.0,206.0,5.6,13.4,223.0,237.49,192.43
2018,11,21,11,15,29.0,201.0,5.65,13.4,217.0,230.52,186.52
2018,11,21,11,30,27.0,196.0,5.7,13.4,211.0,223.54,180.73
2018,11,21,11,45,26.5,189.0,5.75,13.4,203.5,215.46,174.13
2018,11,21,12,0,26.0,182.0,5.8,13.4,196.0,207.39,167.56
2018,11,21,12,15,15.5,163.5,5.8,13.3,172.0,173.61,139.63
2018,11,21,12,30,5.0,145.0,5.8,13.2,148.0,146.61,117.14
2018,11,21,12,45,12.0,142.5,5.8,13.1,149.0,149.16,119.67
2018,11,21,13,0,19.0,140.0,5.8,13.0,150.0,151.53,122.03
2018,11,21,13,15,10.0,110.5,5.75,12.9,115.5,114.81,91.39
2018,11,21,13,30,1.0,81.0,5.7,12.8,81.0,79.01,61.28
2018,11,21,13,45,1.0,73.5,5.6,12.7,73.5,71.71,55.28
2018,11,21,14,0,1.0,66.0,5.5,12.6,66.0,64.42,49.24
2018,11,21,14,15,286.0,68.0,5.3,12.5,176.5,250.0,210.47
2018,11,21,14,30,571.0,70.0,5.1,12.4,287.0,403.59,338.21
2018,11,21,14,45,372.5,85.5,4.95,12.3,221.0,293.83,244.83
2018,11,21,15,0,174.0,101.0,4.8,12.2,155.0,196.13,161.6
2018,11,21,15,15,113.0,84.0,4.8,12.2,117.0,138.8,112.69
2018,11,21,15,30,52.0,67.0,4.8,12.2,79.0,88.17,69.41
2018,11,21,15,45,30.5,51.0,3.95,11.8,57.5,61.8,46.7
2018,11,21,16,0,9.0,35.0,3.1,11.4,36.0,36.38,25.01
2018,11,21,16,15,11.0,23.0,2.8,11.15,24.0,25.16,14.77
2018,11,21,16,30,13.0,11.0,2.5,10.9,12.0,13.86,2.24
2018,11,21,16,45,13.0,6.0,2.25,10.6,6.5,7.62,0.0
2018,11,21,17,0,13.0,1.0,2.0,10.3,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,1.95,10.2,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,22,6,45,78.0,6.5,1.1,6.8,8.5,0.0,0.0
2018,11,22,7,0,156.0,13.0,1.1,6.9,17.0,34.07,0.0
2018,11,22,7,15,319.0,22.0,1.2,7.5,51.0,89.5,42.46
2018,11,22,7,30,482.0,31.0,1.3,8.1,85.0,156.45,107.5
2018,11,22,7,45,569.0,36.0,1.4,8.75,128.0,212.52,158.17
2018,11,22,8,0,656.0,41.0,1.5,9.4,171.0,276.11,214.86
2018,11,22,8,15,538.5,61.5,1.55,9.7,185.0,286.3,230.04
2018,11,22,8,30,421.0,82.0,1.6,10.0,199.0,280.71,229.69
2018,11,22,8,45,505.0,84.0,1.65,10.35,245.5,343.73,283.08
2018,11,22,9,0,589.0,86.0,1.7,10.7,292.0,410.34,338.09
2018,11,22,9,15,638.5,85.5,1.75,11.0,330.0,459.87,378.5
2018,11,22,9,30,688.0,85.0,1.8,11.3,368.0,510.96,419.37
2018,11,22,9,45,572.5,115.0,1.85,11.65,362.5,495.07,405.53
2018,11,22,10,0,457.0,145.0,1.9,12.0,357.0,466.91,381.93
2018,11,22,10,15,500.5,148.0,2.0,12.3,391.0,511.35,417.1
2018,11,22,10,30,544.0,151.0,2.1,12.6,425.0,556.09,451.54
2018,11,22,10,45,738.0,106.5,2.2,12.95,491.5,658.86,532.14
2018,11,22,11,0,932.0,62.0,2.3,13.3,558.0,753.19,600.56
2018,11,22,11,15,925.0,65.5,2.4,13.45,565.0,762.34,606.28
2018,11,22,11,30,918.0,69.0,2.5,13.6,572.0,767.93,610.31
2018,11,22,11,45,847.0,88.5,2.6,13.75,553.5,745.1,593.7
2018,11,22,12,0,776.0,108.0,2.7,13.9,535.0,713.61,570.93
2018,11,22,12,15,774.0,105.0,2.75,13.95,527.0,705.71,565.62
2018,11,22,12,30,772.0,102.0,2.8,14.0,519.0,694.88,558.05
2018,11,22,12,45,782.0,99.0,2.9,14.05,512.5,689.89,555.21
2018,11,22,13,0,792.0,96.0,3.0,14.1,506.0,681.74,550.04
2018,11,22,13,15,829.0,83.0,3.05,14.0,497.0,677.83,548.28
2018,11,22,13,30,866.0,70.0,3.1,13.9,488.0,665.34,540.1
2018,11,22,13,45,865.0,66.0,3.15,13.8,463.0,638.04,519.96
2018,11,22,14,0,864.0,62.0,3.2,13.7,438.0,607.95,496.81
2018,11,22,14,15,854.5,58.5,3.25,13.45,406.0,570.8,467.78
2018,11,22,14,30,845.0,55.0,3.3,13.2,374.0,531.7,436.37
2018,11,22,14,45,807.0,53.5,3.3,12.95,332.5,478.66,392.72
2018,11,22,15,0,769.0,52.0,3.3,12.7,291.0,428.83,350.4
2018,11,22,15,15,739.0,48.0,3.3,12.7,250.5,378.05,305.78
2018,11,22,15,30,709.0,44.0,3.3,12.7,210.0,328.2,260.56
2018,11,22,15,45,644.0,39.5,2.85,11.7,166.0,267.34,206.24
2018,11,22,16,0,579.0,35.0,2.4,10.7,122.0,211.49,155.41
2018,11,22,16,15,465.0,28.5,2.1,9.95,83.0,147.56,99.14
2018,11,22,16,30,351.0,22.0,1.8,9.2,44.0,92.97,37.38
2018,11,22,16,45,189.0,12.5,1.55,8.5,23.0,37.18,0.0
2018,11,22,17,0,27.0,3.0,1.3,7.8,2.0,0.0,0.0
2018,11,22,17,15,13.5,1.5,1.25,7.6,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.05,8.85,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,8.9,4.0,5.81,0.0
2018,11,23,7,15,7.0,11.0,1.05,9.25,11.0,11.99,1.36
2018,11,23,7,30,0.0,18.0,1.1,9.6,18.0,17.36,8.81
2018,11,23,7,45,0.0,32.0,1.15,9.95,32.0,30.9,20.79
2018,11,23,8,0,0.0,46.0,1.2,10.3,46.0,44.65,32.88
2018,11,23,8,15,0.0,61.0,1.4,10.55,61.0,59.72,45.99
2018,11,23,8,30,0.0,76.0,1.6,10.8,76.0,74.81,58.94
2018,11,23,8,45,1.0,75.0,1.8,11.05,75.5,73.67,57.87
2018,11,23,9,0,2.0,74.0,2.0,11.3,75.0,72.85,57.04
2018,11,23,9,15,2.0,87.0,2.15,11.6,88.0,85.94,67.97
2018,11,23,9,30,2.0,100.0,2.3,11.9,101.0,99.07,78.81
2018,11,23,9,45,21.5,140.0,2.5,12.2,150.0,152.52,123.61
2018,11,23,10,0,41.0,180.0,2.7,12.5,199.0,214.49,174.59
2018,11,23,10,15,52.5,196.0,2.9,12.7,221.5,240.59,195.65
2018,11,23,10,30,64.0,212.0,3.1,12.9,244.0,267.21,217.09
2018,11,23,10,45,45.5,205.5,3.25,13.05,228.5,247.31,200.23
2018,11,23,11,0,27.0,199.0,3.4,13.2,213.0,226.9,183.01
2018,11,23,11,15,23.5,196.0,3.5,13.2,208.5,213.87,172.32
2018,11,23,11,30,20.0,193.0,3.6,13.2,204.0,208.1,167.5
2018,11,23,11,45,11.0,147.0,3.65,13.15,153.0,153.17,122.43
2018,11,23,12,0,2.0,101.0,3.7,13.1,102.0,99.6,77.98
2018,11,23,12,15,1.0,95.0,3.7,13.1,95.5,92.84,72.4
2018,11,23,12,30,0.0,89.0,3.7,13.1,89.0,86.12,66.81
2018,11,23,12,45,0.0,88.0,3.75,13.05,88.0,85.14,66.07
2018,11,23,13,0,0.0,87.0,3.8,13.0,87.0,84.17,65.34
2018,11,23,13,15,2.5,102.0,3.75,12.95,103.0,101.02,79.61
2018,11,23,13,30,5.0,117.0,3.7,12.9,119.0,118.04,94.0
2018,11,23,13,45,10.5,130.0,3.65,12.85,134.5,135.13,108.54
2018,11,23,14,0,16.0,143.0,3.6,12.8,150.0,152.32,123.14
2018,11,23,14,15,39.0,135.5,3.5,12.7,150.5,162.51,132.3
2018,11,23,14,30,62.0,128.0,3.4,12.6,151.0,166.23,135.91
2018,11,23,14,45,130.0,85.0,3.3,12.45,127.0,161.86,133.09
2018,11,23,15,0,198.0,42.0,3.2,12.3,103.0,144.96,118.85
2018,11,23,15,15,403.0,46.0,3.2,12.3,147.0,232.49,189.92
2018,11,23,15,30,608.0,50.0,3.2,12.3,191.0,297.06,237.01
2018,11,23,15,45,515.0,43.5,2.45,11.75,145.5,229.55,177.41
2018,11,23,16,0,422.0,37.0,1.7,11.2,100.0,170.15,125.14
2018,11,23,16,15,275.5,27.5,1.5,10.8,63.0,103.74,69.68
2018,11,23,16,30,129.0,18.0,1.3,10.4,26.0,47.05,16.27
2018,11,23,16,45,64.5,9.0,1.15,10.0,13.0,17.31,0.0
2018,11,23,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,24,6,45,59.5,5.5,1.1,9.0,6.5,0.0,0.0
2018,11,24,7,0,119.0,11.0,1.1,9.1,13.0,26.51,0.0
2018,11,24,7,15,287.5,20.0,1.3,9.55,45.0,79.22,29.37
2018,11,24,7,30,456.0,29.0,1.5,10.0,77.0,145.83,97.89
2018,11,24,7,45,543.0,34.5,1.7,10.5,118.5,200.49,147.33
2018,11,24,8,0,630.0,40.0,1.9,11.0,160.0,262.8,202.88
2018,11,24,8,15,415.5,51.0,2.1,11.3,138.0,224.87,179.96
2018,11,24,8,30,201.0,62.0,2.3,11.6,116.0,161.75,131.57
2018,11,24,8,45,112.5,90.0,2.5,11.9,121.0,149.33,122.07
2018,11,24,9,0,24.0,118.0,2.7,12.2,126.0,134.37,108.94
2018,11,24,9,15,61.5,138.0,2.85,12.5,162.0,177.25,145.03
2018,11,24,9,30,99.0,158.0,3.0,12.8,198.0,229.0,187.98
2018,11,24,9,45,395.0,126.5,3.1,13.1,304.0,392.46,325.01
2018,11,24,10,0,691.0,95.0,3.2,13.4,410.0,562.68,462.29
2018,11,24,10,15,700.0,97.5,3.3,13.7,431.0,589.28,481.98
2018,11,24,10,30,709.0,100.0,3.4,14.0,452.0,613.89,500.68
2018,11,24,10,45,582.0,133.5,3.45,14.3,429.0,574.83,467.85
2018,11,24,11,0,455.0,167.0,3.5,14.6,406.0,525.4,426.97
2018,11,24,11,15,421.0,176.0,3.55,14.7,400.0,515.74,418.88
2018,11,24,11,30,387.0,185.0,3.6,14.8,394.0,503.8,408.77
2018,11,24,11,45,302.0,175.5,3.6,14.95,339.0,421.95,343.61
2018,11,24,12,0,217.0,166.0,3.6,15.1,284.0,347.93,283.62
2018,11,24,12,15,235.5,185.5,3.65,15.05,312.5,382.86,311.72
2018,11,24,12,30,254.0,205.0,3.7,15.0,341.0,416.75,338.46
2018,11,24,12,45,218.0,206.0,3.7,14.95,320.5,389.08,315.85
2018,11,24,13,0,182.0,207.0,3.7,14.9,300.0,353.4,287.12
2018,11,24,13,15,219.0,188.5,3.7,14.8,296.0,362.77,295.9
2018,11,24,13,30,256.0,170.0,3.7,14.7,292.0,361.75,296.27
2018,11,24,13,45,465.5,133.5,3.65,14.55,340.0,456.86,375.52
2018,11,24,14,0,675.0,97.0,3.6,14.4,388.0,534.59,438.52
2018,11,24,14,15,743.5,78.5,3.55,14.2,375.5,529.71,434.48
2018,11,24,14,30,812.0,60.0,3.5,14.0,363.0,520.16,426.33
2018,11,24,14,45,785.5,57.5,3.45,13.8,325.0,473.02,387.06
2018,11,24,15,0,759.0,55.0,3.4,13.6,287.0,425.79,346.76
2018,11,24,15,15,708.0,52.0,3.4,13.6,243.5,367.8,296.57
2018,11,24,15,30,657.0,49.0,3.4,13.6,200.0,312.56,247.45
2018,11,24,15,45,525.0,46.0,2.9,12.8,150.5,235.32,181.28
2018,11,24,16,0,393.0,43.0,2.4,12.0,101.0,168.1,123.92
2018,11,24,16,15,271.5,32.0,2.15,11.3,65.5,107.49,72.56
2018,11,24,16,30,150.0,21.0,1.9,10.6,30.0,54.29,18.11
2018,11,24,16,45,75.0,10.5,1.6,9.95,15.0,20.14,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.25,5.75,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.3,5.8,9.0,15.13,0.0
2018,11,25,7,15,239.5,20.0,1.25,6.2,42.0,69.45,21.41
2018,11,25,7,30,423.0,32.0,1.2,6.6,75.0,142.21,96.62
2018,11,25,7,45,512.5,38.5,1.2,7.0,116.5,196.48,146.03
2018,11,25,8,0,602.0,45.0,1.2,7.4,158.0,257.07,200.22
2018,11,25,8,15,657.5,48.5,1.15,7.9,200.5,311.1,248.89
2018,11,25,8,30,713.0,52.0,1.1,8.4,243.0,368.68,299.07
2018,11,25,8,45,750.0,55.0,1.1,8.9,284.0,420.22,343.07
2018,11,25,9,0,787.0,58.0,1.1,9.4,325.0,472.89,386.46
2018,11,25,9,15,814.0,60.0,1.05,10.05,362.0,519.7,423.31
2018,11,25,9,30,841.0,62.0,1.0,10.7,399.0,566.1,458.49
2018,11,25,9,45,861.5,62.0,1.0,11.3,430.5,601.99,485.28
2018,11,25,10,0,882.0,62.0,1.0,11.9,462.0,639.6,512.57
2018,11,25,10,15,893.5,63.0,0.9,12.4,486.5,670.62,532.76
2018,11,25,10,30,905.0,64.0,0.8,12.9,511.0,699.15,549.93
2018,11,25,10,45,912.5,64.5,0.7,13.35,528.0,721.6,562.52
2018,11,25,11,0,920.0,65.0,0.6,13.8,545.0,741.04,572.84
2018,11,25,11,15,923.5,65.5,0.7,14.15,555.0,754.42,582.24
2018,11,25,11,30,927.0,66.0,0.8,14.5,565.0,764.48,589.5
2018,11,25,11,45,927.5,65.5,0.85,14.85,566.5,767.75,591.46
2018,11,25,12,0,928.0,65.0,0.9,15.2,568.0,767.56,591.24
2018,11,25,12,15,926.5,65.0,1.05,15.4,562.5,763.03,589.83
2018,11,25,12,30,925.0,65.0,1.2,15.6,557.0,755.09,586.02
2018,11,25,12,45,920.5,64.0,1.35,15.85,543.5,740.44,577.32
2018,11,25,13,0,916.0,63.0,1.5,16.1,530.0,722.58,566.26
2018,11,25,13,15,907.5,62.0,1.65,16.05,509.0,698.85,551.45
2018,11,25,13,30,899.0,61.0,1.8,16.0,488.0,672.31,534.36
2018,11,25,13,45,885.5,60.0,1.9,16.0,460.5,639.93,511.51
2018,11,25,14,0,872.0,59.0,2.0,16.0,433.0,605.37,485.75
2018,11,25,14,15,853.0,57.5,2.0,15.8,399.5,565.11,454.81
2018,11,25,14,30,834.0,56.0,2.0,15.6,366.0,523.55,422.02
2018,11,25,14,45,806.0,53.5,2.05,15.4,327.0,477.94,385.22
2018,11,25,15,0,778.0,51.0,2.1,15.2,288.0,429.35,344.9
2018,11,25,15,15,736.5,48.0,2.1,15.2,246.0,374.79,298.21
2018,11,25,15,30,695.0,45.0,2.1,15.2,204.0,322.11,251.71
2018,11,25,15,45,629.5,40.5,1.6,14.0,161.0,262.08,198.97
2018,11,25,16,0,564.0,36.0,1.1,12.8,118.0,207.04,149.63
2018,11,25,16,15,436.5,29.0,1.1,12.1,79.0,140.5,92.61
2018,11,25,16,30,309.0,22.0,1.1,11.4,40.0,84.3,26.91
2018,11,25,16,45,154.5,11.0,1.15,10.7,20.0,31.0,0.0
2018,11,25,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,6,45,48.5,5.0,0.8,5.6,5.5,0.0,0.0
2018,11,26,7,0,97.0,10.0,0.8,5.6,11.0,22.21,0.0
2018,11,26,7,15,255.0,19.5,0.95,6.35,40.5,70.71,16.0
2018,11,26,7,30,413.0,29.0,1.1,7.1,70.0,135.77,90.86
2018,11,26,7,45,500.5,36.0,1.25,7.8,110.5,189.06,139.47
2018,11,26,8,0,588.0,43.0,1.4,8.5,151.0,248.78,192.78
2018,11,26,8,15,663.0,44.5,1.5,9.15,196.0,307.05,244.79
2018,11,26,8,30,738.0,46.0,1.6,9.8,241.0,370.56,300.04
2018,11,26,8,45,771.5,49.0,1.7,10.45,281.5,421.34,343.92
2018,11,26,9,0,805.0,52.0,1.8,11.1,322.0,470.25,385.03
2018,11,26,9,15,827.5,54.0,1.8,11.9,358.0,514.9,420.87
2018,11,26,9,30,850.0,56.0,1.8,12.7,394.0,558.84,454.93
2018,11,26,9,45,844.0,62.0,1.85,13.5,419.5,589.09,477.53
2018,11,26,10,0,838.0,68.0,1.9,14.3,445.0,619.93,499.83
2018,11,26,10,15,745.5,97.0,1.85,14.75,445.5,615.24,493.76
2018,11,26,10,30,653.0,126.0,1.8,15.2,446.0,601.12,480.65
2018,11,26,10,45,642.5,133.5,1.75,15.65,457.5,614.41,489.28
2018,11,26,11,0,632.0,141.0,1.7,16.1,469.0,624.95,495.47
2018,11,26,11,15,577.0,160.0,1.7,16.3,463.5,609.59,482.56
2018,11,26,11,30,522.0,179.0,1.7,16.5,458.0,594.81,470.12
2018,11,26,11,45,588.0,159.5,1.65,16.75,475.0,623.91,492.31
2018,11,26,12,0,654.0,140.0,1.6,17.0,492.0,655.14,515.28
2018,11,26,12,15,653.0,139.0,1.55,17.05,487.5,650.85,511.45
2018,11,26,12,30,652.0,138.0,1.5,17.1,483.0,644.05,506.14
2018,11,26,12,45,570.0,157.5,1.45,17.15,454.0,595.59,469.02
2018,11,26,13,0,488.0,177.0,1.4,17.2,425.0,551.04,434.67
2018,11,26,13,15,439.5,179.5,1.25,17.15,396.0,511.31,404.09
2018,11,26,13,30,391.0,182.0,1.1,17.1,367.0,464.33,367.96
2018,11,26,13,45,446.0,158.0,1.0,17.05,357.5,470.4,373.39
2018,11,26,14,0,501.0,134.0,0.9,17.0,348.0,464.29,369.0
2018,11,26,14,15,595.5,104.5,0.85,16.8,339.0,473.13,376.28
2018,11,26,14,30,690.0,75.0,0.8,16.6,330.0,470.53,374.0
2018,11,26,14,45,524.0,81.0,0.8,16.45,262.5,366.96,292.92
2018,11,26,15,0,358.0,87.0,0.8,16.3,195.0,271.87,217.35
2018,11,26,15,15,198.0,67.5,0.8,16.3,126.0,160.52,127.23
2018,11,26,15,30,38.0,48.0,0.8,16.3,57.0,62.14,46.4
2018,11,26,15,45,30.0,39.0,0.7,15.0,45.0,48.61,34.96
2018,11,26,16,0,22.0,30.0,0.6,13.7,33.0,35.81,23.89
2018,11,26,16,15,13.0,20.5,0.7,13.05,22.0,22.98,12.61
2018,11,26,16,30,4.0,11.0,0.8,12.4,11.0,11.42,0.0
2018,11,26,16,45,2.0,5.5,0.85,11.8,5.5,5.67,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,27,6,45,19.0,3.5,0.8,7.0,3.5,0.0,0.0
2018,11,27,7,0,38.0,7.0,0.8,7.1,7.0,11.65,0.0
2018,11,27,7,15,89.0,21.0,0.85,7.45,27.5,40.15,3.29
2018,11,27,7,30,140.0,35.0,0.9,7.8,48.0,75.36,50.88
2018,11,27,7,45,184.5,49.5,0.95,8.15,77.0,110.18,82.49
2018,11,27,8,0,229.0,64.0,1.0,8.5,106.0,149.33,117.22
2018,11,27,8,15,245.5,79.5,1.05,8.9,134.5,183.21,147.77
2018,11,27,8,30,262.0,95.0,1.1,9.3,163.0,218.17,178.56
2018,11,27,8,45,302.5,104.0,1.15,9.7,195.0,257.63,212.34
2018,11,27,9,0,343.0,113.0,1.2,10.1,227.0,306.31,252.92
2018,11,27,9,15,399.5,119.5,1.25,10.7,266.5,357.22,294.43
2018,11,27,9,30,456.0,126.0,1.3,11.3,306.0,411.1,337.43
2018,11,27,9,45,376.0,155.0,1.35,11.85,311.0,409.61,334.56
2018,11,27,10,0,296.0,184.0,1.4,12.4,316.0,395.22,321.53
2018,11,27,10,15,331.0,189.5,1.45,12.7,344.5,431.87,350.46
2018,11,27,10,30,366.0,195.0,1.5,13.0,373.0,469.12,379.15
2018,11,27,10,45,302.5,209.5,1.5,13.25,360.0,447.85,360.76
2018,11,27,11,0,239.0,224.0,1.5,13.5,347.0,423.41,340.18
2018,11,27,11,15,195.5,232.5,1.55,13.6,334.5,395.8,318.01
2018,11,27,11,30,152.0,241.0,1.6,13.7,322.0,374.98,300.8
2018,11,27,11,45,202.5,240.5,1.6,13.75,349.0,412.17,330.85
2018,11,27,12,0,253.0,240.0,1.6,13.8,376.0,457.39,366.23
2018,11,27,12,15,225.0,240.5,1.55,13.8,360.5,428.09,342.87
2018,11,27,12,30,197.0,241.0,1.5,13.8,345.0,406.84,325.98
2018,11,27,12,45,149.5,231.5,1.45,13.8,309.0,359.99,288.83
2018,11,27,13,0,102.0,222.0,1.4,13.8,273.0,306.08,245.95
2018,11,27,13,15,73.0,204.5,1.4,13.7,240.5,264.99,213.36
2018,11,27,13,30,44.0,187.0,1.4,13.6,208.0,224.98,181.15
2018,11,27,13,45,88.0,184.5,1.35,13.5,223.0,249.88,202.6
2018,11,27,14,0,132.0,182.0,1.3,13.4,238.0,278.98,226.74
2018,11,27,14,15,158.5,168.5,1.25,13.25,230.5,275.45,224.35
2018,11,27,14,30,185.0,155.0,1.2,13.1,223.0,269.8,220.12
2018,11,27,14,45,177.5,138.5,1.1,12.9,198.0,241.18,196.67
2018,11,27,15,0,170.0,122.0,1.0,12.7,173.0,212.75,173.06
2018,11,27,15,15,173.5,104.0,1.0,12.7,149.5,192.34,155.46
2018,11,27,15,30,177.0,86.0,1.0,12.7,126.0,166.03,132.33
2018,11,27,15,45,148.5,69.5,0.9,11.85,98.0,130.27,101.53
2018,11,27,16,0,120.0,53.0,0.8,11.0,70.0,97.03,72.6
2018,11,27,16,15,83.5,36.0,0.8,10.75,46.0,63.98,43.54
2018,11,27,16,30,47.0,19.0,0.8,10.5,22.0,30.81,6.12
2018,11,27,16,45,23.5,9.5,0.85,10.2,11.0,12.4,0.0
2018,11,27,17,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.95,9.45,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.9,9.5,1.0,1.11,0.0
2018,11,28,7,15,0.5,5.0,0.95,9.7,5.0,4.9,0.0
2018,11,28,7,30,0.0,9.0,1.0,9.9,9.0,8.67,1.35
2018,11,28,7,45,0.0,10.0,1.05,10.15,10.0,9.64,2.55
2018,11,28,8,0,0.0,11.0,1.1,10.4,11.0,10.6,3.5
2018,11,28,8,15,0.0,12.0,1.1,10.45,12.0,11.57,4.41
2018,11,28,8,30,0.0,13.0,1.1,10.5,13.0,12.53,5.28
2018,11,28,8,45,0.0,13.0,1.1,10.6,13.0,12.54,5.28
2018,11,28,9,0,0.0,13.0,1.1,10.7,13.0,12.54,5.26
2018,11,28,9,15,0.0,15.0,1.15,10.75,15.0,14.47,6.92
2018,11,28,9,30,0.0,17.0,1.2,10.8,17.0,16.4,8.56
2018,11,28,9,45,0.0,19.0,1.3,10.9,19.0,18.34,10.2
2018,11,28,10,0,0.0,21.0,1.4,11.0,21.0,20.27,11.82
2018,11,28,10,15,0.0,23.5,1.25,11.1,23.5,22.69,13.86
2018,11,28,10,30,0.0,26.0,1.1,11.2,26.0,25.11,15.9
2018,11,28,10,45,0.0,49.0,0.95,11.35,49.0,47.35,34.81
2018,11,28,11,0,0.0,72.0,0.8,11.5,72.0,69.62,53.52
2018,11,28,11,15,11.5,121.5,0.7,11.6,127.5,127.32,101.79
2018,11,28,11,30,23.0,171.0,0.6,11.7,183.0,187.16,150.49
2018,11,28,11,45,31.0,146.5,0.5,11.8,163.0,172.56,138.52
2018,11,28,12,0,39.0,122.0,0.4,11.9,143.0,152.24,122.31
2018,11,28,12,15,57.5,138.0,0.55,12.05,168.5,182.74,147.82
2018,11,28,12,30,76.0,154.0,0.7,12.2,194.0,220.38,178.57
2018,11,28,12,45,65.0,158.5,0.8,12.35,192.0,209.48,169.4
2018,11,28,13,0,54.0,163.0,0.9,12.5,190.0,206.0,166.42
2018,11,28,13,15,33.0,123.5,1.1,12.45,140.0,148.0,119.11
2018,11,28,13,30,12.0,84.0,1.3,12.4,90.0,89.22,70.17
2018,11,28,13,45,53.5,114.5,1.5,12.35,137.5,150.27,122.32
2018,11,28,14,0,95.0,145.0,1.7,12.3,185.0,214.21,175.67
2018,11,28,14,15,131.0,131.0,1.75,12.2,181.5,216.68,178.29
2018,11,28,14,30,167.0,117.0,1.8,12.1,178.0,222.55,183.53
2018,11,28,14,45,138.0,113.5,1.85,12.05,160.5,192.39,158.04
2018,11,28,15,0,109.0,110.0,1.9,12.0,143.0,170.43,139.27
2018,11,28,15,15,123.5,98.5,1.9,12.0,130.5,159.95,129.85
2018,11,28,15,30,138.0,87.0,1.9,12.0,118.0,148.12,118.66
2018,11,28,15,45,146.5,68.5,1.7,11.55,95.0,128.46,100.42
2018,11,28,16,0,155.0,50.0,1.5,11.1,72.0,103.29,76.89
2018,11,28,16,15,126.5,35.0,1.5,10.9,48.5,72.77,49.05
2018,11,28,16,30,98.0,20.0,1.5,10.7,25.0,43.33,9.03
2018,11,28,16,45,49.0,10.0,1.55,10.5,12.5,16.22,0.0
