Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,10.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,9.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.75,8.6,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.8,8.6,1.0,0.98,0.0
2018,11,29,7,15,0.0,3.0,4.85,8.7,3.0,2.89,0.0
2018,11,29,7,30,0.0,5.0,4.9,8.8,5.0,4.82,0.0
2018,11,29,7,45,0.0,7.0,5.0,8.9,7.0,6.74,0.07
2018,11,29,8,0,0.0,9.0,5.1,9.0,9.0,8.67,1.84
2018,11,29,8,15,0.0,10.5,5.3,9.1,10.5,10.12,3.15
2018,11,29,8,30,0.0,12.0,5.5,9.2,12.0,11.57,4.44
2018,11,29,8,45,0.0,12.5,5.7,9.3,12.5,12.05,4.86
2018,11,29,9,0,0.0,13.0,5.9,9.4,13.0,12.54,5.27
2018,11,29,9,15,21.5,45.0,6.0,9.4,53.5,55.53,42.85
2018,11,29,9,30,43.0,77.0,6.1,9.4,94.0,101.41,82.64
2018,11,29,9,45,39.0,83.5,6.15,9.35,99.5,107.03,87.33
2018,11,29,10,0,35.0,90.0,6.2,9.3,105.0,112.32,91.69
2018,11,29,10,15,40.5,117.0,6.15,9.3,135.5,145.3,119.68
2018,11,29,10,30,46.0,144.0,6.1,9.3,166.0,178.89,147.93
2018,11,29,10,45,25.5,103.5,6.0,9.3,116.0,121.93,99.23
2018,11,29,11,0,5.0,63.0,5.9,9.3,66.0,64.45,49.74
2018,11,29,11,15,2.5,50.0,5.7,9.25,51.5,50.12,37.42
2018,11,29,11,30,0.0,37.0,5.5,9.2,37.0,35.75,25.02
2018,11,29,11,45,15.5,83.5,5.25,9.15,91.5,94.68,75.79
2018,11,29,12,0,31.0,130.0,5.0,9.1,146.0,154.84,126.95
2018,11,29,12,15,62.5,158.5,4.95,9.1,191.0,208.53,172.73
2018,11,29,12,30,94.0,187.0,4.9,9.1,236.0,270.31,224.64
2018,11,29,12,45,49.5,138.0,4.9,9.1,164.0,176.12,145.29
2018,11,29,13,0,5.0,89.0,4.9,9.1,92.0,89.7,71.25
2018,11,29,13,15,86.5,134.0,4.85,9.1,174.5,202.3,168.73
2018,11,29,13,30,168.0,179.0,4.8,9.1,257.0,304.96,255.58
2018,11,29,13,45,130.0,155.5,4.75,9.05,214.0,250.47,209.62
2018,11,29,14,0,92.0,132.0,4.7,9.0,171.0,197.73,164.99
2018,11,29,14,15,103.5,103.0,4.6,9.0,143.5,169.48,141.56
2018,11,29,14,30,115.0,74.0,4.5,9.0,116.0,145.45,121.28
2018,11,29,14,45,129.0,83.5,4.4,8.95,126.0,159.27,132.81
2018,11,29,15,0,143.0,93.0,4.3,8.9,136.0,166.7,138.53
2018,11,29,15,15,85.5,65.0,4.3,8.9,89.5,105.53,85.55
2018,11,29,15,30,28.0,37.0,4.3,8.9,43.0,46.76,34.72
2018,11,29,15,45,60.0,35.5,3.85,8.65,45.0,57.55,42.97
2018,11,29,16,0,92.0,34.0,3.4,8.4,47.0,66.11,48.19
2018,11,29,16,15,48.0,20.5,3.35,8.25,27.0,36.2,22.39
2018,11,29,16,30,4.0,7.0,3.3,8.1,7.0,7.52,0.0
2018,11,29,16,45,2.0,3.5,3.25,8.0,3.5,3.7,0.0
2018,11,29,17,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,7.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.65,6.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,6.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,6.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.55,6.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.9,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,2.9,6.3,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,2.9,6.3,2.0,2.2,0.0
2018,11,30,7,15,14.0,14.0,3.15,6.55,15.0,16.11,0.0
2018,11,30,7,30,26.0,26.0,3.4,6.8,28.0,32.59,19.42
2018,11,30,7,45,38.0,33.0,3.6,7.05,38.5,46.31,32.72
2018,11,30,8,0,50.0,40.0,3.8,7.3,49.0,58.93,44.32
2018,11,30,8,15,43.5,52.5,3.95,7.55,61.5,72.24,56.71
2018,11,30,8,30,37.0,65.0,4.1,7.8,74.0,80.97,64.78
2018,11,30,8,45,139.5,86.0,4.25,8.05,129.5,160.99,133.98
2018,11,30,9,0,242.0,107.0,4.4,8.3,185.0,240.78,202.63
2018,11,30,9,15,249.0,128.0,4.45,8.6,216.5,277.2,233.53
2018,11,30,9,30,256.0,149.0,4.5,8.9,248.0,313.46,263.78
2018,11,30,9,45,287.5,157.5,4.55,9.2,277.0,349.81,294.13
2018,11,30,10,0,319.0,166.0,4.6,9.5,306.0,387.25,325.02
2018,11,30,10,15,547.5,128.5,4.65,9.7,384.5,513.68,431.09
2018,11,30,10,30,776.0,91.0,4.7,9.9,463.0,636.18,531.49
2018,11,30,10,45,721.0,103.5,4.7,10.1,458.5,629.37,524.33
2018,11,30,11,0,666.0,116.0,4.7,10.3,454.0,615.75,512.36
2018,11,30,11,15,652.5,114.5,4.7,10.4,451.0,612.21,509.4
2018,11,30,11,30,639.0,113.0,4.7,10.5,448.0,605.94,504.21
2018,11,30,11,45,459.5,144.5,4.75,10.6,386.0,508.31,423.56
2018,11,30,12,0,280.0,176.0,4.8,10.7,324.0,403.22,335.55
2018,11,30,12,15,209.5,182.0,4.85,10.7,292.0,357.76,297.36
2018,11,30,12,30,139.0,188.0,4.9,10.7,260.0,303.85,251.8
2018,11,30,12,45,161.5,188.5,4.9,10.7,270.5,319.09,265.03
2018,11,30,13,0,184.0,189.0,4.9,10.7,281.0,333.25,277.18
2018,11,30,13,15,255.0,170.0,4.9,10.6,292.0,364.78,304.79
2018,11,30,13,30,326.0,151.0,4.9,10.5,303.0,384.55,322.59
2018,11,30,13,45,551.0,115.0,4.85,10.45,353.5,490.49,411.84
2018,11,30,14,0,776.0,79.0,4.8,10.4,404.0,568.46,476.11
2018,11,30,14,15,801.0,68.5,4.7,10.2,381.0,546.59,457.56
2018,11,30,14,30,826.0,58.0,4.6,10.0,358.0,520.51,435.31
2018,11,30,14,45,797.0,55.5,4.5,9.8,319.5,472.3,393.98
2018,11,30,15,0,768.0,53.0,4.4,9.6,281.0,424.12,351.67
2018,11,30,15,15,724.0,50.0,4.4,9.6,239.5,369.44,302.85
2018,11,30,15,30,680.0,47.0,4.4,9.6,198.0,316.81,254.55
2018,11,30,15,45,607.0,42.0,3.7,8.85,155.0,254.91,198.31
2018,11,30,16,0,534.0,37.0,3.0,8.1,112.0,198.61,146.65
2018,11,30,16,15,400.5,29.5,2.7,7.55,74.0,134.61,90.04
2018,11,30,16,30,267.0,22.0,2.4,7.0,36.0,75.94,15.11
2018,11,30,16,45,133.5,11.0,2.05,6.45,18.0,28.28,0.0
2018,11,30,17,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,1,6,45,14.0,2.5,1.8,6.1,2.5,0.0,0.0
2018,12,1,7,0,28.0,5.0,1.9,6.2,5.0,4.91,0.0
2018,12,1,7,15,96.5,16.5,2.15,6.45,23.5,32.2,0.0
2018,12,1,7,30,165.0,28.0,2.4,6.7,42.0,74.72,47.24
2018,12,1,7,45,322.0,39.5,2.6,6.95,87.0,138.73,101.85
2018,12,1,8,0,479.0,51.0,2.8,7.2,132.0,217.04,168.69
2018,12,1,8,15,376.0,57.0,3.0,7.35,131.5,209.65,169.13
2018,12,1,8,30,273.0,63.0,3.2,7.5,131.0,189.15,155.94
2018,12,1,8,45,159.0,81.0,3.35,7.65,122.0,163.75,136.2
2018,12,1,9,0,45.0,99.0,3.5,7.8,113.0,123.83,102.06
2018,12,1,9,15,117.0,118.5,3.65,7.85,161.5,189.97,159.32
2018,12,1,9,30,189.0,138.0,3.8,7.9,210.0,262.59,221.3
2018,12,1,9,45,121.5,145.0,3.95,8.0,193.0,229.27,192.29
2018,12,1,10,0,54.0,152.0,4.1,8.1,176.0,191.41,159.09
2018,12,1,10,15,38.5,151.0,4.3,8.2,168.5,181.03,149.89
2018,12,1,10,30,23.0,150.0,4.5,8.3,161.0,169.96,139.99
2018,12,1,10,45,24.0,153.0,4.65,8.4,165.0,174.07,143.32
2018,12,1,11,0,25.0,156.0,4.8,8.5,169.0,178.21,146.65
2018,12,1,11,15,14.0,136.5,4.85,8.45,144.0,144.56,118.01
2018,12,1,11,30,3.0,117.0,4.9,8.4,119.0,116.6,94.05
2018,12,1,11,45,2.0,95.0,4.9,8.35,96.5,93.61,74.56
2018,12,1,12,0,1.0,73.0,4.9,8.3,74.0,71.32,55.59
2018,12,1,12,15,1.0,76.0,4.9,8.35,77.0,74.23,58.08
2018,12,1,12,30,1.0,79.0,4.9,8.4,80.0,77.13,60.57
2018,12,1,12,45,1.5,88.0,4.95,8.4,89.0,86.25,68.4
2018,12,1,13,0,2.0,97.0,5.0,8.4,98.0,95.66,76.49
2018,12,1,13,15,8.0,105.0,5.0,8.45,108.5,107.88,87.16
2018,12,1,13,30,14.0,113.0,5.0,8.5,119.0,119.98,97.71
2018,12,1,13,45,88.5,112.5,5.05,8.6,149.5,176.02,147.22
2018,12,1,14,0,163.0,112.0,5.1,8.7,180.0,224.63,189.61
2018,12,1,14,15,289.5,106.5,5.0,8.55,216.0,293.78,249.27
2018,12,1,14,30,416.0,101.0,4.9,8.4,252.0,345.75,293.03
2018,12,1,14,45,359.0,78.5,4.8,8.25,198.5,275.89,233.21
2018,12,1,15,0,302.0,56.0,4.7,8.1,145.0,209.03,175.37
2018,12,1,15,15,357.0,43.0,4.7,8.1,133.0,207.69,172.13
2018,12,1,15,30,412.0,30.0,4.7,8.1,121.0,196.19,158.72
2018,12,1,15,45,434.0,34.5,4.05,7.4,112.0,190.7,149.4
2018,12,1,16,0,456.0,39.0,3.4,6.7,103.0,180.97,135.04
2018,12,1,16,15,322.5,31.0,3.2,6.4,68.0,118.12,79.71
2018,12,1,16,30,189.0,23.0,3.0,6.1,33.0,63.13,10.94
2018,12,1,16,45,94.5,11.5,2.85,5.8,16.5,23.69,0.0
2018,12,1,17,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,2,6,45,32.5,3.0,1.15,2.75,3.0,0.0,0.0
2018,12,2,7,0,65.0,6.0,1.1,2.7,6.0,5.9,0.0
2018,12,2,7,15,240.0,17.0,1.15,3.1,34.0,55.9,0.0
2018,12,2,7,30,415.0,28.0,1.2,3.5,62.0,127.71,79.02
2018,12,2,7,45,521.0,34.0,1.3,3.85,103.0,182.51,132.72
2018,12,2,8,0,627.0,40.0,1.4,4.2,144.0,248.53,192.19
2018,12,2,8,15,688.0,44.0,1.45,4.5,188.0,305.12,244.54
2018,12,2,8,30,749.0,48.0,1.5,4.8,232.0,365.77,299.2
2018,12,2,8,45,788.0,50.0,1.55,5.1,273.5,417.92,345.71
2018,12,2,9,0,827.0,52.0,1.6,5.4,315.0,468.7,389.76
2018,12,2,9,15,852.5,54.0,1.6,5.65,352.5,515.49,429.13
2018,12,2,9,30,878.0,56.0,1.6,5.9,390.0,561.77,466.86
2018,12,2,9,45,896.0,57.5,1.6,6.2,422.0,602.13,498.82
2018,12,2,10,0,914.0,59.0,1.6,6.5,454.0,640.81,528.67
2018,12,2,10,15,925.5,59.5,1.6,6.8,479.0,672.14,552.25
2018,12,2,10,30,937.0,60.0,1.6,7.1,504.0,700.94,572.34
2018,12,2,10,45,944.5,60.5,1.6,7.4,522.0,724.24,588.05
2018,12,2,11,0,952.0,61.0,1.6,7.7,540.0,744.47,601.51
2018,12,2,11,15,956.0,61.5,1.6,8.0,550.5,758.99,610.82
2018,12,2,11,30,960.0,62.0,1.6,8.3,561.0,770.11,617.79
2018,12,2,11,45,961.0,62.0,1.6,8.6,563.5,774.99,620.37
2018,12,2,12,0,962.0,62.0,1.6,8.9,566.0,776.34,620.59
2018,12,2,12,15,959.5,61.0,1.7,9.0,560.0,770.41,617.16
2018,12,2,12,30,957.0,60.0,1.8,9.1,554.0,760.98,611.33
2018,12,2,12,45,952.0,60.0,1.85,9.2,541.0,747.52,602.18
2018,12,2,13,0,947.0,60.0,1.9,9.3,528.0,730.74,590.7
2018,12,2,13,15,893.5,68.0,1.9,9.25,496.0,687.36,559.28
2018,12,2,13,30,840.0,76.0,1.9,9.2,464.0,646.65,528.97
2018,12,2,13,45,810.5,76.5,1.95,9.15,433.0,607.87,499.46
2018,12,2,14,0,781.0,77.0,2.0,9.1,402.0,567.89,468.35
2018,12,2,14,15,597.0,100.5,1.95,9.0,337.5,466.38,386.38
2018,12,2,14,30,413.0,124.0,1.9,8.9,273.0,369.76,307.15
2018,12,2,14,45,457.5,103.0,1.85,8.8,251.5,353.18,293.44
2018,12,2,15,0,502.0,82.0,1.8,8.7,230.0,334.27,276.28
2018,12,2,15,15,548.0,66.0,1.8,8.7,205.5,314.46,256.96
2018,12,2,15,30,594.0,50.0,1.8,8.7,181.0,289.16,231.44
2018,12,2,15,45,518.0,45.5,1.35,7.75,141.5,231.12,179.58
2018,12,2,16,0,442.0,41.0,0.9,6.8,102.0,179.16,132.7
2018,12,2,16,15,302.5,30.0,0.95,6.45,65.0,112.57,75.5
2018,12,2,16,30,163.0,19.0,1.0,6.1,28.0,54.32,7.65
2018,12,2,16,45,81.5,9.5,1.0,5.7,14.0,20.05,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,45,37.5,3.5,1.2,1.55,3.0,0.0,0.0
2018,12,3,7,0,75.0,7.0,1.2,1.6,6.0,0.0,0.0
2018,12,3,7,15,255.0,16.0,1.3,2.3,32.5,56.78,0.0
2018,12,3,7,30,435.0,25.0,1.4,3.0,59.0,125.16,74.86
2018,12,3,7,45,533.0,31.0,1.5,3.75,99.5,181.43,131.12
2018,12,3,8,0,631.0,37.0,1.6,4.5,140.0,245.07,188.79
2018,12,3,8,15,688.5,41.0,1.75,5.05,183.0,300.29,240.17
2018,12,3,8,30,746.0,45.0,1.9,5.6,226.0,359.34,293.71
2018,12,3,8,45,782.0,47.5,2.05,6.2,267.0,410.44,339.52
2018,12,3,9,0,818.0,50.0,2.2,6.8,308.0,459.95,382.7
2018,12,3,9,15,843.5,52.0,2.2,7.25,345.0,506.37,421.84
2018,12,3,9,30,869.0,54.0,2.2,7.7,382.0,552.31,459.34
2018,12,3,9,45,887.0,55.5,2.2,8.2,414.0,592.38,491.06
2018,12,3,10,0,905.0,57.0,2.2,8.7,446.0,630.81,520.65
2018,12,3,10,15,797.5,84.5,2.2,9.0,441.5,620.08,510.56
2018,12,3,10,30,690.0,112.0,2.2,9.3,437.0,599.79,493.06
2018,12,3,10,45,730.0,107.5,2.2,9.6,463.0,635.52,520.69
2018,12,3,11,0,770.0,103.0,2.2,9.9,489.0,669.86,546.44
2018,12,3,11,15,861.5,82.0,2.2,10.0,521.5,718.01,581.91
2018,12,3,11,30,953.0,61.0,2.2,10.1,554.0,762.14,613.66
2018,12,3,11,45,813.0,98.0,2.2,10.2,520.0,711.85,575.56
2018,12,3,12,0,673.0,135.0,2.2,10.3,486.0,655.03,531.79
2018,12,3,12,15,522.5,168.5,2.15,10.25,439.5,577.55,470.51
2018,12,3,12,30,372.0,202.0,2.1,10.2,393.0,494.92,404.29
2018,12,3,12,45,329.5,204.5,2.05,10.15,370.5,463.95,379.86
2018,12,3,13,0,287.0,207.0,2.0,10.1,348.0,432.85,354.81
2018,12,3,13,15,225.0,204.5,1.95,10.1,312.5,375.43,308.52
2018,12,3,13,30,163.0,202.0,1.9,10.1,277.0,327.8,269.52
2018,12,3,13,45,134.5,179.5,1.85,10.1,239.0,280.55,231.31
2018,12,3,14,0,106.0,157.0,1.8,10.1,201.0,234.49,193.57
2018,12,3,14,15,88.0,125.0,1.7,10.05,159.5,185.14,152.83
2018,12,3,14,30,70.0,93.0,1.6,10.0,118.0,137.06,112.54
2018,12,3,14,45,82.0,88.0,1.5,9.9,114.5,135.38,111.22
2018,12,3,15,0,94.0,83.0,1.4,9.8,111.0,132.69,108.65
2018,12,3,15,15,88.0,75.0,1.4,9.8,98.0,117.97,95.57
2018,12,3,15,30,82.0,67.0,1.4,9.8,85.0,103.72,82.67
2018,12,3,15,45,65.5,53.5,1.15,8.85,66.0,80.12,61.98
2018,12,3,16,0,49.0,40.0,0.9,7.9,47.0,57.97,42.45
2018,12,3,16,15,35.0,27.0,0.95,7.55,31.0,38.49,24.64
2018,12,3,16,30,21.0,14.0,1.0,7.2,15.0,18.71,0.0
2018,12,3,16,45,10.5,7.0,1.05,6.9,7.5,8.26,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.3,4.2,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.3,4.2,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.55,4.65,3.0,2.95,0.0
2018,12,4,7,30,0.0,5.0,2.8,5.1,5.0,4.82,0.0
2018,12,4,7,45,0.0,6.0,3.0,5.55,6.0,5.78,0.0
2018,12,4,8,0,0.0,7.0,3.2,6.0,7.0,6.74,0.21
2018,12,4,8,15,4.0,10.5,3.4,6.55,11.5,11.62,4.49
2018,12,4,8,30,8.0,14.0,3.6,7.1,16.0,16.81,9.08
2018,12,4,8,45,5.5,36.5,3.75,7.7,38.0,37.67,27.39
2018,12,4,9,0,3.0,59.0,3.9,8.3,60.0,58.47,45.39
2018,12,4,9,15,1.5,66.0,4.2,8.85,66.5,64.58,50.48
2018,12,4,9,30,0.0,73.0,4.5,9.4,73.0,70.62,55.44
2018,12,4,9,45,0.5,88.5,4.75,9.95,88.5,86.49,68.78
2018,12,4,10,0,1.0,104.0,5.0,10.5,104.0,102.5,82.09
2018,12,4,10,15,3.5,130.5,5.05,10.8,132.0,131.41,106.28
2018,12,4,10,30,6.0,157.0,5.1,11.1,160.0,160.8,130.62
2018,12,4,10,45,8.0,164.0,5.2,11.35,168.0,169.38,137.51
2018,12,4,11,0,10.0,171.0,5.3,11.6,176.0,178.07,144.51
2018,12,4,11,15,11.0,175.5,5.1,11.5,181.0,183.47,148.91
2018,12,4,11,30,12.0,180.0,4.9,11.4,186.0,188.93,153.37
2018,12,4,11,45,18.5,187.0,4.65,11.35,196.5,201.08,163.53
2018,12,4,12,0,25.0,194.0,4.4,11.3,207.0,213.31,173.72
2018,12,4,12,15,40.0,206.0,3.9,11.0,226.5,245.06,200.15
2018,12,4,12,30,55.0,218.0,3.4,10.7,246.0,269.44,220.43
2018,12,4,12,45,52.5,211.5,2.9,10.45,238.0,260.01,212.68
2018,12,4,13,0,50.0,205.0,2.4,10.2,230.0,250.58,205.01
2018,12,4,13,15,46.0,196.0,2.4,10.1,218.0,237.3,194.38
2018,12,4,13,30,42.0,187.0,2.4,10.0,206.0,224.14,183.83
2018,12,4,13,45,33.0,172.0,2.4,9.95,186.5,201.13,164.97
2018,12,4,14,0,24.0,157.0,2.4,9.9,167.0,172.77,141.55
2018,12,4,14,15,15.5,129.0,2.45,9.75,135.5,137.68,112.36
2018,12,4,14,30,7.0,101.0,2.5,9.6,104.0,103.45,83.53
2018,12,4,14,45,6.0,83.5,2.55,9.45,85.5,84.86,67.83
2018,12,4,15,0,5.0,66.0,2.6,9.3,67.0,66.44,52.08
2018,12,4,15,15,2.5,57.0,2.6,9.3,57.5,56.3,43.3
2018,12,4,15,30,0.0,48.0,2.6,9.3,48.0,46.39,34.62
2018,12,4,15,45,0.0,38.0,2.65,8.6,38.0,36.7,26.1
2018,12,4,16,0,0.0,28.0,2.7,7.9,28.0,27.03,17.47
2018,12,4,16,15,0.5,19.0,2.8,7.7,19.0,18.45,9.41
2018,12,4,16,30,1.0,10.0,2.9,7.5,10.0,9.83,0.0
2018,12,4,16,45,0.5,5.0,3.0,7.35,5.0,4.98,0.0
2018,12,4,17,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.7,7.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.35,7.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.25,7.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,6,45,7.0,1.0,2.4,6.85,1.0,0.0,0.0
2018,12,5,7,0,14.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,12,5,7,15,96.5,12.0,2.4,6.95,18.5,26.88,0.0
2018,12,5,7,30,179.0,22.0,2.5,7.1,35.0,68.39,37.61
2018,12,5,7,45,291.0,29.5,2.6,7.3,68.0,117.0,83.31
2018,12,5,8,0,403.0,37.0,2.7,7.5,101.0,173.96,133.04
2018,12,5,8,15,374.5,48.0,2.75,7.65,121.0,195.58,156.26
2018,12,5,8,30,346.0,59.0,2.8,7.8,141.0,211.08,173.04
2018,12,5,8,45,188.0,77.5,2.8,7.95,123.0,171.28,142.03
2018,12,5,9,0,30.0,96.0,2.8,8.1,105.0,113.22,92.66
2018,12,5,9,15,34.0,108.5,2.8,8.25,120.0,129.46,106.63
2018,12,5,9,30,38.0,121.0,2.8,8.4,135.0,145.98,120.58
2018,12,5,9,45,35.0,135.5,2.75,8.55,149.5,160.88,132.86
2018,12,5,10,0,32.0,150.0,2.7,8.7,164.0,175.58,144.83
2018,12,5,10,15,20.0,133.0,2.7,8.8,142.0,144.65,118.37
2018,12,5,10,30,8.0,116.0,2.7,8.9,120.0,119.17,96.46
2018,12,5,10,45,10.0,104.0,2.65,9.0,109.0,108.26,87.22
2018,12,5,11,0,12.0,92.0,2.6,9.1,98.0,97.61,78.19
2018,12,5,11,15,49.0,149.5,2.55,9.15,174.5,188.32,155.19
2018,12,5,11,30,86.0,207.0,2.5,9.2,251.0,279.24,230.28
2018,12,5,11,45,104.0,218.0,2.45,9.3,271.5,305.07,251.12
2018,12,5,12,0,122.0,229.0,2.4,9.4,292.0,339.02,278.5
2018,12,5,12,15,135.0,226.5,2.4,9.35,296.0,345.24,283.79
2018,12,5,12,30,148.0,224.0,2.4,9.3,300.0,350.92,288.81
2018,12,5,12,45,93.0,190.0,2.35,9.3,237.5,264.11,217.64
2018,12,5,13,0,38.0,156.0,2.3,9.3,175.0,187.21,153.43
2018,12,5,13,15,37.0,161.0,2.25,9.2,178.5,191.75,157.51
2018,12,5,13,30,36.0,166.0,2.2,9.1,182.0,196.42,161.51
2018,12,5,13,45,18.0,120.5,2.2,9.0,128.5,130.21,106.06
2018,12,5,14,0,0.0,75.0,2.2,8.9,75.0,72.52,56.93
2018,12,5,14,15,0.0,61.5,2.1,8.75,61.5,59.43,45.9
2018,12,5,14,30,0.0,48.0,2.0,8.6,48.0,46.36,34.73
2018,12,5,14,45,4.0,58.5,1.95,8.45,59.5,58.53,45.42
2018,12,5,15,0,8.0,69.0,1.9,8.3,71.0,70.94,56.21
2018,12,5,15,15,4.0,56.0,1.9,8.3,57.0,55.9,43.12
2018,12,5,15,30,0.0,43.0,1.9,8.3,43.0,41.53,30.56
2018,12,5,15,45,0.0,34.0,1.7,7.8,34.0,32.83,22.86
2018,12,5,16,0,0.0,25.0,1.5,7.3,25.0,24.13,15.05
2018,12,5,16,15,0.0,17.0,1.5,7.1,17.0,16.4,7.79
2018,12,5,16,30,0.0,9.0,1.5,6.9,9.0,8.68,0.0
2018,12,5,16,45,0.0,4.5,1.5,6.7,4.5,4.42,0.0
2018,12,5,17,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,6,6,45,8.0,1.0,1.55,3.45,1.0,0.0,0.0
2018,12,6,7,0,16.0,2.0,1.6,3.5,2.0,0.0,0.0
2018,12,6,7,15,85.5,14.0,1.8,3.8,19.5,26.94,0.0
2018,12,6,7,30,155.0,26.0,2.0,4.1,37.0,66.55,36.04
2018,12,6,7,45,262.0,38.0,2.2,4.45,72.0,117.52,85.16
2018,12,6,8,0,369.0,50.0,2.4,4.8,107.0,176.47,136.87
2018,12,6,8,15,437.5,56.5,2.5,5.15,144.5,225.91,181.89
2018,12,6,8,30,506.0,63.0,2.6,5.5,182.0,280.63,231.14
2018,12,6,8,45,507.0,76.0,2.65,5.85,213.5,317.59,265.15
2018,12,6,9,0,508.0,89.0,2.7,6.2,245.0,353.36,297.0
2018,12,6,9,15,638.5,78.5,2.75,6.65,298.5,429.42,361.38
2018,12,6,9,30,769.0,68.0,2.8,7.1,352.0,510.48,428.51
2018,12,6,9,45,726.0,82.5,2.8,7.55,369.0,528.75,442.73
2018,12,6,10,0,683.0,97.0,2.8,8.0,386.0,540.33,451.33
2018,12,6,10,15,613.0,120.0,2.7,8.35,390.5,539.12,448.73
2018,12,6,10,30,543.0,143.0,2.6,8.7,395.0,529.24,439.07
2018,12,6,10,45,558.5,135.5,2.5,9.1,403.5,545.39,451.28
2018,12,6,11,0,574.0,128.0,2.4,9.5,412.0,557.22,459.85
2018,12,6,11,15,411.5,167.0,2.3,9.7,372.5,489.04,402.71
2018,12,6,11,30,249.0,206.0,2.2,9.9,333.0,411.37,337.71
2018,12,6,11,45,337.5,195.5,2.05,10.15,369.0,464.36,381.09
2018,12,6,12,0,426.0,185.0,1.9,10.4,405.0,525.59,428.93
2018,12,6,12,15,490.5,172.5,1.85,10.5,423.5,556.95,453.46
2018,12,6,12,30,555.0,160.0,1.8,10.6,442.0,585.77,475.97
2018,12,6,12,45,566.0,152.5,1.75,10.7,434.5,579.4,470.81
2018,12,6,13,0,577.0,145.0,1.7,10.8,427.0,570.68,464.12
2018,12,6,13,15,466.5,154.5,1.7,10.75,376.5,496.95,406.06
2018,12,6,13,30,356.0,164.0,1.7,10.7,326.0,417.49,343.0
2018,12,6,13,45,434.0,143.5,1.75,10.7,330.0,442.87,364.78
2018,12,6,14,0,512.0,123.0,1.8,10.7,334.0,454.61,374.84
2018,12,6,14,15,656.5,91.5,1.7,10.6,340.0,489.29,402.51
2018,12,6,14,30,801.0,60.0,1.6,10.5,346.0,507.06,415.49
2018,12,6,14,45,771.5,57.5,1.55,10.35,309.0,460.11,376.22
2018,12,6,15,0,742.0,55.0,1.5,10.2,272.0,413.23,336.38
2018,12,6,15,15,698.0,51.0,1.5,10.2,231.0,359.04,289.53
2018,12,6,15,30,654.0,47.0,1.5,10.2,190.0,306.9,243.08
2018,12,6,15,45,583.0,42.5,1.1,9.55,149.0,247.76,190.24
2018,12,6,16,0,512.0,38.0,0.7,8.9,108.0,196.31,143.37
2018,12,6,16,15,384.0,29.5,0.7,8.6,71.0,131.59,86.85
2018,12,6,16,30,256.0,21.0,0.7,8.3,34.0,73.4,9.0
2018,12,6,16,45,128.0,10.5,0.65,8.0,17.0,27.38,0.0
2018,12,6,17,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,7,6,45,10.0,1.5,0.4,4.0,1.0,0.0,0.0
2018,12,7,7,0,20.0,3.0,0.3,4.0,2.0,0.0,0.0
2018,12,7,7,15,78.5,14.0,0.4,4.3,18.0,25.69,0.0
2018,12,7,7,30,137.0,25.0,0.5,4.6,34.0,61.06,31.14
2018,12,7,7,45,190.5,39.0,0.55,4.9,62.0,100.21,72.46
2018,12,7,8,0,244.0,53.0,0.6,5.2,90.0,140.98,109.06
2018,12,7,8,15,415.0,56.0,0.7,5.6,142.5,216.5,172.6
2018,12,7,8,30,586.0,59.0,0.8,6.0,195.0,306.53,248.54
2018,12,7,8,45,681.0,57.0,0.95,6.4,243.0,369.54,302.82
2018,12,7,9,0,776.0,55.0,1.1,6.8,291.0,440.66,362.79
2018,12,7,9,15,807.5,56.5,1.1,7.4,328.5,488.26,401.83
2018,12,7,9,30,839.0,58.0,1.1,8.0,366.0,532.79,437.43
2018,12,7,9,45,862.0,58.5,1.15,8.6,398.5,573.65,469.42
2018,12,7,10,0,885.0,59.0,1.2,9.2,431.0,613.28,499.63
2018,12,7,10,15,890.5,61.0,1.2,9.7,454.0,641.99,520.56
2018,12,7,10,30,896.0,63.0,1.2,10.2,477.0,668.02,538.81
2018,12,7,10,45,910.0,62.5,1.2,10.7,497.0,694.06,555.99
2018,12,7,11,0,924.0,62.0,1.2,11.2,517.0,717.4,571.09
2018,12,7,11,15,928.0,62.5,1.15,11.45,527.5,731.97,579.78
2018,12,7,11,30,932.0,63.0,1.1,11.7,538.0,743.27,586.25
2018,12,7,11,45,934.0,63.0,1.05,11.9,541.5,749.2,589.09
2018,12,7,12,0,936.0,63.0,1.0,12.1,545.0,751.71,589.68
2018,12,7,12,15,935.0,62.5,1.0,12.25,540.5,748.04,586.82
2018,12,7,12,30,934.0,62.0,1.0,12.4,536.0,740.95,581.75
2018,12,7,12,45,920.0,63.5,0.95,12.6,521.0,723.72,568.89
2018,12,7,13,0,906.0,65.0,0.9,12.8,506.0,703.51,554.12
2018,12,7,13,15,908.5,61.5,0.95,12.8,489.0,685.72,542.8
2018,12,7,13,30,911.0,58.0,1.0,12.8,472.0,664.68,529.04
2018,12,7,13,45,898.5,57.0,1.0,12.8,446.0,634.0,506.31
2018,12,7,14,0,886.0,56.0,1.0,12.8,420.0,601.04,481.39
2018,12,7,14,15,867.5,54.0,1.05,12.65,387.0,561.41,451.51
2018,12,7,14,30,849.0,52.0,1.1,12.5,354.0,520.35,419.6
2018,12,7,14,45,821.5,50.0,1.1,12.3,316.5,473.66,381.98
2018,12,7,15,0,794.0,48.0,1.1,12.1,279.0,426.84,343.01
2018,12,7,15,15,752.5,45.0,1.1,12.1,238.0,375.32,298.78
2018,12,7,15,30,711.0,42.0,1.1,12.1,197.0,323.06,252.63
2018,12,7,15,45,643.5,37.5,0.95,10.95,154.5,262.7,199.8
2018,12,7,16,0,576.0,33.0,0.8,9.8,112.0,207.36,150.18
2018,12,7,16,15,446.0,27.0,0.85,9.4,74.5,141.35,92.26
2018,12,7,16,30,316.0,21.0,0.9,9.0,37.0,84.57,10.97
2018,12,7,16,45,158.0,10.5,0.95,8.55,18.5,31.49,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,45,16.5,1.5,1.0,2.5,1.0,0.0,0.0
2018,12,8,7,0,33.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,12,8,7,15,85.0,13.5,1.0,3.15,17.5,26.01,0.0
2018,12,8,7,30,137.0,24.0,1.0,3.8,33.0,59.28,28.18
2018,12,8,7,45,200.5,37.5,1.0,4.4,62.0,100.61,72.35
2018,12,8,8,0,264.0,51.0,1.0,5.0,91.0,144.15,111.26
2018,12,8,8,15,301.5,64.0,1.1,5.55,123.0,184.01,147.51
2018,12,8,8,30,339.0,77.0,1.2,6.1,155.0,226.86,185.84
2018,12,8,8,45,543.5,67.5,1.25,6.7,219.5,321.92,265.69
2018,12,8,9,0,748.0,58.0,1.3,7.3,284.0,429.02,353.94
2018,12,8,9,15,809.0,55.5,1.3,8.0,327.5,486.13,400.35
2018,12,8,9,30,870.0,53.0,1.3,8.7,371.0,542.09,444.9
2018,12,8,9,45,887.0,54.5,1.35,9.45,402.5,581.66,475.55
2018,12,8,10,0,904.0,56.0,1.4,10.2,434.0,619.56,504.17
2018,12,8,10,15,915.5,57.5,1.4,10.55,459.5,652.04,528.31
2018,12,8,10,30,927.0,59.0,1.4,10.9,485.0,682.06,549.67
2018,12,8,10,45,934.5,59.5,1.35,11.25,503.5,705.52,564.71
2018,12,8,11,0,942.0,60.0,1.3,11.6,522.0,726.0,577.51
2018,12,8,11,15,945.5,61.0,1.3,11.8,533.0,741.11,587.28
2018,12,8,11,30,949.0,62.0,1.3,12.0,544.0,752.88,594.79
2018,12,8,11,45,950.0,62.5,1.25,12.15,547.5,758.86,597.83
2018,12,8,12,0,951.0,63.0,1.2,12.3,551.0,761.36,598.57
2018,12,8,12,15,948.0,63.5,1.15,12.35,546.5,757.5,595.18
2018,12,8,12,30,945.0,64.0,1.1,12.4,542.0,750.2,589.55
2018,12,8,12,45,939.0,63.5,1.05,12.5,529.5,736.23,579.23
2018,12,8,13,0,933.0,63.0,1.0,12.6,517.0,719.03,566.8
2018,12,8,13,15,923.5,62.5,0.95,12.55,497.0,696.37,550.85
2018,12,8,13,30,914.0,62.0,0.9,12.5,477.0,670.87,532.8
2018,12,8,13,45,899.0,61.0,0.85,12.45,450.0,638.67,508.56
2018,12,8,14,0,884.0,60.0,0.8,12.4,423.0,604.3,482.33
2018,12,8,14,15,863.0,58.5,0.7,12.25,389.5,564.01,450.8
2018,12,8,14,30,842.0,57.0,0.6,12.1,356.0,522.46,417.63
2018,12,8,14,45,812.5,54.5,0.55,11.9,318.0,477.2,381.26
2018,12,8,15,0,783.0,52.0,0.5,11.7,280.0,428.95,341.52
2018,12,8,15,15,739.5,49.0,0.5,11.7,238.5,374.58,295.91
2018,12,8,15,30,696.0,46.0,0.5,11.7,197.0,322.07,250.34
2018,12,8,15,45,620.0,41.5,0.35,10.85,154.0,259.47,196.19
2018,12,8,16,0,544.0,37.0,0.2,10.0,111.0,202.52,145.98
2018,12,8,16,15,415.0,29.0,0.25,9.7,73.5,138.85,90.8
2018,12,8,16,30,286.0,21.0,0.3,9.4,36.0,79.32,10.38
2018,12,8,16,45,143.0,10.5,0.35,9.05,18.0,29.58,0.0
2018,12,8,17,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
