Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,45,13.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,12,9,7,0,26.0,3.0,1.0,4.5,2.0,0.0,0.0
2018,12,9,7,15,83.0,13.0,0.95,4.8,17.0,25.04,0.0
2018,12,9,7,30,140.0,23.0,0.9,5.1,32.0,58.1,25.08
2018,12,9,7,45,124.5,25.0,0.85,5.4,37.5,65.88,45.51
2018,12,9,8,0,109.0,27.0,0.8,5.7,43.0,68.52,50.76
2018,12,9,8,15,76.5,32.0,0.95,6.1,45.0,63.3,48.33
2018,12,9,8,30,44.0,37.0,1.1,6.5,47.0,56.11,43.21
2018,12,9,8,45,39.0,63.0,1.25,6.9,73.0,80.26,64.54
2018,12,9,9,0,34.0,89.0,1.4,7.3,99.0,107.35,87.94
2018,12,9,9,15,132.5,114.5,1.4,7.65,161.5,191.98,160.5
2018,12,9,9,30,231.0,140.0,1.4,8.0,224.0,285.17,238.38
2018,12,9,9,45,356.5,138.5,1.4,8.35,280.5,370.23,308.31
2018,12,9,10,0,482.0,137.0,1.4,8.7,337.0,455.52,376.88
2018,12,9,10,15,467.5,150.0,1.4,9.35,353.5,473.72,389.46
2018,12,9,10,30,453.0,163.0,1.4,10.0,370.0,489.62,400.42
2018,12,9,10,45,401.0,181.0,1.45,10.65,369.5,483.46,393.75
2018,12,9,11,0,349.0,199.0,1.5,11.3,369.0,466.49,378.93
2018,12,9,11,15,335.0,206.0,1.5,11.75,372.5,468.87,379.84
2018,12,9,11,30,321.0,213.0,1.5,12.2,376.0,469.78,379.44
2018,12,9,11,45,333.0,205.5,1.5,12.65,375.5,471.4,380.43
2018,12,9,12,0,345.0,198.0,1.5,13.1,375.0,471.89,380.57
2018,12,9,12,15,380.0,195.0,1.5,12.95,388.5,492.74,397.38
2018,12,9,12,30,415.0,192.0,1.5,12.8,402.0,520.28,418.83
2018,12,9,12,45,459.5,177.5,1.5,12.7,404.5,531.29,428.17
2018,12,9,13,0,504.0,163.0,1.5,12.6,407.0,539.47,435.42
2018,12,9,13,15,565.0,139.5,1.45,12.3,403.5,545.32,441.3
2018,12,9,13,30,626.0,116.0,1.4,12.0,400.0,550.7,446.52
2018,12,9,13,45,552.0,123.5,1.35,11.7,363.5,497.0,404.44
2018,12,9,14,0,478.0,131.0,1.3,11.4,327.0,442.87,361.91
2018,12,9,14,15,388.5,127.0,1.2,11.0,278.0,372.75,306.04
2018,12,9,14,30,299.0,123.0,1.1,10.6,229.0,300.18,247.36
2018,12,9,14,45,240.5,117.0,1.0,10.25,196.5,253.77,209.08
2018,12,9,15,0,182.0,111.0,0.9,9.9,164.0,211.25,173.43
2018,12,9,15,15,136.5,89.5,0.9,9.9,126.0,155.45,126.43
2018,12,9,15,30,91.0,68.0,0.9,9.9,88.0,108.59,86.48
2018,12,9,15,45,117.0,56.5,0.9,9.15,76.5,105.15,82.09
2018,12,9,16,0,143.0,45.0,0.9,8.4,65.0,94.74,70.69
2018,12,9,16,15,112.0,32.0,0.9,8.2,44.0,66.59,44.64
2018,12,9,16,30,81.0,19.0,0.9,8.0,23.0,37.4,3.04
2018,12,9,16,45,40.5,9.5,0.9,7.75,11.5,14.83,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,11.0,1.5,1.25,3.8,1.0,0.0,0.0
2018,12,10,7,0,22.0,3.0,1.3,3.8,2.0,0.0,0.0
2018,12,10,7,15,34.5,12.0,1.35,4.05,13.0,16.82,0.0
2018,12,10,7,30,47.0,21.0,1.4,4.3,24.0,32.48,11.05
2018,12,10,7,45,62.5,37.5,1.5,4.6,44.5,58.75,41.52
2018,12,10,8,0,78.0,54.0,1.6,4.9,65.0,84.07,64.87
2018,12,10,8,15,95.5,71.0,1.65,5.25,89.0,111.98,90.04
2018,12,10,8,30,113.0,88.0,1.7,5.6,113.0,141.35,116.24
2018,12,10,8,45,161.5,103.0,1.75,5.9,146.5,183.0,152.49
2018,12,10,9,0,210.0,118.0,1.8,6.2,180.0,233.88,196.18
2018,12,10,9,15,330.5,118.0,1.9,6.7,230.5,302.33,254.32
2018,12,10,9,30,451.0,118.0,2.0,7.2,281.0,386.2,324.11
2018,12,10,9,45,482.0,124.0,2.1,7.7,311.5,425.66,356.18
2018,12,10,10,0,513.0,130.0,2.2,8.2,342.0,465.56,388.27
2018,12,10,10,15,604.0,118.5,2.25,8.65,383.0,527.17,437.75
2018,12,10,10,30,695.0,107.0,2.3,9.1,424.0,588.36,485.93
2018,12,10,10,45,707.5,109.0,2.4,9.6,442.5,612.88,504.2
2018,12,10,11,0,720.0,111.0,2.5,10.1,461.0,635.32,520.91
2018,12,10,11,15,723.0,111.0,2.5,10.35,469.5,646.56,528.94
2018,12,10,11,30,726.0,111.0,2.5,10.6,478.0,655.2,534.99
2018,12,10,11,45,675.0,125.0,2.5,10.85,468.0,638.26,520.6
2018,12,10,12,0,624.0,139.0,2.5,11.1,458.0,618.06,503.87
2018,12,10,12,15,527.5,162.0,2.5,11.15,430.0,569.67,465.1
2018,12,10,12,30,431.0,185.0,2.5,11.2,402.0,523.62,427.77
2018,12,10,12,45,402.0,187.5,2.5,11.25,386.5,501.77,410.52
2018,12,10,13,0,373.0,190.0,2.5,11.3,371.0,471.25,386.42
2018,12,10,13,15,566.5,138.5,2.5,11.15,401.0,544.96,448.05
2018,12,10,13,30,760.0,87.0,2.5,11.0,431.0,602.6,495.42
2018,12,10,13,45,731.0,88.5,2.5,10.9,404.0,570.26,469.4
2018,12,10,14,0,702.0,90.0,2.5,10.8,377.0,534.7,441.15
2018,12,10,14,15,742.5,75.5,2.45,10.6,358.0,517.85,427.89
2018,12,10,14,30,783.0,61.0,2.4,10.4,339.0,498.5,411.69
2018,12,10,14,45,766.5,56.5,2.4,10.15,304.5,456.76,376.72
2018,12,10,15,0,750.0,52.0,2.4,9.9,270.0,414.16,340.0
2018,12,10,15,15,707.0,48.5,2.4,9.9,230.0,360.93,293.24
2018,12,10,15,30,664.0,45.0,2.4,9.9,190.0,309.62,246.85
2018,12,10,15,45,598.0,40.0,1.9,8.9,149.0,251.37,194.47
2018,12,10,16,0,532.0,35.0,1.4,7.9,108.0,197.99,145.62
2018,12,10,16,15,385.0,28.0,1.35,7.3,70.5,131.44,87.62
2018,12,10,16,30,238.0,21.0,1.3,6.7,33.0,71.04,10.71
2018,12,10,16,45,119.0,10.5,1.25,6.15,16.5,26.56,0.0
2018,12,10,17,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,11,7,15,175.0,11.0,1.05,3.05,21.5,35.95,0.0
2018,12,11,7,30,350.0,22.0,1.0,3.4,43.0,96.49,33.9
2018,12,11,7,45,482.0,28.5,1.0,3.75,83.0,156.1,107.46
2018,12,11,8,0,614.0,35.0,1.0,4.1,123.0,225.9,169.71
2018,12,11,8,15,679.5,39.0,1.05,4.6,166.0,282.11,221.66
2018,12,11,8,30,745.0,43.0,1.1,5.1,209.0,342.89,276.47
2018,12,11,8,45,786.0,46.0,1.15,5.65,251.0,396.2,323.99
2018,12,11,9,0,827.0,49.0,1.2,6.2,293.0,448.51,369.22
2018,12,11,9,15,851.5,51.0,1.45,6.95,330.0,494.6,408.79
2018,12,11,9,30,876.0,53.0,1.7,7.7,367.0,540.19,446.8
2018,12,11,9,45,892.5,55.0,2.0,8.5,399.5,580.33,479.69
2018,12,11,10,0,909.0,57.0,2.3,9.3,432.0,618.79,510.45
2018,12,11,10,15,921.0,58.0,2.4,9.65,457.5,651.28,535.84
2018,12,11,10,30,933.0,59.0,2.5,10.0,483.0,681.34,558.77
2018,12,11,10,45,941.0,60.0,2.6,10.35,502.0,706.06,576.33
2018,12,11,11,0,949.0,61.0,2.7,10.7,521.0,727.81,591.68
2018,12,11,11,15,953.5,61.5,2.8,10.9,532.5,743.39,602.78
2018,12,11,11,30,958.0,62.0,2.9,11.1,544.0,755.63,611.55
2018,12,11,11,45,959.5,61.5,2.95,11.25,547.5,761.14,615.27
2018,12,11,12,0,961.0,61.0,3.0,11.4,551.0,763.14,616.59
2018,12,11,12,15,959.0,61.0,3.05,11.45,546.5,759.72,614.27
2018,12,11,12,30,957.0,61.0,3.1,11.5,542.0,752.81,609.53
2018,12,11,12,45,952.0,60.5,3.15,11.6,530.0,739.77,600.23
2018,12,11,13,0,947.0,60.0,3.2,11.7,518.0,723.43,588.58
2018,12,11,13,15,938.5,59.5,3.15,11.65,498.5,701.55,572.68
2018,12,11,13,30,930.0,59.0,3.1,11.6,479.0,676.74,554.57
2018,12,11,13,45,917.5,57.5,3.1,11.55,452.5,645.48,530.28
2018,12,11,14,0,905.0,56.0,3.1,11.5,426.0,611.84,503.7
2018,12,11,14,15,886.5,54.5,3.0,11.3,393.5,572.65,472.08
2018,12,11,14,30,868.0,53.0,2.9,11.1,361.0,531.96,438.51
2018,12,11,14,45,841.0,51.0,2.8,10.85,323.0,485.2,399.29
2018,12,11,15,0,814.0,49.0,2.7,10.6,285.0,438.19,358.72
2018,12,11,15,15,772.5,46.0,2.7,10.6,243.5,386.09,312.73
2018,12,11,15,30,731.0,43.0,2.7,10.6,202.0,333.17,264.79
2018,12,11,15,45,665.0,38.5,2.05,9.15,159.0,272.49,210.38
2018,12,11,16,0,599.0,34.0,1.4,7.7,116.0,216.55,159.1
2018,12,11,16,15,466.5,27.0,1.35,7.15,77.0,147.66,97.96
2018,12,11,16,30,334.0,20.0,1.3,6.6,38.0,86.76,15.03
2018,12,11,16,45,167.0,10.0,1.3,6.05,19.0,32.77,0.0
2018,12,11,17,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,7,15,104.5,10.0,1.3,6.1,16.0,24.63,0.0
2018,12,12,7,30,209.0,20.0,1.4,6.5,32.0,66.56,18.53
2018,12,12,7,45,368.0,29.0,1.5,6.95,72.0,130.51,88.96
2018,12,12,8,0,527.0,38.0,1.6,7.4,112.0,204.62,152.69
2018,12,12,8,15,560.5,44.0,1.85,7.75,146.5,247.83,194.04
2018,12,12,8,30,594.0,50.0,2.1,8.1,181.0,293.1,236.39
2018,12,12,8,45,594.0,61.0,2.3,8.45,213.5,331.53,272.22
2018,12,12,9,0,594.0,72.0,2.5,8.8,246.0,368.52,305.57
2018,12,12,9,15,595.0,82.0,2.6,9.1,275.5,403.36,335.94
2018,12,12,9,30,596.0,92.0,2.7,9.4,305.0,436.62,364.07
2018,12,12,9,45,689.0,85.0,2.8,9.75,352.0,501.95,417.82
2018,12,12,10,0,782.0,78.0,2.9,10.1,399.0,568.52,471.45
2018,12,12,10,15,849.0,68.5,2.95,10.5,436.5,620.61,512.51
2018,12,12,10,30,916.0,59.0,3.0,10.9,474.0,668.86,550.08
2018,12,12,10,45,926.5,59.0,3.05,11.3,493.0,693.82,567.45
2018,12,12,11,0,937.0,59.0,3.1,11.7,512.0,715.95,582.79
2018,12,12,11,15,912.0,66.5,3.1,11.95,516.0,719.1,583.96
2018,12,12,11,30,887.0,74.0,3.1,12.2,520.0,718.36,582.49
2018,12,12,11,45,920.0,66.5,3.1,12.4,531.5,737.88,596.49
2018,12,12,12,0,953.0,59.0,3.1,12.6,543.0,754.2,608.0
2018,12,12,12,15,949.0,60.0,3.1,12.65,539.0,750.66,605.21
2018,12,12,12,30,945.0,61.0,3.1,12.7,535.0,743.69,600.16
2018,12,12,12,45,937.0,62.0,3.1,12.8,523.0,730.56,590.56
2018,12,12,13,0,929.0,63.0,3.1,12.9,511.0,714.24,578.72
2018,12,12,13,15,920.5,61.5,3.1,12.75,491.5,691.6,562.7
2018,12,12,13,30,912.0,60.0,3.1,12.6,472.0,666.07,544.39
2018,12,12,13,45,899.5,59.5,3.05,12.5,446.5,636.52,521.32
2018,12,12,14,0,887.0,59.0,3.0,12.4,421.0,604.66,496.05
2018,12,12,14,15,869.0,57.0,2.85,12.15,389.0,565.8,464.74
2018,12,12,14,30,851.0,55.0,2.7,11.9,357.0,525.45,431.54
2018,12,12,14,45,823.0,52.5,2.6,11.6,319.0,478.29,392.28
2018,12,12,15,0,795.0,50.0,2.5,11.3,281.0,433.41,353.68
2018,12,12,15,15,753.0,47.0,2.5,11.3,240.0,379.47,306.51
2018,12,12,15,30,711.0,44.0,2.5,11.3,199.0,327.22,259.43
2018,12,12,15,45,643.0,39.5,1.85,9.8,156.5,266.76,205.57
2018,12,12,16,0,575.0,35.0,1.2,8.3,114.0,211.22,155.01
2018,12,12,16,15,442.5,28.5,1.2,7.75,76.0,143.74,95.56
2018,12,12,16,30,310.0,22.0,1.2,7.2,38.0,86.07,16.65
2018,12,12,16,45,155.0,11.0,1.2,6.7,19.0,32.26,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,13,7,15,149.5,10.5,1.5,2.5,18.5,31.22,0.0
2018,12,13,7,30,299.0,21.0,1.6,3.3,37.0,83.73,19.3
2018,12,13,7,45,437.0,27.5,1.7,4.1,75.5,142.23,96.57
2018,12,13,8,0,575.0,34.0,1.8,4.9,114.0,210.98,157.82
2018,12,13,8,15,642.5,38.5,1.95,5.5,156.0,266.29,209.16
2018,12,13,8,30,710.0,43.0,2.1,6.1,198.0,326.5,263.94
2018,12,13,8,45,752.5,45.5,2.2,6.7,239.0,378.28,310.85
2018,12,13,9,0,795.0,48.0,2.3,7.3,280.0,429.27,355.78
2018,12,13,9,15,822.5,50.0,2.3,7.9,317.0,475.65,395.38
2018,12,13,9,30,850.0,52.0,2.3,8.5,354.0,521.85,433.5
2018,12,13,9,45,869.0,53.5,2.3,9.15,386.0,562.04,465.63
2018,12,13,10,0,888.0,55.0,2.3,9.8,418.0,600.81,495.7
2018,12,13,10,15,900.5,56.0,2.35,10.4,443.5,633.17,520.37
2018,12,13,10,30,913.0,57.0,2.4,11.0,469.0,663.21,542.72
2018,12,13,10,45,920.5,58.5,2.45,11.6,488.0,687.96,559.54
2018,12,13,11,0,928.0,60.0,2.5,12.2,507.0,709.8,574.13
2018,12,13,11,15,932.0,60.0,2.45,12.55,518.0,724.35,583.25
2018,12,13,11,30,936.0,60.0,2.4,12.9,529.0,735.66,590.07
2018,12,13,11,45,937.0,60.5,2.4,13.2,533.0,742.08,593.82
2018,12,13,12,0,938.0,61.0,2.4,13.5,537.0,745.09,595.25
2018,12,13,12,15,934.5,61.5,2.4,13.7,532.5,741.46,592.19
2018,12,13,12,30,931.0,62.0,2.4,13.9,528.0,734.44,586.85
2018,12,13,12,45,923.5,62.5,2.4,14.1,516.5,721.31,577.17
2018,12,13,13,0,916.0,63.0,2.4,14.3,505.0,705.03,565.32
2018,12,13,13,15,907.5,62.5,2.4,14.35,486.0,683.89,550.25
2018,12,13,13,30,899.0,62.0,2.4,14.4,467.0,659.92,532.85
2018,12,13,13,45,885.5,60.5,2.35,14.45,441.0,628.97,508.82
2018,12,13,14,0,872.0,59.0,2.3,14.5,415.0,595.79,482.71
2018,12,13,14,15,852.5,57.5,2.1,14.25,383.0,557.21,451.78
2018,12,13,14,30,833.0,56.0,1.9,14.0,351.0,517.27,419.14
2018,12,13,14,45,804.5,53.5,1.65,13.75,314.0,473.31,382.33
2018,12,13,15,0,776.0,51.0,1.4,13.5,277.0,426.22,342.2
2018,12,13,15,15,733.5,48.0,1.4,13.5,236.5,372.87,296.68
2018,12,13,15,30,691.0,45.0,1.4,13.5,196.0,321.29,251.24
2018,12,13,15,45,624.5,40.0,1.2,12.0,154.0,261.68,199.47
2018,12,13,16,0,558.0,35.0,1.0,10.5,112.0,206.91,150.68
2018,12,13,16,15,430.0,28.0,1.1,10.05,74.5,140.83,93.02
2018,12,13,16,30,302.0,21.0,1.2,9.6,37.0,84.11,17.59
2018,12,13,16,45,151.0,10.5,1.25,9.2,18.5,31.36,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,3.0,8.1,2.0,1.97,0.0
2018,12,14,7,30,0.0,4.0,3.1,8.3,4.0,3.85,0.0
2018,12,14,7,45,0.0,6.5,3.2,8.5,6.5,6.26,0.0
2018,12,14,8,0,0.0,9.0,3.3,8.7,9.0,8.67,1.74
2018,12,14,8,15,0.0,11.5,3.4,8.85,11.5,11.08,3.94
2018,12,14,8,30,0.0,14.0,3.5,9.0,14.0,13.5,6.11
2018,12,14,8,45,0.0,13.5,3.6,9.2,13.5,13.02,5.72
2018,12,14,9,0,0.0,13.0,3.7,9.4,13.0,12.54,5.29
2018,12,14,9,15,0.0,19.5,3.75,9.5,19.5,18.81,10.75
2018,12,14,9,30,0.0,26.0,3.8,9.6,26.0,25.09,16.17
2018,12,14,9,45,0.0,39.0,3.9,9.75,39.0,37.66,26.99
2018,12,14,10,0,0.0,52.0,4.0,9.9,52.0,50.24,37.73
2018,12,14,10,15,3.0,83.5,4.05,9.95,85.0,82.83,65.58
2018,12,14,10,30,6.0,115.0,4.1,10.0,118.0,116.93,94.42
2018,12,14,10,45,45.5,148.5,4.15,10.05,170.5,183.71,151.36
2018,12,14,11,0,85.0,182.0,4.2,10.1,223.0,248.63,205.89
2018,12,14,11,15,175.5,198.5,4.2,10.15,285.5,339.08,281.81
2018,12,14,11,30,266.0,215.0,4.2,10.2,348.0,431.72,357.86
2018,12,14,11,45,157.0,200.5,4.2,10.2,279.0,330.51,273.68
2018,12,14,12,0,48.0,186.0,4.2,10.2,210.0,228.47,187.53
2018,12,14,12,15,66.0,197.0,4.15,10.25,230.0,253.7,208.94
2018,12,14,12,30,84.0,208.0,4.1,10.3,250.0,278.81,229.86
2018,12,14,12,45,193.5,204.0,4.0,10.3,298.0,358.06,297.08
2018,12,14,13,0,303.0,200.0,3.9,10.3,346.0,434.37,360.4
2018,12,14,13,15,316.5,188.5,3.8,10.3,336.0,425.44,353.29
2018,12,14,13,30,330.0,177.0,3.7,10.3,326.0,414.97,345.2
2018,12,14,13,45,379.5,158.5,3.6,10.35,320.5,424.98,353.92
2018,12,14,14,0,429.0,140.0,3.5,10.4,315.0,423.83,353.37
2018,12,14,14,15,434.5,128.5,3.15,10.3,294.0,401.16,334.39
2018,12,14,14,30,440.0,117.0,2.8,10.2,273.0,376.84,313.72
2018,12,14,14,45,464.0,100.0,2.5,10.1,249.0,353.96,293.91
2018,12,14,15,0,488.0,83.0,2.2,10.0,225.0,330.28,272.52
2018,12,14,15,15,452.5,75.0,2.2,10.0,191.5,285.83,233.63
2018,12,14,15,30,417.0,67.0,2.2,10.0,158.0,241.93,194.48
2018,12,14,15,45,413.0,53.0,1.6,9.35,127.0,207.31,161.77
2018,12,14,16,0,409.0,39.0,1.0,8.7,96.0,171.02,126.69
2018,12,14,16,15,338.0,30.0,1.0,8.4,66.0,123.91,83.42
2018,12,14,16,30,267.0,21.0,1.0,8.1,36.0,77.98,18.06
2018,12,14,16,45,133.5,10.5,1.0,7.75,18.0,29.08,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,15,7,15,62.0,9.5,1.55,4.95,12.5,17.77,0.0
2018,12,15,7,30,124.0,19.0,1.6,5.2,25.0,47.38,1.73
2018,12,15,7,45,190.5,32.0,1.65,5.45,52.5,89.42,60.74
2018,12,15,8,0,257.0,45.0,1.7,5.7,80.0,131.7,99.44
2018,12,15,8,15,333.5,56.0,1.7,6.05,117.5,181.25,143.37
2018,12,15,8,30,410.0,67.0,1.7,6.4,155.0,237.47,193.0
2018,12,15,8,45,597.0,58.5,1.7,6.75,215.0,326.53,268.61
2018,12,15,9,0,784.0,50.0,1.7,7.1,275.0,426.1,351.85
2018,12,15,9,15,810.5,52.0,1.65,7.6,311.5,471.91,390.32
2018,12,15,9,30,837.0,54.0,1.6,8.1,348.0,514.43,425.22
2018,12,15,9,45,779.0,70.0,1.6,8.6,363.0,530.58,437.9
2018,12,15,10,0,721.0,86.0,1.6,9.1,378.0,539.63,444.41
2018,12,15,10,15,617.0,116.0,1.6,9.7,377.0,527.81,433.35
2018,12,15,10,30,513.0,146.0,1.6,10.3,376.0,505.54,413.92
2018,12,15,10,45,620.0,127.0,1.6,10.85,416.5,569.54,464.13
2018,12,15,11,0,727.0,108.0,1.6,11.4,457.0,632.21,511.61
2018,12,15,11,15,828.5,85.0,1.55,11.8,491.5,683.82,549.3
2018,12,15,11,30,930.0,62.0,1.5,12.2,526.0,732.11,582.51
2018,12,15,11,45,916.0,65.5,1.45,12.55,525.5,731.58,580.14
2018,12,15,12,0,902.0,69.0,1.4,12.9,525.0,727.59,575.94
2018,12,15,12,15,798.0,93.0,1.3,13.05,494.5,684.17,543.25
2018,12,15,12,30,694.0,117.0,1.2,13.2,464.0,636.31,506.53
2018,12,15,12,45,553.5,147.5,1.1,13.35,420.5,562.1,448.77
2018,12,15,13,0,413.0,178.0,1.0,13.5,377.0,492.79,393.98
2018,12,15,13,15,458.0,159.0,1.0,13.5,372.0,494.94,397.3
2018,12,15,13,30,503.0,140.0,1.0,13.5,367.0,493.69,397.23
2018,12,15,13,45,572.0,120.0,0.95,13.5,364.5,505.87,406.95
2018,12,15,14,0,641.0,100.0,0.9,13.5,362.0,509.91,410.01
2018,12,15,14,15,668.5,85.5,0.9,13.3,340.0,490.08,394.84
2018,12,15,14,30,696.0,71.0,0.9,13.1,318.0,466.25,376.15
2018,12,15,14,45,682.5,66.0,0.85,12.95,287.0,428.83,345.49
2018,12,15,15,0,669.0,61.0,0.8,12.8,256.0,390.54,313.3
2018,12,15,15,15,668.0,52.5,0.8,12.8,223.0,351.29,279.25
2018,12,15,15,30,667.0,44.0,0.8,12.8,190.0,312.32,243.91
2018,12,15,15,45,579.0,40.0,0.75,11.6,147.5,247.67,188.85
2018,12,15,16,0,491.0,36.0,0.7,10.4,105.0,191.92,140.38
2018,12,15,16,15,357.0,29.0,0.8,10.0,69.5,127.86,85.5
2018,12,15,16,30,223.0,22.0,0.9,9.6,34.0,70.97,17.86
2018,12,15,16,45,111.5,11.0,0.95,9.15,17.0,26.61,0.0
2018,12,15,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,16,7,15,38.0,8.5,1.55,5.85,10.5,13.45,0.0
2018,12,16,7,30,76.0,17.0,1.8,6.4,21.0,35.85,0.0
2018,12,16,7,45,108.0,31.5,2.1,6.9,43.0,65.2,43.37
2018,12,16,8,0,140.0,46.0,2.4,7.4,65.0,95.16,71.32
2018,12,16,8,15,167.5,61.0,2.5,7.8,91.5,127.19,100.27
2018,12,16,8,30,195.0,76.0,2.6,8.2,118.0,161.53,131.05
2018,12,16,8,45,240.0,90.5,2.75,8.6,152.0,204.69,168.84
2018,12,16,9,0,285.0,105.0,2.9,9.0,186.0,251.17,209.01
2018,12,16,9,15,303.5,118.0,3.05,9.5,215.0,285.67,238.55
2018,12,16,9,30,322.0,131.0,3.2,10.0,244.0,320.8,268.05
2018,12,16,9,45,241.0,148.5,3.3,10.5,237.5,305.28,254.38
2018,12,16,10,0,160.0,166.0,3.4,11.0,231.0,277.1,229.84
2018,12,16,10,15,127.0,170.5,3.45,11.3,224.0,265.31,219.39
2018,12,16,10,30,94.0,175.0,3.5,11.6,217.0,244.42,201.3
2018,12,16,10,45,57.0,160.0,3.55,11.9,186.0,204.14,167.1
2018,12,16,11,0,20.0,145.0,3.6,12.2,155.0,157.64,127.49
2018,12,16,11,15,10.0,116.0,3.55,12.35,121.0,120.63,96.39
2018,12,16,11,30,0.0,87.0,3.5,12.5,87.0,84.21,65.56
2018,12,16,11,45,0.0,94.5,3.45,12.65,94.5,91.73,71.82
2018,12,16,12,0,0.0,102.0,3.4,12.8,102.0,99.3,78.08
2018,12,16,12,15,9.5,119.0,3.25,12.75,123.5,123.4,98.48
2018,12,16,12,30,19.0,136.0,3.1,12.7,145.0,147.68,118.9
2018,12,16,12,45,81.0,169.5,3.0,12.6,208.5,232.6,190.43
2018,12,16,13,0,143.0,203.0,2.9,12.5,272.0,320.2,262.4
2018,12,16,13,15,119.0,193.5,2.85,12.4,249.5,291.29,238.49
2018,12,16,13,30,95.0,184.0,2.8,12.3,227.0,255.64,209.42
2018,12,16,13,45,88.0,166.5,2.75,12.2,204.5,229.81,188.57
2018,12,16,14,0,81.0,149.0,2.7,12.1,182.0,204.2,167.67
2018,12,16,14,15,110.5,138.5,2.55,11.85,180.0,213.85,176.36
2018,12,16,14,30,140.0,128.0,2.4,11.6,178.0,214.9,177.61
2018,12,16,14,45,93.0,109.5,2.3,11.4,141.0,165.88,136.23
2018,12,16,15,0,46.0,91.0,2.2,11.2,104.0,115.26,93.31
2018,12,16,15,15,27.5,70.5,2.2,11.2,78.0,83.57,66.2
2018,12,16,15,30,9.0,50.0,2.2,11.2,52.0,51.9,38.98
2018,12,16,15,45,6.0,45.5,2.1,10.55,46.5,46.41,34.1
2018,12,16,16,0,3.0,41.0,2.0,9.9,41.0,41.5,29.52
2018,12,16,16,15,1.5,27.5,2.1,9.8,27.5,27.33,16.65
2018,12,16,16,30,0.0,14.0,2.2,9.7,14.0,13.51,0.04
2018,12,16,16,45,0.0,7.0,2.25,9.55,7.0,6.88,0.0
2018,12,16,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,17,7,15,134.5,10.0,1.5,6.15,16.5,27.65,0.0
2018,12,17,7,30,269.0,20.0,1.7,6.4,33.0,73.76,0.0
2018,12,17,7,45,407.5,27.0,1.9,6.65,69.5,133.79,87.34
2018,12,17,8,0,546.0,34.0,2.1,6.9,106.0,198.12,145.63
2018,12,17,8,15,619.5,38.5,2.15,7.1,148.0,253.7,196.98
2018,12,17,8,30,693.0,43.0,2.2,7.3,190.0,314.75,252.46
2018,12,17,8,45,739.0,46.0,2.2,7.45,231.0,367.7,300.63
2018,12,17,9,0,785.0,49.0,2.2,7.6,272.0,422.74,349.19
2018,12,17,9,15,810.5,52.0,2.2,7.9,309.0,469.27,389.38
2018,12,17,9,30,836.0,55.0,2.2,8.2,346.0,512.52,425.76
2018,12,17,9,45,851.0,58.0,2.2,8.5,378.0,551.93,457.97
2018,12,17,10,0,866.0,61.0,2.2,8.8,410.0,589.74,488.03
2018,12,17,10,15,881.0,61.5,2.2,9.1,436.0,622.74,513.71
2018,12,17,10,30,896.0,62.0,2.2,9.4,462.0,653.63,537.23
2018,12,17,10,45,906.0,63.0,2.2,9.75,482.0,679.45,555.72
2018,12,17,11,0,916.0,64.0,2.2,10.1,502.0,702.51,571.53
2018,12,17,11,15,921.5,64.5,2.15,10.25,514.0,718.94,582.45
2018,12,17,11,30,927.0,65.0,2.1,10.4,526.0,732.19,591.1
2018,12,17,11,45,928.5,65.5,2.1,10.5,530.5,739.35,595.81
2018,12,17,12,0,930.0,66.0,2.1,10.6,535.0,743.13,598.23
2018,12,17,12,15,927.0,66.0,2.1,10.6,531.0,739.73,595.73
2018,12,17,12,30,924.0,66.0,2.1,10.6,527.0,732.97,590.97
2018,12,17,12,45,917.0,65.5,2.15,10.6,515.0,719.52,581.75
2018,12,17,13,0,910.0,65.0,2.2,10.6,503.0,702.93,570.3
2018,12,17,13,15,822.5,81.0,2.2,10.6,465.5,652.64,532.68
2018,12,17,13,30,735.0,97.0,2.2,10.6,428.0,600.2,491.61
2018,12,17,13,45,602.0,116.0,2.2,10.6,377.5,520.82,428.64
2018,12,17,14,0,469.0,135.0,2.2,10.6,327.0,442.9,365.85
2018,12,17,14,15,461.5,123.0,2.15,10.55,299.5,411.21,340.6
2018,12,17,14,30,454.0,111.0,2.1,10.5,272.0,378.55,313.79
2018,12,17,14,45,310.5,106.5,2.1,10.4,211.5,284.93,236.21
2018,12,17,15,0,167.0,102.0,2.1,10.3,151.0,194.82,160.62
2018,12,17,15,15,83.5,85.5,2.1,10.3,110.0,128.99,104.79
2018,12,17,15,30,0.0,69.0,2.1,10.3,69.0,68.81,53.67
2018,12,17,15,45,0.0,54.5,1.55,9.25,54.5,54.16,41.04
2018,12,17,16,0,0.0,40.0,1.0,8.2,40.0,39.48,28.13
2018,12,17,16,15,1.0,27.0,1.05,7.8,27.0,26.61,16.3
2018,12,17,16,30,2.0,14.0,1.1,7.4,14.0,13.9,0.66
2018,12,17,16,45,1.0,7.0,1.15,6.95,7.0,7.03,0.0
2018,12,17,17,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,3.95,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,18,7,15,26.0,8.5,0.35,4.15,9.5,11.76,0.0
2018,12,18,7,30,52.0,17.0,0.4,4.5,19.0,29.17,0.0
2018,12,18,7,45,128.0,31.5,0.45,4.85,45.5,69.71,46.02
2018,12,18,8,0,204.0,46.0,0.5,5.2,72.0,116.9,87.96
2018,12,18,8,15,315.5,54.5,0.55,5.65,112.5,171.93,134.98
2018,12,18,8,30,427.0,63.0,0.6,6.1,153.0,238.45,191.98
2018,12,18,8,45,614.5,53.5,0.6,6.55,212.0,324.96,264.19
2018,12,18,9,0,802.0,44.0,0.6,7.0,271.0,420.84,342.73
2018,12,18,9,15,829.5,46.5,0.8,7.75,308.5,468.15,382.68
2018,12,18,9,30,857.0,49.0,1.0,8.5,346.0,515.3,421.77
2018,12,18,9,45,876.0,50.5,1.25,9.3,378.5,555.94,455.05
2018,12,18,10,0,895.0,52.0,1.5,10.1,411.0,595.17,486.4
2018,12,18,10,15,908.5,53.0,1.6,10.5,437.5,628.68,512.43
2018,12,18,10,30,922.0,54.0,1.7,10.9,464.0,659.93,536.26
2018,12,18,10,45,930.5,54.5,1.8,11.35,483.5,684.77,553.83
2018,12,18,11,0,939.0,55.0,1.9,11.8,503.0,706.73,569.08
2018,12,18,11,15,944.0,55.5,2.0,12.0,515.0,723.22,580.85
2018,12,18,11,30,949.0,56.0,2.1,12.2,527.0,736.45,590.35
2018,12,18,11,45,951.0,56.0,2.2,12.4,531.5,743.61,595.52
2018,12,18,12,0,953.0,56.0,2.3,12.6,536.0,747.32,598.35
2018,12,18,12,15,951.0,56.0,2.4,12.65,532.5,744.71,597.0
2018,12,18,12,30,949.0,56.0,2.5,12.7,529.0,738.65,593.28
2018,12,18,12,45,944.0,55.5,2.55,12.75,518.0,726.5,584.85
2018,12,18,13,0,939.0,55.0,2.6,12.8,507.0,711.06,574.11
2018,12,18,13,15,930.0,55.0,2.65,12.75,488.5,690.36,559.7
2018,12,18,13,30,921.0,55.0,2.7,12.7,470.0,666.75,543.09
2018,12,18,13,45,908.5,54.0,2.75,12.65,444.5,637.02,520.55
2018,12,18,14,0,896.0,53.0,2.8,12.6,419.0,604.92,495.53
2018,12,18,14,15,877.5,51.5,2.7,12.35,387.5,566.64,464.93
2018,12,18,14,30,859.0,50.0,2.6,12.1,356.0,526.83,432.42
2018,12,18,14,45,832.0,48.5,2.55,11.9,319.5,481.5,394.7
2018,12,18,15,0,805.0,47.0,2.5,11.7,283.0,435.87,355.65
2018,12,18,15,15,765.5,44.0,2.5,11.7,242.5,383.19,309.64
2018,12,18,15,30,726.0,41.0,2.5,11.7,202.0,333.89,265.05
2018,12,18,15,45,661.0,37.0,1.9,10.35,160.0,274.38,211.95
2018,12,18,16,0,596.0,33.0,1.3,9.0,118.0,219.46,161.85
2018,12,18,16,15,468.0,27.0,1.3,8.45,79.5,152.15,102.72
2018,12,18,16,30,340.0,21.0,1.3,7.9,41.0,92.58,31.25
2018,12,18,16,45,170.0,10.5,1.3,7.4,20.5,35.08,0.0
2018,12,18,17,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,19,7,15,133.5,9.0,0.65,5.5,15.0,26.09,0.0
2018,12,19,7,30,267.0,18.0,0.7,5.8,30.0,64.94,0.0
2018,12,19,7,45,416.5,25.5,0.75,6.1,67.5,129.99,82.66
2018,12,19,8,0,566.0,33.0,0.8,6.4,105.0,200.59,145.98
2018,12,19,8,15,499.5,46.5,0.9,6.7,127.5,223.3,172.93
2018,12,19,8,30,433.0,60.0,1.0,7.0,150.0,236.82,190.16
2018,12,19,8,45,488.0,68.0,1.1,7.35,189.5,287.85,235.34
