Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,0,543.0,76.0,1.2,7.7,229.0,342.39,282.33
2018,12,19,9,15,515.5,91.0,1.4,8.2,252.0,366.76,304.03
2018,12,19,9,30,488.0,106.0,1.6,8.7,275.0,385.63,320.48
2018,12,19,9,45,649.5,87.0,1.75,9.2,334.0,474.76,393.66
2018,12,19,10,0,811.0,68.0,1.9,9.7,393.0,566.65,467.17
2018,12,19,10,15,816.5,72.0,2.05,10.15,417.0,596.73,490.39
2018,12,19,10,30,822.0,76.0,2.2,10.6,441.0,624.41,511.79
2018,12,19,10,45,870.5,68.0,2.3,11.05,469.5,660.18,539.41
2018,12,19,11,0,919.0,60.0,2.4,11.5,498.0,698.39,566.98
2018,12,19,11,15,929.5,59.5,2.45,11.8,511.5,717.34,579.98
2018,12,19,11,30,940.0,59.0,2.5,12.1,525.0,733.21,590.9
2018,12,19,11,45,938.0,60.5,2.55,12.35,529.0,739.37,594.84
2018,12,19,12,0,936.0,62.0,2.6,12.6,533.0,742.1,596.46
2018,12,19,12,15,894.0,70.0,2.55,12.65,518.0,720.63,580.15
2018,12,19,12,30,852.0,78.0,2.5,12.7,503.0,700.42,565.06
2018,12,19,12,45,829.5,81.0,2.5,12.8,487.5,680.96,550.76
2018,12,19,13,0,807.0,84.0,2.5,12.9,472.0,658.88,534.54
2018,12,19,13,15,795.5,81.5,2.35,12.8,452.5,635.62,516.57
2018,12,19,13,30,784.0,79.0,2.2,12.7,433.0,609.96,496.46
2018,12,19,13,45,782.0,75.0,2.05,12.65,411.5,586.35,477.67
2018,12,19,14,0,780.0,71.0,1.9,12.6,390.0,560.23,456.62
2018,12,19,14,15,784.0,65.0,1.75,12.4,365.0,532.87,434.5
2018,12,19,14,30,788.0,59.0,1.6,12.2,340.0,502.84,409.69
2018,12,19,14,45,772.5,55.0,1.4,11.95,307.0,462.66,375.99
2018,12,19,15,0,757.0,51.0,1.2,11.7,274.0,421.47,340.6
2018,12,19,15,15,681.0,51.0,1.2,11.7,230.0,358.1,287.33
2018,12,19,15,30,605.0,51.0,1.2,11.7,186.0,300.99,238.07
2018,12,19,15,45,601.5,42.5,0.9,10.7,153.0,260.9,200.71
2018,12,19,16,0,598.0,34.0,0.6,9.7,120.0,221.94,162.72
2018,12,19,16,15,471.0,28.0,0.6,9.3,81.0,154.54,104.08
2018,12,19,16,30,344.0,22.0,0.6,8.9,42.0,96.76,35.35
2018,12,19,16,45,172.0,11.0,0.65,8.5,21.0,36.11,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,20,7,15,29.0,8.0,0.5,6.6,9.0,11.56,0.0
2018,12,20,7,30,58.0,16.0,0.5,6.8,18.0,25.89,0.0
2018,12,20,7,45,136.0,30.0,0.5,7.05,44.5,72.78,46.94
2018,12,20,8,0,214.0,44.0,0.5,7.3,71.0,116.67,86.48
2018,12,20,8,15,271.5,56.5,0.6,7.65,104.0,159.1,123.97
2018,12,20,8,30,329.0,69.0,0.7,8.0,137.0,206.58,165.67
2018,12,20,8,45,341.0,82.5,0.8,8.4,166.0,241.07,196.6
2018,12,20,9,0,353.0,96.0,0.9,8.8,195.0,275.84,226.96
2018,12,20,9,15,353.0,109.5,0.9,9.1,220.0,304.83,251.61
2018,12,20,9,30,353.0,123.0,0.9,9.4,245.0,332.9,274.74
2018,12,20,9,45,401.5,129.0,0.9,9.7,280.0,378.82,311.91
2018,12,20,10,0,450.0,135.0,0.9,10.0,315.0,426.62,349.67
2018,12,20,10,15,386.5,155.0,0.95,10.35,316.5,422.14,344.89
2018,12,20,10,30,323.0,175.0,1.0,10.7,318.0,405.8,331.07
2018,12,20,10,45,319.0,185.5,1.0,11.05,332.0,421.63,342.86
2018,12,20,11,0,315.0,196.0,1.0,11.4,346.0,436.26,353.29
2018,12,20,11,15,365.0,193.0,1.1,11.6,371.0,471.6,381.41
2018,12,20,11,30,415.0,190.0,1.2,11.8,396.0,515.08,415.12
2018,12,20,11,45,435.0,187.0,1.25,12.0,404.5,528.72,425.4
2018,12,20,12,0,455.0,184.0,1.3,12.2,413.0,540.85,434.79
2018,12,20,12,15,436.0,186.0,1.3,12.3,404.5,529.08,425.32
2018,12,20,12,30,417.0,188.0,1.3,12.4,396.0,515.74,414.86
2018,12,20,12,45,339.5,197.0,1.25,12.45,364.0,460.17,371.07
2018,12,20,13,0,262.0,206.0,1.2,12.5,332.0,413.42,333.72
2018,12,20,13,15,247.0,199.5,1.15,12.45,315.0,391.99,317.22
2018,12,20,13,30,232.0,193.0,1.1,12.4,298.0,370.27,300.2
2018,12,20,13,45,156.0,179.5,1.05,12.3,248.5,294.69,239.67
2018,12,20,14,0,80.0,166.0,1.0,12.2,199.0,223.25,181.53
2018,12,20,14,15,71.5,150.5,0.9,11.9,178.5,199.28,162.45
2018,12,20,14,30,63.0,135.0,0.8,11.6,158.0,175.73,143.28
2018,12,20,14,45,80.0,126.5,0.7,11.25,152.5,173.73,141.95
2018,12,20,15,0,97.0,118.0,0.6,10.9,147.0,175.65,143.42
2018,12,20,15,15,112.5,102.5,0.6,10.9,131.5,161.7,131.27
2018,12,20,15,30,128.0,87.0,0.6,10.9,116.0,146.3,117.37
2018,12,20,15,45,106.0,70.5,0.7,10.05,91.0,115.31,90.71
2018,12,20,16,0,84.0,54.0,0.8,9.2,66.0,86.16,65.28
2018,12,20,16,15,68.5,37.5,0.8,9.0,45.0,60.51,41.99
2018,12,20,16,30,53.0,21.0,0.8,8.8,24.0,35.86,12.52
2018,12,20,16,45,39.5,12.0,0.8,8.55,13.0,17.66,0.0
2018,12,20,17,0,26.0,3.0,0.8,8.3,2.0,0.0,0.0
2018,12,20,17,15,13.0,1.5,0.75,8.2,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,6.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,6.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,6.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,21,7,15,17.5,7.5,0.95,6.85,8.0,9.58,0.0
2018,12,21,7,30,35.0,15.0,1.0,7.3,16.0,20.82,0.0
2018,12,21,7,45,216.0,26.5,1.05,7.75,52.0,86.63,54.34
2018,12,21,8,0,397.0,38.0,1.1,8.2,88.0,160.06,116.61
2018,12,21,8,15,539.0,38.5,1.25,8.65,133.5,223.64,171.32
2018,12,21,8,30,681.0,39.0,1.4,9.1,179.0,301.33,238.22
2018,12,21,8,45,727.0,41.5,1.6,9.55,219.5,352.97,284.81
2018,12,21,9,0,773.0,44.0,1.8,10.0,260.0,404.3,330.13
2018,12,21,9,15,802.5,46.0,1.95,10.4,297.0,450.93,370.47
2018,12,21,9,30,832.0,48.0,2.1,10.8,334.0,497.67,409.75
2018,12,21,9,45,852.0,50.0,2.25,11.2,366.5,538.81,443.61
2018,12,21,10,0,872.0,52.0,2.4,11.6,399.0,578.7,475.69
2018,12,21,10,15,886.5,53.0,2.35,11.85,426.0,612.44,501.76
2018,12,21,10,30,901.0,54.0,2.3,12.1,453.0,644.06,525.61
2018,12,21,10,45,859.0,68.0,2.25,12.35,461.5,651.32,529.78
2018,12,21,11,0,817.0,82.0,2.2,12.6,470.0,657.84,533.2
2018,12,21,11,15,869.0,71.0,2.25,12.85,493.0,688.1,555.17
2018,12,21,11,30,921.0,60.0,2.3,13.1,516.0,720.36,578.28
2018,12,21,11,45,865.5,74.5,2.3,13.3,506.5,703.99,565.19
2018,12,21,12,0,810.0,89.0,2.3,13.5,497.0,688.02,552.94
2018,12,21,12,15,491.5,147.0,2.35,13.6,394.0,524.92,425.79
2018,12,21,12,30,173.0,205.0,2.4,13.7,291.0,346.27,280.76
2018,12,21,12,45,114.5,166.5,2.5,13.75,223.0,260.24,212.0
2018,12,21,13,0,56.0,128.0,2.6,13.8,155.0,169.08,136.93
2018,12,21,13,15,30.5,113.0,2.55,13.7,127.5,135.12,108.55
2018,12,21,13,30,5.0,98.0,2.5,13.6,100.0,98.81,77.84
2018,12,21,13,45,44.5,114.5,2.5,13.5,133.0,144.71,117.24
2018,12,21,14,0,84.0,131.0,2.5,13.4,166.0,192.31,157.37
2018,12,21,14,15,176.0,120.0,2.55,13.15,185.5,237.39,196.03
2018,12,21,14,30,268.0,109.0,2.6,12.9,205.0,269.49,223.2
2018,12,21,14,45,315.0,103.0,2.7,12.65,204.5,284.6,235.19
2018,12,21,15,0,362.0,97.0,2.8,12.4,204.0,288.02,236.98
2018,12,21,15,15,346.0,87.0,2.8,12.4,177.5,255.24,208.12
2018,12,21,15,30,330.0,77.0,2.8,12.4,151.0,223.02,179.16
2018,12,21,15,45,291.5,63.5,2.1,11.3,119.0,179.88,141.22
2018,12,21,16,0,253.0,50.0,1.4,10.2,87.0,139.8,105.48
2018,12,21,16,15,197.5,36.5,1.3,9.65,59.5,98.96,69.14
2018,12,21,16,30,142.0,23.0,1.2,9.1,32.0,58.87,24.13
2018,12,21,16,45,83.0,13.0,1.15,8.55,17.0,25.24,0.0
2018,12,21,17,0,24.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,12,21,17,15,12.0,1.5,1.1,7.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,22,7,15,17.0,6.0,0.7,4.9,6.5,5.9,0.0
2018,12,22,7,30,34.0,12.0,0.7,5.4,13.0,17.64,0.0
2018,12,22,7,45,196.0,25.5,0.75,5.85,48.0,79.57,49.49
2018,12,22,8,0,358.0,39.0,0.8,6.3,83.0,149.83,109.83
2018,12,22,8,15,517.5,41.5,0.95,6.75,132.5,221.14,170.43
2018,12,22,8,30,677.0,44.0,1.1,7.2,182.0,304.37,241.61
2018,12,22,8,45,731.0,46.0,1.25,7.6,224.0,358.73,290.34
2018,12,22,9,0,785.0,48.0,1.4,8.0,266.0,415.85,340.25
2018,12,22,9,15,813.0,50.5,1.5,8.45,303.5,460.48,378.81
2018,12,22,9,30,841.0,53.0,1.6,8.9,341.0,507.44,418.01
2018,12,22,9,45,859.5,55.0,1.7,9.35,373.5,548.09,451.17
2018,12,22,10,0,878.0,57.0,1.8,9.8,406.0,587.38,482.43
2018,12,22,10,15,891.0,58.5,1.8,10.1,432.5,621.03,508.34
2018,12,22,10,30,904.0,60.0,1.8,10.4,459.0,652.47,532.0
2018,12,22,10,45,912.0,61.0,1.85,10.75,479.0,677.59,550.21
2018,12,22,11,0,920.0,62.0,1.9,11.1,499.0,699.88,565.61
2018,12,22,11,15,890.5,71.0,1.65,11.25,502.5,702.67,564.67
2018,12,22,11,30,861.0,80.0,1.4,11.4,506.0,705.78,564.0
2018,12,22,11,45,709.0,119.0,1.1,11.6,472.0,650.73,518.99
2018,12,22,12,0,557.0,158.0,0.8,11.8,438.0,584.38,464.77
2018,12,22,12,15,672.0,127.0,0.85,11.8,463.5,634.9,505.26
2018,12,22,12,30,787.0,96.0,0.9,11.8,489.0,675.36,536.4
2018,12,22,12,45,818.5,87.5,0.95,11.85,489.0,681.39,541.05
2018,12,22,13,0,850.0,79.0,1.0,11.9,489.0,683.66,543.54
2018,12,22,13,15,759.0,94.5,1.05,11.8,450.5,629.45,503.76
2018,12,22,13,30,668.0,110.0,1.1,11.7,412.0,573.19,461.7
2018,12,22,13,45,646.5,107.0,1.2,11.65,386.5,541.1,438.46
2018,12,22,14,0,625.0,104.0,1.3,11.6,361.0,507.83,413.43
2018,12,22,14,15,538.0,110.5,1.25,11.5,320.0,446.09,364.37
2018,12,22,14,30,451.0,117.0,1.2,11.4,279.0,385.94,316.0
2018,12,22,14,45,359.5,114.0,1.2,11.25,235.0,320.03,262.56
2018,12,22,15,0,268.0,111.0,1.2,11.1,191.0,253.92,208.13
2018,12,22,15,15,275.5,96.0,1.2,11.1,168.0,229.81,187.26
2018,12,22,15,30,283.0,81.0,1.2,11.1,145.0,209.68,168.58
2018,12,22,15,45,246.5,66.5,1.0,10.05,114.0,168.2,132.5
2018,12,22,16,0,210.0,52.0,0.8,9.0,83.0,129.66,98.53
2018,12,22,16,15,165.0,37.5,0.85,8.6,57.0,92.3,65.18
2018,12,22,16,30,120.0,23.0,0.9,8.2,31.0,54.87,23.9
2018,12,22,16,45,73.0,13.0,1.0,7.75,16.5,23.86,0.0
2018,12,22,17,0,26.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,12,22,17,15,13.0,1.5,1.05,7.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,7,15,38.0,7.0,0.9,3.8,8.5,6.88,0.0
2018,12,23,7,30,76.0,14.0,0.9,4.2,17.0,26.71,0.0
2018,12,23,7,45,69.0,29.0,0.9,4.6,34.5,51.87,32.21
2018,12,23,8,0,62.0,44.0,0.9,5.0,52.0,67.08,49.73
2018,12,23,8,15,81.0,61.5,0.95,5.45,75.5,95.05,74.82
2018,12,23,8,30,100.0,79.0,1.0,5.9,99.0,124.58,101.08
2018,12,23,8,45,113.0,90.0,1.05,6.35,117.5,145.39,119.69
2018,12,23,9,0,126.0,101.0,1.1,6.8,136.0,167.31,138.91
2018,12,23,9,15,92.0,111.5,1.25,7.4,139.0,166.65,138.48
2018,12,23,9,30,58.0,122.0,1.4,8.0,142.0,157.68,130.54
2018,12,23,9,45,63.5,132.0,1.5,8.6,155.5,172.99,143.25
2018,12,23,10,0,69.0,142.0,1.6,9.2,169.0,188.58,155.96
2018,12,23,10,15,247.5,150.5,1.65,9.65,258.0,322.99,268.95
2018,12,23,10,30,426.0,159.0,1.7,10.1,347.0,460.56,379.73
2018,12,23,10,45,472.5,157.5,1.75,10.5,374.5,498.8,408.93
2018,12,23,11,0,519.0,156.0,1.8,10.9,402.0,537.1,438.51
2018,12,23,11,15,531.0,157.0,1.85,11.2,414.5,553.91,451.01
2018,12,23,11,30,543.0,158.0,1.9,11.5,427.0,569.07,462.32
2018,12,23,11,45,566.5,152.5,2.0,11.85,435.5,583.23,473.32
2018,12,23,12,0,590.0,147.0,2.1,12.2,444.0,598.8,485.25
2018,12,23,12,15,651.5,129.5,2.2,12.35,456.0,623.23,505.06
2018,12,23,12,30,713.0,112.0,2.3,12.5,468.0,644.26,522.14
2018,12,23,12,45,808.5,85.5,2.4,12.65,481.5,672.52,544.6
2018,12,23,13,0,904.0,59.0,2.5,12.8,495.0,693.64,560.9
2018,12,23,13,15,896.5,58.5,2.5,12.8,478.0,674.4,546.85
2018,12,23,13,30,889.0,58.0,2.5,12.8,461.0,652.31,530.98
2018,12,23,13,45,878.0,56.5,2.55,12.8,437.0,624.11,509.54
2018,12,23,14,0,867.0,55.0,2.6,12.8,413.0,593.53,485.73
2018,12,23,14,15,780.5,66.0,2.5,12.55,370.0,535.16,438.93
2018,12,23,14,30,694.0,77.0,2.4,12.3,327.0,477.37,392.05
2018,12,23,14,45,589.0,82.0,2.3,12.05,279.5,404.89,332.86
2018,12,23,15,0,484.0,87.0,2.2,11.8,232.0,335.47,275.28
2018,12,23,15,15,387.5,81.0,2.2,11.8,186.5,267.43,218.04
2018,12,23,15,30,291.0,75.0,2.2,11.8,141.0,206.47,166.15
2018,12,23,15,45,237.0,64.0,1.65,10.35,110.5,162.44,128.22
2018,12,23,16,0,183.0,53.0,1.1,8.9,80.0,118.61,90.28
2018,12,23,16,15,123.0,38.0,1.15,8.4,53.5,78.36,55.38
2018,12,23,16,30,63.0,23.0,1.2,7.9,27.0,40.87,18.14
2018,12,23,16,45,41.5,12.5,1.2,7.45,14.0,18.65,0.0
2018,12,23,17,0,20.0,2.0,1.2,7.0,1.0,0.0,0.0
2018,12,23,17,15,10.0,1.0,1.2,6.85,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,5.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,24,7,15,7.5,5.5,0.55,6.55,6.0,5.41,0.0
2018,12,24,7,30,15.0,11.0,0.5,7.1,12.0,13.35,0.0
2018,12,24,7,45,29.5,27.5,0.5,7.6,30.5,38.17,22.46
2018,12,24,8,0,44.0,44.0,0.5,8.1,49.0,62.26,45.6
2018,12,24,8,15,155.0,56.5,0.5,8.6,86.0,116.15,90.01
2018,12,24,8,30,266.0,69.0,0.5,9.1,123.0,181.95,145.13
2018,12,24,8,45,333.5,70.5,0.45,9.65,153.0,222.49,179.81
2018,12,24,9,0,401.0,72.0,0.4,10.2,183.0,268.09,218.24
2018,12,24,9,15,212.5,88.0,0.75,10.7,147.5,203.65,167.3
2018,12,24,9,30,24.0,104.0,1.1,11.2,112.0,119.53,96.51
2018,12,24,9,45,37.0,126.0,1.45,11.7,140.0,151.4,123.37
2018,12,24,10,0,50.0,148.0,1.8,12.2,168.0,184.22,150.42
2018,12,24,10,15,30.5,149.5,2.0,12.3,162.0,174.47,141.75
2018,12,24,10,30,11.0,151.0,2.2,12.4,156.0,158.22,127.71
2018,12,24,10,45,10.5,148.5,2.4,12.55,153.5,155.02,124.9
2018,12,24,11,0,10.0,146.0,2.6,12.7,151.0,151.92,122.17
2018,12,24,11,15,24.0,162.0,2.7,12.75,174.0,184.5,149.26
2018,12,24,11,30,38.0,178.0,2.8,12.8,197.0,212.24,172.15
2018,12,24,11,45,27.5,169.0,2.95,12.85,183.0,194.84,157.54
2018,12,24,12,0,17.0,160.0,3.1,12.9,169.0,171.5,138.14
2018,12,24,12,15,14.5,157.5,3.15,12.75,165.0,167.08,134.56
2018,12,24,12,30,12.0,155.0,3.2,12.6,161.0,162.67,130.98
2018,12,24,12,45,21.0,163.5,3.3,12.45,173.5,178.02,144.06
2018,12,24,13,0,30.0,172.0,3.4,12.3,186.0,199.8,162.38
2018,12,24,13,15,30.5,164.0,3.35,12.05,178.0,191.07,155.46
2018,12,24,13,30,31.0,156.0,3.3,11.8,170.0,182.3,148.56
2018,12,24,13,45,23.5,138.0,3.25,11.55,148.5,157.28,127.94
2018,12,24,14,0,16.0,120.0,3.2,11.3,127.0,128.51,104.02
2018,12,24,14,15,62.5,97.5,3.1,11.1,120.5,140.47,115.3
2018,12,24,14,30,109.0,75.0,3.0,10.9,114.0,144.51,119.5
2018,12,24,14,45,372.0,68.5,2.9,10.65,183.5,279.22,233.95
2018,12,24,15,0,635.0,62.0,2.8,10.4,253.0,382.64,316.77
2018,12,24,15,15,554.5,57.5,2.8,10.4,207.5,316.83,259.74
2018,12,24,15,30,474.0,53.0,2.8,10.4,162.0,256.29,207.0
2018,12,24,15,45,253.0,42.5,2.4,9.9,99.5,142.99,112.23
2018,12,24,16,0,32.0,32.0,2.0,9.4,37.0,44.19,31.31
2018,12,24,16,15,22.0,22.5,2.05,9.3,25.5,30.08,18.72
2018,12,24,16,30,12.0,13.0,2.1,9.2,14.0,15.09,3.78
2018,12,24,16,45,8.0,7.0,2.1,9.05,7.5,8.12,0.0
2018,12,24,17,0,4.0,1.0,2.1,8.9,1.0,0.0,0.0
2018,12,24,17,15,2.0,0.5,2.15,8.85,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,25,7,15,34.5,6.0,2.7,3.6,7.0,0.0,0.0
2018,12,25,7,30,69.0,12.0,2.9,3.8,14.0,23.35,0.0
2018,12,25,7,45,223.0,24.5,3.05,3.95,48.0,83.72,50.55
2018,12,25,8,0,377.0,37.0,3.2,4.1,82.0,151.21,111.19
2018,12,25,8,15,513.0,41.0,3.35,4.35,128.5,216.97,169.26
2018,12,25,8,30,649.0,45.0,3.5,4.6,175.0,292.61,236.54
2018,12,25,8,45,662.0,52.0,3.6,4.9,210.0,334.64,276.91
2018,12,25,9,0,675.0,59.0,3.7,5.2,245.0,376.26,315.64
2018,12,25,9,15,744.0,58.0,3.85,5.65,289.5,435.64,367.68
2018,12,25,9,30,813.0,57.0,4.0,6.1,334.0,497.99,421.07
2018,12,25,9,45,829.0,60.5,4.1,6.5,366.5,538.54,455.45
2018,12,25,10,0,845.0,64.0,4.2,6.9,399.0,577.64,487.89
2018,12,25,10,15,861.5,65.5,4.3,7.25,426.5,613.02,516.82
2018,12,25,10,30,878.0,67.0,4.4,7.6,454.0,642.67,540.79
2018,12,25,10,45,890.0,67.0,4.5,8.0,474.5,669.01,561.53
2018,12,25,11,0,902.0,67.0,4.6,8.4,495.0,692.76,579.01
2018,12,25,11,15,908.0,68.0,4.65,8.6,508.5,710.77,592.21
2018,12,25,11,30,914.0,69.0,4.7,8.8,522.0,725.69,603.1
2018,12,25,11,45,917.0,69.0,4.8,9.05,527.5,734.11,609.2
2018,12,25,12,0,920.0,69.0,4.9,9.3,533.0,739.24,612.91
2018,12,25,12,15,918.5,69.5,4.95,9.35,531.0,738.4,612.37
2018,12,25,12,30,917.0,70.0,5.0,9.4,529.0,734.21,609.4
2018,12,25,12,45,912.0,70.0,5.05,9.5,519.0,723.67,601.53
2018,12,25,13,0,907.0,70.0,5.1,9.6,509.0,709.95,591.31
2018,12,25,13,15,900.5,69.0,5.15,9.6,492.0,690.95,577.26
2018,12,25,13,30,894.0,68.0,5.2,9.6,475.0,669.04,560.73
2018,12,25,13,45,884.5,66.0,5.2,9.55,451.0,641.27,538.41
2018,12,25,14,0,875.0,64.0,5.2,9.5,427.0,611.02,513.73
2018,12,25,14,15,859.0,62.0,5.1,9.4,396.5,578.03,486.01
2018,12,25,14,30,843.0,60.0,5.0,9.3,366.0,539.79,453.56
2018,12,25,14,45,819.0,57.0,4.9,9.15,330.0,494.82,414.96
2018,12,25,15,0,795.0,54.0,4.8,9.0,294.0,449.27,374.9
2018,12,25,15,15,754.5,51.0,4.8,9.0,253.5,396.22,327.58
2018,12,25,15,30,714.0,48.0,4.8,9.0,213.0,344.57,280.25
2018,12,25,15,45,652.0,43.0,4.0,8.05,170.5,285.03,225.84
2018,12,25,16,0,590.0,38.0,3.2,7.1,128.0,229.7,174.52
2018,12,25,16,15,480.5,32.0,2.95,6.55,89.5,165.78,117.04
2018,12,25,16,30,371.0,26.0,2.7,6.0,51.0,111.34,57.78
2018,12,25,16,45,200.5,15.0,2.45,5.45,27.0,46.22,0.0
2018,12,25,17,0,30.0,4.0,2.2,4.9,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,4.65,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,7,15,30.0,6.5,1.45,3.05,7.5,0.0,0.0
2018,12,26,7,30,60.0,13.0,1.5,3.5,15.0,22.75,0.0
2018,12,26,7,45,117.5,28.0,1.6,3.9,39.5,60.5,36.15
2018,12,26,8,0,175.0,43.0,1.7,4.3,64.0,103.42,76.9
2018,12,26,8,15,227.5,56.0,1.85,4.85,94.5,142.5,112.05
2018,12,26,8,30,280.0,69.0,2.0,5.4,125.0,186.32,151.28
2018,12,26,8,45,324.5,80.5,2.1,5.95,159.0,229.52,189.79
2018,12,26,9,0,369.0,92.0,2.2,6.5,193.0,275.89,230.38
2018,12,26,9,15,454.5,95.0,2.4,7.0,237.0,335.3,281.32
2018,12,26,9,30,540.0,98.0,2.6,7.5,281.0,402.5,337.86
2018,12,26,9,45,698.0,79.5,2.8,8.0,340.5,488.78,409.58
2018,12,26,10,0,856.0,61.0,3.0,8.5,400.0,576.72,481.43
2018,12,26,10,15,804.5,76.0,3.15,8.8,411.5,589.66,491.23
2018,12,26,10,30,753.0,91.0,3.3,9.1,423.0,595.99,495.82
2018,12,26,10,45,439.0,143.5,3.45,9.35,339.0,460.54,384.19
2018,12,26,11,0,125.0,196.0,3.6,9.6,255.0,299.0,247.44
2018,12,26,11,15,225.5,189.0,3.65,9.7,299.5,370.07,307.97
2018,12,26,11,30,326.0,182.0,3.7,9.8,344.0,434.93,362.03
2018,12,26,11,45,551.0,142.0,3.8,9.95,419.0,560.58,465.94
2018,12,26,12,0,776.0,102.0,3.9,10.1,494.0,681.84,563.1
2018,12,26,12,15,784.5,101.0,3.85,10.1,495.5,683.77,563.67
2018,12,26,12,30,793.0,100.0,3.8,10.1,497.0,685.54,565.01
2018,12,26,12,45,820.5,91.5,3.75,10.1,495.5,689.25,567.98
2018,12,26,13,0,848.0,83.0,3.7,10.1,494.0,689.29,568.25
2018,12,26,13,15,876.5,73.5,3.65,10.0,485.5,684.95,565.5
2018,12,26,13,30,905.0,64.0,3.6,9.9,477.0,672.51,556.63
2018,12,26,13,45,893.5,63.0,3.55,9.8,453.0,644.49,534.55
2018,12,26,14,0,882.0,62.0,3.5,9.7,429.0,614.05,510.2
2018,12,26,14,15,865.0,60.5,3.35,9.5,398.5,577.61,480.5
2018,12,26,14,30,848.0,59.0,3.2,9.3,368.0,542.62,451.22
2018,12,26,14,45,822.0,56.5,3.1,9.1,331.5,497.07,412.98
2018,12,26,15,0,796.0,54.0,3.0,8.9,295.0,451.05,373.34
2018,12,26,15,15,756.5,50.5,3.0,8.9,254.5,397.83,326.69
2018,12,26,15,30,717.0,47.0,3.0,8.9,214.0,345.95,279.85
2018,12,26,15,45,652.5,43.0,2.25,7.6,172.0,286.43,226.34
2018,12,26,16,0,588.0,39.0,1.5,6.3,130.0,231.24,175.6
2018,12,26,16,15,475.0,32.5,1.45,5.9,90.5,168.41,119.56
2018,12,26,16,30,362.0,26.0,1.4,5.5,51.0,110.57,59.53
2018,12,26,16,45,195.0,15.0,1.35,5.05,27.0,45.72,0.0
2018,12,26,17,0,28.0,4.0,1.3,4.6,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,1.3,4.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.7,3.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.85,2.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,7,15,128.0,8.0,3.0,2.95,12.5,0.0,0.0
2018,12,27,7,30,256.0,16.0,3.1,3.2,25.0,57.93,0.0
2018,12,27,7,45,416.0,23.0,3.15,3.45,61.5,120.57,70.49
2018,12,27,8,0,576.0,30.0,3.2,3.7,98.0,193.25,139.92
2018,12,27,8,15,651.0,33.5,3.45,4.2,140.0,248.72,192.49
2018,12,27,8,30,726.0,37.0,3.7,4.7,182.0,308.15,248.02
2018,12,27,8,45,772.0,39.5,3.95,5.25,224.0,361.29,297.88
2018,12,27,9,0,818.0,42.0,4.2,5.8,266.0,416.74,348.48
2018,12,27,9,15,846.5,44.5,4.45,6.25,305.0,465.52,392.48
2018,12,27,9,30,875.0,47.0,4.7,6.7,344.0,514.26,435.28
2018,12,27,9,45,893.0,49.5,4.95,7.2,378.0,556.76,471.86
2018,12,27,10,0,911.0,52.0,5.2,7.7,412.0,597.8,506.4
2018,12,27,10,15,926.0,53.0,5.35,7.95,440.5,633.46,536.13
2018,12,27,10,30,941.0,54.0,5.5,8.2,469.0,666.93,563.6
2018,12,27,10,45,951.0,54.5,5.7,8.5,490.0,694.07,584.86
2018,12,27,11,0,961.0,55.0,5.9,8.8,511.0,718.36,603.35
2018,12,27,11,15,966.5,55.5,5.95,8.9,524.5,736.5,616.95
2018,12,27,11,30,972.0,56.0,6.0,9.0,538.0,751.34,628.07
2018,12,27,11,45,975.5,55.5,6.1,9.1,544.0,760.16,634.77
2018,12,27,12,0,979.0,55.0,6.2,9.2,550.0,765.48,638.88
2018,12,27,12,15,979.0,55.5,6.2,9.2,548.5,765.92,639.22
2018,12,27,12,30,979.0,56.0,6.2,9.2,547.0,762.8,636.93
2018,12,27,12,45,976.0,55.5,6.25,9.2,537.5,752.82,629.59
2018,12,27,13,0,973.0,55.0,6.3,9.2,528.0,739.38,619.66
2018,12,27,13,15,967.5,54.5,6.25,9.1,511.0,720.87,605.72
2018,12,27,13,30,962.0,54.0,6.2,9.0,494.0,699.16,589.3
2018,12,27,13,45,951.0,53.5,6.15,8.9,469.5,670.9,567.06
2018,12,27,14,0,940.0,53.0,6.1,8.8,445.0,640.0,541.51
2018,12,27,14,15,923.5,51.5,6.0,8.6,413.5,602.27,510.02
2018,12,27,14,30,907.0,50.0,5.9,8.4,382.0,562.69,476.33
2018,12,27,14,45,882.5,48.0,5.75,8.2,345.0,516.79,436.53
2018,12,27,15,0,858.0,46.0,5.6,8.0,308.0,470.18,395.13
2018,12,27,15,15,822.0,44.0,5.6,8.0,267.0,418.18,348.08
2018,12,27,15,30,786.0,42.0,5.6,8.0,226.0,367.16,300.58
2018,12,27,15,45,727.5,38.5,5.0,7.1,182.5,309.35,246.95
2018,12,27,16,0,669.0,35.0,4.4,6.2,139.0,253.27,193.98
2018,12,27,16,15,565.0,29.5,4.2,5.7,98.0,187.45,133.66
2018,12,27,16,30,461.0,24.0,4.0,5.2,57.0,128.39,70.99
2018,12,27,16,45,252.5,14.0,3.8,4.7,30.0,54.35,0.0
2018,12,27,17,0,44.0,4.0,3.6,4.2,3.0,0.0,0.0
2018,12,27,17,15,22.0,2.0,3.55,4.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.45,2.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,2.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.85,1.7,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.65,1.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.5,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,12,28,7,15,145.0,8.5,1.8,-1.0,13.0,0.0,0.0
2018,12,28,7,30,290.0,17.0,1.9,-0.2,26.0,64.18,0.0
2018,12,28,7,45,450.5,23.0,2.05,0.6,63.5,127.26,74.31
2018,12,28,8,0,611.0,29.0,2.2,1.4,101.0,200.75,145.78
2018,12,28,8,15,683.5,33.0,2.35,2.05,144.0,256.38,198.91
2018,12,28,8,30,756.0,37.0,2.5,2.7,187.0,318.13,256.53
2018,12,28,8,45,768.5,42.5,2.65,3.3,224.0,362.81,299.62
2018,12,28,9,0,781.0,48.0,2.8,3.9,261.0,409.15,342.43
2018,12,28,9,15,840.0,47.0,2.85,4.45,306.0,464.77,391.21
2018,12,28,9,30,899.0,46.0,2.9,5.0,351.0,524.98,442.26
2018,12,28,9,45,918.5,47.0,2.9,5.5,385.0,567.42,477.52
2018,12,28,10,0,938.0,48.0,2.9,6.0,419.0,608.43,510.67
2018,12,28,10,15,950.5,49.0,2.85,6.25,446.5,643.41,538.42
2018,12,28,10,30,963.0,50.0,2.8,6.5,474.0,676.0,563.65
2018,12,28,10,45,972.0,50.0,2.7,6.8,495.0,702.47,582.16
2018,12,28,11,0,981.0,50.0,2.6,7.1,516.0,725.98,598.0
2018,12,28,11,15,986.0,50.5,2.65,7.25,529.5,744.18,610.97
2018,12,28,11,30,991.0,51.0,2.7,7.4,543.0,759.0,621.52
2018,12,28,11,45,993.0,51.0,2.7,7.6,548.5,767.62,627.11
2018,12,28,12,0,995.0,51.0,2.7,7.8,554.0,772.64,630.19
2018,12,28,12,15,990.0,53.0,2.75,7.95,552.0,771.44,629.22
2018,12,28,12,30,985.0,55.0,2.8,8.1,550.0,766.63,625.75
2018,12,28,12,45,977.0,57.0,2.85,8.2,540.5,756.19,618.31
2018,12,28,13,0,969.0,59.0,2.9,8.3,531.0,742.36,608.48
2018,12,28,13,15,962.5,58.0,2.9,8.3,513.5,722.74,594.29
2018,12,28,13,30,956.0,57.0,2.9,8.3,496.0,699.97,577.77
2018,12,28,13,45,945.0,56.0,2.85,8.3,471.0,671.32,555.88
2018,12,28,14,0,934.0,55.0,2.8,8.3,446.0,640.05,530.89
2018,12,28,14,15,917.5,54.0,2.7,8.1,415.0,603.15,501.14
2018,12,28,14,30,901.0,53.0,2.6,7.9,384.0,564.41,469.25
2018,12,28,14,45,877.5,50.5,2.45,7.75,347.0,518.67,430.76
2018,12,28,15,0,854.0,48.0,2.3,7.6,310.0,472.16,390.64
2018,12,28,15,15,817.5,46.0,2.3,7.6,269.0,420.09,345.03
2018,12,28,15,30,781.0,44.0,2.3,7.6,228.0,370.94,300.39
2018,12,28,15,45,723.0,40.0,1.8,5.95,184.5,310.85,246.57
2018,12,28,16,0,665.0,36.0,1.3,4.3,141.0,254.46,194.57
2018,12,28,16,15,558.0,30.0,1.3,3.85,99.5,187.31,134.1
2018,12,28,16,30,451.0,24.0,1.3,3.4,58.0,127.63,72.88
2018,12,28,16,45,260.5,15.0,1.35,2.9,31.5,57.14,0.0
2018,12,28,17,0,70.0,6.0,1.4,2.4,5.0,0.0,0.0
2018,12,28,17,15,35.0,3.0,1.35,2.35,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,119.5,7.5,0.6,2.2,11.5,0.0,0.0
2018,12,29,7,30,239.0,15.0,0.6,2.7,23.0,53.57,0.0
2018,12,29,7,45,391.5,22.0,0.55,3.15,58.0,113.18,64.54
2018,12,29,8,0,544.0,29.0,0.5,3.6,93.0,182.52,130.61
2018,12,29,8,15,622.5,33.0,0.65,4.25,134.5,237.93,181.68
2018,12,29,8,30,701.0,37.0,0.8,4.9,176.0,299.53,237.36
2018,12,29,8,45,593.5,57.0,0.9,5.55,193.0,312.01,253.82
2018,12,29,9,0,486.0,77.0,1.0,6.2,210.0,311.87,257.64
2018,12,29,9,15,650.5,65.5,1.25,6.7,270.0,398.37,330.72
2018,12,29,9,30,815.0,54.0,1.5,7.2,330.0,493.32,408.97
2018,12,29,9,45,857.0,52.5,1.7,7.75,368.0,539.56,447.01
2018,12,29,10,0,899.0,51.0,1.9,8.3,406.0,588.92,486.9
2018,12,29,10,15,911.5,52.0,1.95,8.6,433.0,622.91,513.59
2018,12,29,10,30,924.0,53.0,2.0,8.9,460.0,654.64,538.07
2018,12,29,10,45,932.5,54.0,2.05,9.25,481.0,681.25,557.32
2018,12,29,11,0,941.0,55.0,2.1,9.6,502.0,705.01,573.9
2018,12,29,11,15,945.5,56.0,2.1,9.75,515.5,723.0,586.24
2018,12,29,11,30,950.0,57.0,2.1,9.9,529.0,737.74,596.27
2018,12,29,11,45,951.0,57.5,2.05,10.1,534.5,746.06,601.17
2018,12,29,12,0,952.0,58.0,2.0,10.3,540.0,750.93,603.69
2018,12,29,12,15,949.5,58.5,2.05,10.4,538.0,749.82,602.99
2018,12,29,12,30,947.0,59.0,2.1,10.5,536.0,745.25,599.95
2018,12,29,12,45,942.0,59.5,2.1,10.6,526.5,735.51,592.86
2018,12,29,13,0,937.0,60.0,2.1,10.7,517.0,722.45,583.5
2018,12,29,13,15,929.0,59.0,2.15,10.7,499.5,702.37,569.56
2018,12,29,13,30,921.0,58.0,2.2,10.7,482.0,679.31,553.41
2018,12,29,13,45,908.5,57.0,2.25,10.7,457.5,650.53,532.22
2018,12,29,14,0,896.0,56.0,2.3,10.7,433.0,619.32,508.13
2018,12,29,14,15,878.0,55.0,2.15,10.5,402.5,582.66,478.68
2018,12,29,14,30,860.0,54.0,2.0,10.3,372.0,544.35,447.35
2018,12,29,14,45,835.0,52.0,1.85,10.1,336.0,499.86,410.42
2018,12,29,15,0,810.0,50.0,1.7,9.9,300.0,454.81,372.11
2018,12,29,15,15,773.0,47.5,1.7,9.9,260.0,405.95,329.88
2018,12,29,15,30,736.0,45.0,1.7,9.9,220.0,355.5,285.11
2018,12,29,15,45,677.0,41.0,1.4,8.5,178.0,296.94,233.48
2018,12,29,16,0,618.0,37.0,1.1,7.1,136.0,242.23,183.88
2018,12,29,16,15,516.5,31.0,1.15,6.75,96.5,178.54,127.17
2018,12,29,16,30,415.0,25.0,1.2,6.4,57.0,122.03,70.84
2018,12,29,16,45,241.5,15.5,1.2,6.05,31.0,55.01,0.0
2018,12,29,17,0,68.0,6.0,1.2,5.7,5.0,0.0,0.0
2018,12,29,17,15,34.0,3.0,1.2,5.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,30,7,15,86.5,8.0,1.45,2.25,10.5,0.0,0.0
2018,12,30,7,30,173.0,16.0,1.6,2.9,21.0,43.64,0.0
2018,12,30,7,45,331.0,25.0,1.75,3.6,56.0,104.68,59.83
2018,12,30,8,0,489.0,34.0,1.9,4.3,91.0,174.92,126.3
2018,12,30,8,15,570.5,39.5,2.0,4.55,132.5,228.04,175.75
2018,12,30,8,30,652.0,45.0,2.1,4.8,174.0,290.24,232.56
2018,12,30,8,45,480.5,69.0,2.25,5.1,175.5,279.28,230.36
2018,12,30,9,0,309.0,93.0,2.4,5.4,177.0,249.23,208.86
2018,12,30,9,15,410.0,97.5,2.45,5.65,226.0,315.34,266.05
2018,12,30,9,30,511.0,102.0,2.5,5.9,275.0,388.15,327.71
2018,12,30,9,45,644.5,89.0,2.5,6.15,329.0,468.47,394.7
2018,12,30,10,0,778.0,76.0,2.5,6.4,383.0,550.29,461.62
2018,12,30,10,15,681.0,101.0,2.5,6.7,383.5,543.56,454.81
2018,12,30,10,30,584.0,126.0,2.5,7.0,384.0,526.51,439.89
2018,12,30,10,45,644.5,119.0,2.5,7.25,415.5,572.09,476.56
2018,12,30,11,0,705.0,112.0,2.5,7.5,447.0,617.46,512.1
2018,12,30,11,15,824.0,87.5,2.5,7.75,490.0,680.15,561.18
2018,12,30,11,30,943.0,63.0,2.5,8.0,533.0,740.39,605.43
2018,12,30,11,45,947.5,62.5,2.45,8.25,539.0,750.07,610.98
2018,12,30,12,0,952.0,62.0,2.4,8.5,545.0,756.36,614.54
2018,12,30,12,15,951.0,62.0,2.5,8.65,543.5,755.84,614.42
2018,12,30,12,30,950.0,62.0,2.6,8.8,542.0,751.85,611.9
2018,12,30,12,45,946.0,62.0,2.65,8.95,532.5,742.29,605.03
2018,12,30,13,0,942.0,62.0,2.7,9.1,523.0,729.39,595.81
2018,12,30,13,15,935.0,60.5,2.85,9.15,505.5,709.42,582.07
2018,12,30,13,30,928.0,59.0,3.0,9.2,488.0,686.4,565.95
2018,12,30,13,45,917.0,58.5,3.15,9.2,464.0,659.11,545.9
2018,12,30,14,0,906.0,58.0,3.3,9.2,440.0,629.26,522.69
2018,12,30,14,15,889.0,56.5,3.25,9.1,409.5,592.37,492.89
2018,12,30,14,30,872.0,55.0,3.2,9.0,379.0,553.73,461.06
2018,12,30,14,45,846.0,53.5,3.15,8.85,342.5,508.91,423.53
2018,12,30,15,0,820.0,52.0,3.1,8.7,306.0,466.19,386.59
2018,12,30,15,15,783.0,49.0,3.1,8.7,265.5,413.66,340.58
2018,12,30,15,30,746.0,46.0,3.1,8.7,225.0,362.17,294.13
2018,12,30,15,45,685.0,42.0,2.35,7.45,182.0,302.34,240.29
2018,12,30,16,0,624.0,38.0,1.6,6.2,139.0,246.5,188.79
2018,12,30,16,15,517.5,32.5,1.55,5.65,99.0,181.4,130.64
2018,12,30,16,30,411.0,27.0,1.5,5.1,59.0,126.85,76.47
2018,12,30,16,45,237.5,17.0,1.45,4.55,32.5,56.33,0.0
2018,12,30,17,0,64.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,12,30,17,15,32.0,3.5,1.4,3.9,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.05,1.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,31,7,15,32.5,6.0,2.15,1.75,7.0,0.0,0.0
2018,12,31,7,30,65.0,12.0,2.4,2.3,14.0,22.21,0.0
2018,12,31,7,45,282.5,22.5,2.6,2.85,52.5,91.52,51.7
2018,12,31,8,0,500.0,33.0,2.8,3.4,91.0,173.69,125.46
2018,12,31,8,15,524.0,40.0,3.0,3.8,123.0,215.84,167.42
2018,12,31,8,30,548.0,47.0,3.2,4.2,155.0,256.92,207.56
2018,12,31,8,45,469.0,68.0,3.35,4.55,175.0,273.28,226.76
2018,12,31,9,0,390.0,89.0,3.5,4.9,195.0,280.25,235.92
2018,12,31,9,15,422.0,99.0,3.6,5.25,229.0,322.57,273.35
2018,12,31,9,30,454.0,109.0,3.7,5.6,263.0,366.29,311.09
2018,12,31,9,45,617.5,93.0,3.8,5.95,324.5,457.76,388.62
2018,12,31,10,0,781.0,77.0,3.9,6.3,386.0,553.02,467.78
2018,12,31,10,15,870.0,65.0,3.95,6.5,431.0,612.72,516.78
2018,12,31,10,30,959.0,53.0,4.0,6.7,476.0,677.03,568.73
2018,12,31,10,45,968.0,53.5,4.1,6.95,497.5,704.36,589.34
2018,12,31,11,0,977.0,54.0,4.2,7.2,519.0,728.75,607.43
2018,12,31,11,15,982.5,54.0,4.25,7.25,533.0,747.01,620.97
2018,12,31,11,30,988.0,54.0,4.3,7.3,547.0,761.91,632.06
2018,12,31,11,45,990.5,54.5,4.4,7.4,553.5,771.82,639.63
2018,12,31,12,0,993.0,55.0,4.5,7.5,560.0,778.15,644.62
2018,12,31,12,15,990.5,56.0,4.55,7.5,558.5,777.88,644.65
2018,12,31,12,30,988.0,57.0,4.6,7.5,557.0,773.98,642.08
2018,12,31,12,45,982.0,58.0,4.65,7.45,547.5,764.04,635.12
2018,12,31,13,0,976.0,59.0,4.7,7.4,538.0,750.66,625.63
2018,12,31,13,15,969.0,58.0,4.7,7.35,520.5,730.88,611.0
2018,12,31,13,30,962.0,57.0,4.7,7.3,503.0,707.94,593.94
2018,12,31,13,45,951.0,56.5,4.75,7.25,478.5,679.99,572.81
2018,12,31,14,0,940.0,56.0,4.8,7.2,454.0,649.38,548.13
2018,12,31,14,15,924.0,54.5,4.7,7.05,423.0,612.18,517.3
2018,12,31,14,30,908.0,53.0,4.6,6.9,392.0,573.05,484.28
2018,12,31,14,45,884.5,51.0,4.5,6.75,355.0,527.74,445.43
2018,12,31,15,0,861.0,49.0,4.4,6.6,318.0,481.62,404.9
2018,12,31,15,15,826.0,46.0,4.4,6.6,276.5,428.68,357.62
2018,12,31,15,30,791.0,43.0,4.4,6.6,235.0,376.58,309.71
2018,12,31,15,45,674.0,33.0,2.55,8.55,175.0,287.5,227.92
2018,12,31,16,0,557.0,23.0,0.7,10.5,115.0,207.35,155.03
2018,12,31,16,15,467.0,24.5,0.65,10.1,86.0,160.68,113.22
2018,12,31,16,30,377.0,26.0,0.6,9.7,57.0,119.79,72.17
2018,12,31,16,45,220.5,16.0,0.6,9.35,31.5,52.96,0.0
2018,12,31,17,0,64.0,6.0,0.6,9.0,6.0,5.9,0.0
2018,12,31,17,15,32.0,3.0,0.55,8.8,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
